Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,7,15,41.0,6.5,2.1,11.45,7.5,0.0,0.0
2018,1,22,7,30,82.0,13.0,2.1,11.7,15.0,35.09,0.0
2018,1,22,7,45,75.0,21.0,2.1,11.95,26.0,53.78,26.24
2018,1,22,8,0,68.0,29.0,2.1,12.2,37.0,64.23,46.05
2018,1,22,8,15,163.0,45.0,2.1,12.35,75.0,124.25,97.42
2018,1,22,8,30,258.0,61.0,2.1,12.5,113.0,199.04,161.43
2018,1,22,8,45,175.5,58.5,2.1,12.7,97.5,155.99,127.52
2018,1,22,9,0,93.0,56.0,2.1,12.9,82.0,115.01,93.47
2018,1,22,9,15,48.5,73.5,2.1,13.1,87.0,101.56,81.81
2018,1,22,9,30,4.0,91.0,2.1,13.3,92.0,92.04,72.9
2018,1,22,9,45,2.0,93.5,2.1,13.5,94.0,92.98,73.5
2018,1,22,10,0,0.0,96.0,2.1,13.7,96.0,93.95,74.07
2018,1,22,10,15,6.0,122.0,2.15,13.85,125.0,124.59,99.6
2018,1,22,10,30,12.0,148.0,2.2,14.0,154.0,155.61,125.12
2018,1,22,10,45,18.0,169.0,2.25,14.15,178.0,181.55,146.19
2018,1,22,11,0,24.0,190.0,2.3,14.3,202.0,207.59,167.17
2018,1,22,11,15,55.5,202.5,2.35,14.35,231.5,249.44,201.54
2018,1,22,11,30,87.0,215.0,2.4,14.4,261.0,284.47,230.08
2018,1,22,11,45,241.5,209.0,2.4,14.5,340.0,399.41,324.14
2018,1,22,12,0,396.0,203.0,2.4,14.6,419.0,505.02,407.75
2018,1,22,12,15,310.5,219.0,2.4,14.55,388.5,451.78,364.3
2018,1,22,12,30,225.0,235.0,2.4,14.5,358.0,399.74,322.25
2018,1,22,12,45,220.5,234.0,2.4,14.5,353.5,390.99,315.43
2018,1,22,13,0,216.0,233.0,2.4,14.5,349.0,381.66,307.92
2018,1,22,13,15,184.5,229.0,2.3,14.4,326.0,351.91,283.89
2018,1,22,13,30,153.0,225.0,2.2,14.3,303.0,323.11,260.63
2018,1,22,13,45,142.0,215.0,2.15,14.2,285.5,300.87,242.93
2018,1,22,14,0,131.0,205.0,2.1,14.1,268.0,279.0,225.37
2018,1,22,14,15,125.5,191.0,2.0,13.9,248.5,256.23,207.08
2018,1,22,14,30,120.0,177.0,1.9,13.7,229.0,233.68,188.77
2018,1,22,14,45,252.0,149.5,1.85,13.5,247.0,258.11,207.91
2018,1,22,15,0,384.0,122.0,1.8,13.3,265.0,270.86,215.5
2018,1,22,15,15,303.5,116.5,1.8,13.3,222.0,217.92,171.38
2018,1,22,15,30,223.0,111.0,1.8,13.3,179.0,173.94,135.16
2018,1,22,15,45,136.5,98.0,1.5,12.5,137.5,127.87,98.31
2018,1,22,16,0,50.0,85.0,1.2,11.7,96.0,90.93,69.91
2018,1,22,16,15,35.5,66.5,1.2,11.2,73.5,68.19,50.88
2018,1,22,16,30,21.0,48.0,1.2,10.7,51.0,47.19,33.31
2018,1,22,16,45,13.5,32.0,1.25,10.15,33.5,30.48,18.63
2018,1,22,17,0,6.0,16.0,1.3,9.6,16.0,15.35,0.0
2018,1,22,17,15,3.0,8.0,1.3,9.45,8.0,7.86,0.0
2018,1,22,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,7,15,2.5,4.5,0.8,7.9,4.5,0.0,0.0
2018,1,23,7,30,5.0,9.0,0.8,8.1,9.0,10.21,0.0
2018,1,23,7,45,20.5,25.5,0.8,8.25,27.5,35.01,16.81
2018,1,23,8,0,36.0,42.0,0.8,8.4,46.0,60.75,44.45
2018,1,23,8,15,67.0,60.0,0.85,8.6,72.0,99.84,78.86
2018,1,23,8,30,98.0,78.0,0.9,8.8,98.0,136.04,110.68
2018,1,23,8,45,122.5,93.0,0.9,9.0,124.0,167.25,138.01
2018,1,23,9,0,147.0,108.0,0.9,9.2,150.0,200.04,166.21
2018,1,23,9,15,205.0,110.5,0.9,9.5,178.0,244.73,204.08
2018,1,23,9,30,263.0,113.0,0.9,9.8,206.0,286.03,238.59
2018,1,23,9,45,304.0,126.0,0.95,10.15,244.0,332.05,275.97
2018,1,23,10,0,345.0,139.0,1.0,10.5,282.0,387.81,320.12
2018,1,23,10,15,579.5,113.5,1.05,10.9,374.5,522.38,427.39
2018,1,23,10,30,814.0,88.0,1.1,11.3,467.0,657.69,530.17
2018,1,23,10,45,843.5,85.5,1.15,11.7,495.5,685.36,548.48
2018,1,23,11,0,873.0,83.0,1.2,12.1,524.0,710.62,565.55
2018,1,23,11,15,871.0,86.0,1.15,12.45,538.0,717.3,568.18
2018,1,23,11,30,869.0,89.0,1.1,12.8,552.0,720.75,568.76
2018,1,23,11,45,884.0,86.5,1.1,13.2,564.5,726.77,571.82
2018,1,23,12,0,899.0,84.0,1.1,13.6,577.0,725.88,570.02
2018,1,23,12,15,900.5,84.0,1.0,13.75,578.5,718.83,563.38
2018,1,23,12,30,902.0,84.0,0.9,13.9,580.0,708.53,554.6
2018,1,23,12,45,900.5,83.0,0.75,14.1,573.5,691.93,540.47
2018,1,23,13,0,899.0,82.0,0.6,14.3,567.0,672.27,523.59
2018,1,23,13,15,893.5,81.0,0.55,14.35,553.0,647.16,504.29
2018,1,23,13,30,888.0,80.0,0.5,14.4,539.0,619.39,482.84
2018,1,23,13,45,879.0,79.0,0.45,14.5,517.5,588.78,458.85
2018,1,23,14,0,870.0,78.0,0.4,14.6,496.0,554.03,431.44
2018,1,23,14,15,856.0,75.5,0.4,14.5,467.5,513.24,399.84
2018,1,23,14,30,842.0,73.0,0.4,14.4,439.0,471.1,366.35
2018,1,23,14,45,822.0,70.5,0.45,14.35,404.5,425.31,329.38
2018,1,23,15,0,802.0,68.0,0.5,14.3,370.0,379.18,290.9
2018,1,23,15,15,772.0,65.0,0.5,14.3,330.5,329.09,248.0
2018,1,23,15,30,742.0,62.0,0.5,14.3,291.0,280.17,205.13
2018,1,23,15,45,700.0,57.5,0.5,13.85,248.5,228.32,160.07
2018,1,23,16,0,658.0,53.0,0.5,13.4,206.0,179.52,117.73
2018,1,23,16,15,593.0,46.5,0.5,13.1,162.5,127.83,75.55
2018,1,23,16,30,528.0,40.0,0.5,12.8,119.0,83.15,42.69
2018,1,23,16,45,415.0,32.0,0.55,12.5,81.0,41.83,18.91
2018,1,23,17,0,302.0,24.0,0.6,12.2,43.0,19.73,2.11
2018,1,23,17,15,161.0,13.5,0.6,12.05,22.5,13.27,0.0
2018,1,23,17,30,20.0,3.0,0.6,11.9,2.0,0.0,0.0
2018,1,23,17,45,10.0,1.5,0.6,11.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.5,1.8,8.15,4.0,0.0,0.0
2018,1,24,7,30,19.0,7.0,1.8,8.6,8.0,12.1,0.0
2018,1,24,7,45,9.5,16.0,1.8,9.1,16.5,18.61,6.7
2018,1,24,8,0,0.0,25.0,1.8,9.6,25.0,24.13,14.46
2018,1,24,8,15,0.0,36.0,1.95,10.0,36.0,34.77,24.03
2018,1,24,8,30,0.0,47.0,2.1,10.4,47.0,45.58,33.61
2018,1,24,8,45,4.5,66.0,2.25,10.85,67.5,67.53,52.62
2018,1,24,9,0,9.0,85.0,2.4,11.3,88.0,89.78,71.7
2018,1,24,9,15,17.5,104.5,2.5,11.55,110.5,115.05,93.23
2018,1,24,9,30,26.0,124.0,2.6,11.8,133.0,146.22,119.46
2018,1,24,9,45,57.0,148.0,2.7,12.05,171.0,192.14,158.09
2018,1,24,10,0,88.0,172.0,2.8,12.3,209.0,239.38,197.25
2018,1,24,10,15,114.5,178.0,2.95,12.6,229.5,271.14,223.27
2018,1,24,10,30,141.0,184.0,3.1,12.9,250.0,296.21,243.75
2018,1,24,10,45,96.5,195.0,3.25,13.25,241.0,270.9,221.58
2018,1,24,11,0,52.0,206.0,3.4,13.6,232.0,251.84,204.45
2018,1,24,11,15,94.5,225.0,3.6,13.75,274.5,302.18,245.93
2018,1,24,11,30,137.0,244.0,3.8,13.9,317.0,359.92,292.55
2018,1,24,11,45,116.0,244.5,3.95,14.1,307.0,343.96,278.83
2018,1,24,12,0,95.0,245.0,4.1,14.3,297.0,320.83,259.7
2018,1,24,12,15,62.5,230.5,4.2,14.25,265.0,280.58,226.78
2018,1,24,12,30,30.0,216.0,4.3,14.2,233.0,241.18,194.33
2018,1,24,12,45,32.0,215.0,4.35,14.1,232.5,240.27,193.84
2018,1,24,13,0,34.0,214.0,4.4,14.0,232.0,239.23,193.19
2018,1,24,13,15,22.0,194.5,4.45,13.9,206.0,205.56,165.73
2018,1,24,13,30,10.0,175.0,4.5,13.8,180.0,177.81,143.0
2018,1,24,13,45,8.0,161.0,4.5,13.65,165.0,162.15,130.34
2018,1,24,14,0,6.0,147.0,4.5,13.5,150.0,146.72,117.8
2018,1,24,14,15,5.0,142.5,4.4,13.3,145.0,141.44,113.66
2018,1,24,14,30,4.0,138.0,4.3,13.1,140.0,136.22,109.57
2018,1,24,14,45,28.5,138.0,4.15,12.95,149.0,147.99,119.59
2018,1,24,15,0,53.0,138.0,4.0,12.8,158.0,155.77,125.93
2018,1,24,15,15,36.5,121.0,4.0,12.8,134.0,130.54,104.83
2018,1,24,15,30,20.0,104.0,4.0,12.8,110.0,106.32,84.65
2018,1,24,15,45,10.0,81.5,3.75,12.45,84.5,81.02,63.45
2018,1,24,16,0,0.0,59.0,3.5,12.1,59.0,56.9,43.17
2018,1,24,16,15,0.0,46.5,3.45,11.95,46.5,44.86,32.66
2018,1,24,16,30,0.0,34.0,3.4,11.8,34.0,32.84,22.05
2018,1,24,16,45,5.0,24.0,3.3,11.65,24.5,23.36,13.23
2018,1,24,17,0,10.0,14.0,3.2,11.5,15.0,13.62,1.11
2018,1,24,17,15,10.0,8.0,3.25,11.2,8.5,7.86,0.0
2018,1,24,17,30,10.0,2.0,3.3,10.9,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,3.3,10.6,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,7,15,4.5,6.0,1.55,8.1,6.0,0.0,0.0
2018,1,25,7,30,9.0,12.0,1.6,8.5,12.0,14.28,0.0
2018,1,25,7,45,46.0,28.5,1.6,8.9,33.5,51.76,29.46
2018,1,25,8,0,83.0,45.0,1.6,9.3,55.0,86.87,65.5
2018,1,25,8,15,245.5,57.5,1.7,9.45,105.0,182.11,146.31
2018,1,25,8,30,408.0,70.0,1.8,9.6,155.0,278.95,228.87
2018,1,25,8,45,424.0,81.0,1.9,9.8,186.5,314.29,260.63
2018,1,25,9,0,440.0,92.0,2.0,10.0,218.0,349.76,291.64
2018,1,25,9,15,516.0,94.0,2.1,10.2,263.0,410.71,342.76
2018,1,25,9,30,592.0,96.0,2.2,10.4,308.0,473.27,394.03
2018,1,25,9,45,419.0,107.0,2.25,10.55,264.5,390.97,326.75
2018,1,25,10,0,246.0,118.0,2.3,10.7,221.0,292.86,245.1
2018,1,25,10,15,224.5,144.5,2.4,10.9,244.0,313.18,261.12
2018,1,25,10,30,203.0,171.0,2.5,11.1,267.0,331.6,274.85
2018,1,25,10,45,456.5,145.5,2.6,11.3,375.0,488.4,404.47
2018,1,25,11,0,710.0,120.0,2.7,11.5,483.0,645.33,528.4
2018,1,25,11,15,472.0,159.5,2.75,11.6,404.0,520.22,426.75
2018,1,25,11,30,234.0,199.0,2.8,11.7,325.0,386.51,317.0
2018,1,25,11,45,186.0,193.0,2.85,11.8,294.5,336.91,276.87
2018,1,25,12,0,138.0,187.0,2.9,11.9,264.0,294.73,241.82
2018,1,25,12,15,244.0,201.5,2.95,11.95,337.5,389.03,319.48
2018,1,25,12,30,350.0,216.0,3.0,12.0,411.0,473.12,386.82
2018,1,25,12,45,396.0,194.5,3.05,12.1,413.0,480.58,392.97
2018,1,25,13,0,442.0,173.0,3.1,12.2,415.0,478.68,392.16
2018,1,25,13,15,408.5,174.5,3.1,12.15,393.5,447.72,366.98
2018,1,25,13,30,375.0,176.0,3.1,12.1,372.0,416.92,341.89
2018,1,25,13,45,365.0,172.0,3.1,12.1,356.5,394.49,323.54
2018,1,25,14,0,355.0,168.0,3.1,12.1,341.0,367.28,301.17
2018,1,25,14,15,576.0,126.5,3.1,12.0,389.0,429.51,351.29
2018,1,25,14,30,797.0,85.0,3.1,11.9,437.0,467.81,379.53
2018,1,25,14,45,658.5,97.0,3.05,11.8,373.0,387.24,312.51
2018,1,25,15,0,520.0,109.0,3.0,11.7,309.0,314.35,251.92
2018,1,25,15,15,408.0,109.5,3.0,11.7,256.5,251.53,199.32
2018,1,25,15,30,296.0,110.0,3.0,11.7,204.0,196.71,153.81
2018,1,25,15,45,273.5,98.5,2.5,11.1,175.5,164.24,125.29
2018,1,25,16,0,251.0,87.0,2.0,10.5,147.0,133.6,98.43
2018,1,25,16,15,224.0,71.5,1.9,10.15,117.0,100.54,70.31
2018,1,25,16,30,197.0,56.0,1.8,9.8,87.0,70.19,45.71
2018,1,25,16,45,174.5,42.5,1.7,9.4,63.0,43.62,25.89
2018,1,25,17,0,152.0,29.0,1.6,9.0,39.0,23.0,7.75
2018,1,25,17,15,79.5,15.5,1.6,9.0,20.5,15.24,0.0
2018,1,25,17,30,7.0,2.0,1.6,9.0,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.55,8.95,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,1.05,7.75,12.0,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.1,8.2,24.0,61.05,0.0
2018,1,26,7,45,280.0,28.5,1.1,8.7,56.5,138.36,87.24
2018,1,26,8,0,404.0,39.0,1.1,9.2,89.0,210.21,161.45
2018,1,26,8,15,489.5,47.0,1.15,9.55,132.5,272.0,217.21
2018,1,26,8,30,575.0,55.0,1.2,9.9,176.0,339.85,276.36
2018,1,26,8,45,648.5,57.0,1.3,10.25,222.0,400.18,328.34
2018,1,26,9,0,722.0,59.0,1.4,10.6,268.0,461.61,379.84
2018,1,26,9,15,757.5,61.0,1.4,10.75,309.0,507.54,417.48
2018,1,26,9,30,793.0,63.0,1.4,10.9,350.0,553.33,453.89
2018,1,26,9,45,818.0,65.0,1.4,11.1,387.0,592.11,483.78
2018,1,26,10,0,843.0,67.0,1.4,11.3,424.0,629.47,511.83
2018,1,26,10,15,859.5,68.5,1.4,11.5,455.0,654.75,530.25
2018,1,26,10,30,876.0,70.0,1.4,11.7,486.0,681.76,548.74
2018,1,26,10,45,880.5,72.0,1.4,11.9,508.0,698.47,559.49
2018,1,26,11,0,885.0,74.0,1.4,12.1,530.0,712.14,568.13
2018,1,26,11,15,840.5,89.0,1.4,12.25,533.0,706.71,563.05
2018,1,26,11,30,796.0,104.0,1.4,12.4,536.0,693.11,552.36
2018,1,26,11,45,747.0,119.5,1.4,12.55,530.5,676.01,538.8
2018,1,26,12,0,698.0,135.0,1.4,12.7,525.0,653.72,520.99
2018,1,26,12,15,805.5,105.0,1.45,12.75,556.0,687.3,547.67
2018,1,26,12,30,913.0,75.0,1.5,12.8,587.0,714.75,567.69
2018,1,26,12,45,856.5,90.0,1.5,12.85,566.5,681.58,542.93
2018,1,26,13,0,800.0,105.0,1.5,12.9,546.0,643.65,513.76
2018,1,26,13,15,744.0,116.0,1.5,12.8,518.0,602.35,482.16
2018,1,26,13,30,688.0,127.0,1.5,12.7,490.0,559.59,449.09
2018,1,26,13,45,660.5,127.0,1.55,12.65,464.5,522.37,420.39
2018,1,26,14,0,633.0,127.0,1.6,12.6,439.0,484.74,390.73
2018,1,26,14,15,555.0,136.5,1.6,12.45,399.0,428.78,345.96
2018,1,26,14,30,477.0,146.0,1.6,12.3,359.0,379.03,305.57
2018,1,26,14,45,439.0,140.0,1.55,12.1,324.0,335.63,269.8
2018,1,26,15,0,401.0,134.0,1.5,11.9,289.0,294.31,235.18
2018,1,26,15,15,293.5,120.5,1.5,11.9,228.0,222.18,176.15
2018,1,26,15,30,186.0,107.0,1.5,11.9,167.0,161.66,126.9
2018,1,26,15,45,121.0,85.5,1.35,11.15,122.5,113.71,87.73
2018,1,26,16,0,56.0,64.0,1.2,10.4,78.0,73.23,55.2
2018,1,26,16,15,42.0,49.5,1.25,9.9,58.5,53.84,38.84
2018,1,26,16,30,28.0,35.0,1.3,9.4,39.0,36.5,24.35
2018,1,26,16,45,34.0,29.5,1.3,8.9,33.0,28.93,17.49
2018,1,26,17,0,40.0,24.0,1.3,8.4,27.0,21.31,8.15
2018,1,26,17,15,20.0,12.0,1.35,8.2,13.5,11.8,0.0
2018,1,26,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,17,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,28.0,7.5,1.1,6.9,8.5,0.0,0.0
2018,1,27,7,30,56.0,15.0,1.1,7.5,17.0,30.4,0.0
2018,1,27,7,45,118.5,30.0,1.15,8.05,42.5,82.91,52.85
2018,1,27,8,0,181.0,45.0,1.2,8.6,68.0,135.01,104.39
2018,1,27,8,15,285.0,56.0,1.3,9.1,109.0,197.3,158.88
2018,1,27,8,30,389.0,67.0,1.4,9.6,150.0,268.14,220.04
2018,1,27,8,45,495.5,68.5,1.45,10.1,198.0,339.19,280.5
2018,1,27,9,0,602.0,70.0,1.5,10.6,246.0,415.13,343.53
2018,1,27,9,15,691.5,65.5,1.65,11.05,296.0,477.31,394.71
2018,1,27,9,30,781.0,61.0,1.8,11.5,346.0,545.86,449.67
2018,1,27,9,45,812.5,61.5,1.9,11.95,384.0,586.69,481.38
2018,1,27,10,0,844.0,62.0,2.0,12.4,422.0,622.37,508.78
2018,1,27,10,15,859.0,63.5,2.15,12.7,452.5,650.87,530.08
2018,1,27,10,30,874.0,65.0,2.3,13.0,483.0,677.0,548.87
2018,1,27,10,45,870.0,69.5,2.4,13.3,503.0,690.8,558.08
2018,1,27,11,0,866.0,74.0,2.5,13.6,523.0,701.34,565.0
2018,1,27,11,15,794.0,97.5,2.55,13.75,519.0,685.58,552.46
2018,1,27,11,30,722.0,121.0,2.6,13.9,515.0,663.85,535.12
2018,1,27,11,45,712.5,125.5,2.7,14.1,520.0,660.31,532.08
2018,1,27,12,0,703.0,130.0,2.8,14.3,525.0,654.08,526.86
2018,1,27,12,15,708.5,129.0,2.85,14.4,528.0,649.87,523.44
2018,1,27,12,30,714.0,128.0,2.9,14.5,531.0,642.95,517.92
2018,1,27,12,45,754.5,114.5,2.9,14.65,536.5,643.44,518.32
2018,1,27,13,0,795.0,101.0,2.9,14.8,542.0,638.76,514.66
2018,1,27,13,15,736.5,114.0,2.9,14.8,514.5,597.91,482.19
2018,1,27,13,30,678.0,127.0,2.9,14.8,487.0,555.77,448.68
2018,1,27,13,45,732.0,106.5,2.9,14.85,481.5,544.66,440.03
2018,1,27,14,0,786.0,86.0,2.9,14.9,476.0,527.74,426.13
2018,1,27,14,15,750.0,90.5,2.85,14.8,446.0,485.51,391.34
2018,1,27,14,30,714.0,95.0,2.8,14.7,416.0,443.81,356.48
2018,1,27,14,45,676.0,94.0,2.75,14.6,379.5,396.1,316.36
2018,1,27,15,0,638.0,93.0,2.7,14.5,343.0,349.84,276.7
2018,1,27,15,15,579.0,91.5,2.7,14.5,300.5,297.53,231.86
2018,1,27,15,30,520.0,90.0,2.7,14.5,258.0,249.4,190.16
2018,1,27,15,45,477.0,82.0,2.25,13.7,219.5,203.63,150.32
2018,1,27,16,0,434.0,74.0,1.8,12.9,181.0,160.47,112.94
2018,1,27,16,15,376.5,63.5,1.75,12.25,143.0,117.57,77.49
2018,1,27,16,30,319.0,53.0,1.7,11.6,105.0,80.27,48.72
2018,1,27,16,45,281.5,40.0,1.65,11.0,75.0,47.45,25.77
2018,1,27,17,0,244.0,27.0,1.6,10.4,45.0,21.8,9.41
2018,1,27,17,15,136.0,15.5,1.65,10.25,24.0,15.24,0.0
2018,1,27,17,30,28.0,4.0,1.7,10.1,3.0,0.0,0.0
2018,1,27,17,45,14.0,2.0,1.75,10.0,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,28,7,15,96.5,9.0,2.1,7.75,13.0,8.85,0.0
2018,1,28,7,30,193.0,18.0,2.1,8.1,26.0,72.0,0.0
2018,1,28,7,45,318.5,28.5,2.15,8.45,61.5,153.58,102.35
2018,1,28,8,0,444.0,39.0,2.2,8.8,97.0,226.81,176.18
2018,1,28,8,15,543.5,44.5,2.2,9.3,143.0,293.71,236.53
2018,1,28,8,30,643.0,50.0,2.2,9.8,189.0,364.56,298.72
2018,1,28,8,45,668.5,56.5,2.2,10.25,228.5,409.58,338.66
2018,1,28,9,0,694.0,63.0,2.2,10.7,268.0,454.63,377.05
2018,1,28,9,15,756.0,62.5,2.2,11.35,315.5,512.19,423.84
2018,1,28,9,30,818.0,62.0,2.2,12.0,363.0,571.15,470.13
2018,1,28,9,45,845.5,63.0,2.25,12.65,401.0,611.25,500.63
2018,1,28,10,0,873.0,64.0,2.3,13.3,439.0,645.88,526.4
2018,1,28,10,15,888.0,65.5,2.3,13.85,470.5,675.07,546.57
2018,1,28,10,30,903.0,67.0,2.3,14.4,502.0,701.8,564.18
2018,1,28,10,45,913.5,68.5,2.25,14.9,527.0,722.67,577.1
2018,1,28,11,0,924.0,70.0,2.2,15.4,552.0,740.54,587.77
2018,1,28,11,15,931.0,70.0,2.25,15.8,569.0,751.0,594.0
2018,1,28,11,30,938.0,70.0,2.3,16.2,586.0,758.15,597.98
2018,1,28,11,45,941.5,70.5,2.3,16.55,596.0,759.95,598.02
2018,1,28,12,0,945.0,71.0,2.3,16.9,606.0,758.28,595.75
2018,1,28,12,15,945.5,71.0,2.3,17.1,607.5,750.46,589.55
2018,1,28,12,30,946.0,71.0,2.3,17.3,609.0,739.22,581.07
2018,1,28,12,45,944.0,71.0,2.35,17.5,603.0,722.9,569.38
2018,1,28,13,0,942.0,71.0,2.4,17.7,597.0,703.37,555.44
2018,1,28,13,15,937.0,70.5,2.35,17.7,583.0,678.23,536.29
2018,1,28,13,30,932.0,70.0,2.3,17.7,569.0,650.23,514.51
2018,1,28,13,45,923.5,69.0,2.3,17.75,547.5,616.92,488.56
2018,1,28,14,0,915.0,68.0,2.3,17.8,526.0,581.28,460.31
2018,1,28,14,15,902.0,67.0,2.25,17.6,497.5,541.17,428.23
2018,1,28,14,30,889.0,66.0,2.2,17.4,469.0,499.45,394.08
2018,1,28,14,45,870.0,65.0,2.15,17.25,434.5,453.72,355.85
2018,1,28,15,0,851.0,64.0,2.1,17.1,400.0,407.5,316.19
2018,1,28,15,15,824.5,60.5,2.1,17.1,359.5,355.36,270.9
2018,1,28,15,30,798.0,57.0,2.1,17.1,319.0,303.96,225.22
2018,1,28,15,45,625.5,62.0,1.7,15.9,250.0,223.66,160.58
2018,1,28,16,0,453.0,67.0,1.3,14.7,181.0,159.82,110.87
2018,1,28,16,15,357.5,58.5,1.3,14.05,137.5,111.04,72.38
2018,1,28,16,30,262.0,50.0,1.3,13.4,94.0,72.62,44.33
2018,1,28,16,45,210.0,38.0,1.3,12.75,66.0,43.03,23.81
2018,1,28,17,0,158.0,26.0,1.3,12.1,38.0,20.17,8.97
2018,1,28,17,15,99.0,15.5,1.3,11.9,21.0,15.24,0.0
2018,1,28,17,30,40.0,5.0,1.3,11.7,4.0,0.0,0.0
2018,1,28,17,45,20.0,2.5,1.35,11.55,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,7,15,11.0,6.5,2.5,8.75,7.0,9.01,0.0
2018,1,29,7,30,22.0,13.0,2.5,9.0,14.0,19.01,0.0
2018,1,29,7,45,11.0,28.5,2.5,9.25,29.0,35.5,21.09
2018,1,29,8,0,0.0,44.0,2.5,9.5,44.0,45.65,32.7
2018,1,29,8,15,7.5,62.0,2.45,9.9,63.5,67.6,52.07
2018,1,29,8,30,15.0,80.0,2.4,10.3,83.0,89.89,71.59
2018,1,29,8,45,46.0,98.0,2.35,10.7,111.0,129.44,105.72
2018,1,29,9,0,77.0,116.0,2.3,11.1,139.0,166.7,137.58
2018,1,29,9,15,50.0,127.5,2.2,11.7,143.5,164.94,135.44
2018,1,29,9,30,23.0,139.0,2.1,12.3,148.0,155.35,126.51
2018,1,29,9,45,39.0,158.0,2.0,12.9,174.5,192.38,156.98
2018,1,29,10,0,55.0,177.0,1.9,13.5,201.0,223.88,182.3
2018,1,29,10,15,123.5,195.0,1.85,14.1,253.5,297.69,242.41
2018,1,29,10,30,192.0,213.0,1.8,14.7,306.0,366.02,296.52
2018,1,29,10,45,138.0,216.0,1.8,15.35,284.5,332.33,267.5
2018,1,29,11,0,84.0,219.0,1.8,16.0,263.0,289.25,231.53
2018,1,29,11,15,60.5,220.5,1.75,16.4,252.5,273.22,217.77
2018,1,29,11,30,37.0,222.0,1.7,16.8,242.0,256.91,203.7
2018,1,29,11,45,77.5,239.0,1.65,17.2,282.5,303.79,241.03
2018,1,29,12,0,118.0,256.0,1.6,17.6,323.0,357.21,282.33
2018,1,29,12,15,105.0,244.5,1.55,17.65,304.5,326.27,257.81
2018,1,29,12,30,92.0,233.0,1.5,17.7,286.0,302.61,239.22
2018,1,29,12,45,50.5,203.0,1.45,17.7,232.0,240.19,189.63
2018,1,29,13,0,9.0,173.0,1.4,17.7,178.0,175.85,137.91
2018,1,29,13,15,78.0,197.0,1.3,17.35,239.0,248.37,197.42
2018,1,29,13,30,147.0,221.0,1.2,17.0,300.0,318.07,252.72
2018,1,29,13,45,173.0,222.5,1.05,16.65,312.0,329.57,261.42
2018,1,29,14,0,199.0,224.0,0.9,16.3,324.0,338.89,268.49
2018,1,29,14,15,268.5,200.5,1.05,16.15,328.0,346.33,275.14
2018,1,29,14,30,338.0,177.0,1.2,16.0,332.0,344.48,273.88
2018,1,29,14,45,261.5,169.5,1.3,15.9,284.0,287.88,228.82
2018,1,29,15,0,185.0,162.0,1.4,15.8,236.0,235.05,186.69
2018,1,29,15,15,110.5,142.0,1.4,15.8,185.0,179.34,141.97
2018,1,29,15,30,36.0,122.0,1.4,15.8,134.0,129.53,102.25
2018,1,29,15,45,181.0,103.0,1.3,15.05,150.5,147.79,113.08
2018,1,29,16,0,326.0,84.0,1.2,14.3,167.0,149.93,108.06
2018,1,29,16,15,310.5,70.0,1.2,13.75,137.0,115.48,78.28
2018,1,29,16,30,295.0,56.0,1.2,13.2,107.0,82.41,51.12
2018,1,29,16,45,230.0,43.0,1.2,12.65,75.5,49.17,28.14
2018,1,29,17,0,165.0,30.0,1.2,12.1,44.0,23.42,12.03
2018,1,29,17,15,99.5,18.0,1.2,11.85,24.5,17.69,0.0
2018,1,29,17,30,34.0,6.0,1.2,11.6,5.0,0.0,0.0
2018,1,29,17,45,17.0,3.0,1.25,11.3,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,30,7,15,46.5,8.5,1.4,9.75,10.5,19.52,0.0
2018,1,30,7,30,93.0,17.0,1.5,10.3,21.0,53.18,0.0
2018,1,30,7,45,182.5,31.0,1.65,10.85,51.5,112.89,77.16
2018,1,30,8,0,272.0,45.0,1.8,11.4,82.0,169.86,131.52
2018,1,30,8,15,360.0,55.0,1.75,11.8,123.0,229.05,183.69
2018,1,30,8,30,448.0,65.0,1.7,12.2,164.0,297.34,242.45
2018,1,30,8,45,603.5,60.0,1.7,12.55,224.0,387.22,317.66
2018,1,30,9,0,759.0,55.0,1.7,12.9,284.0,484.1,396.47
2018,1,30,9,15,791.0,57.5,1.7,13.5,326.0,530.35,432.96
2018,1,30,9,30,823.0,60.0,1.7,14.1,368.0,576.23,468.18
2018,1,30,9,45,823.0,66.0,1.7,14.65,399.5,605.34,489.46
2018,1,30,10,0,823.0,72.0,1.7,15.2,431.0,631.69,508.08
2018,1,30,10,15,836.0,74.5,1.65,15.65,461.5,659.91,527.43
2018,1,30,10,30,849.0,77.0,1.6,16.1,492.0,685.7,543.86
2018,1,30,10,45,885.5,72.5,1.6,16.55,524.0,713.14,561.7
2018,1,30,11,0,922.0,68.0,1.6,17.0,556.0,742.55,580.77
2018,1,30,11,15,928.5,69.0,1.55,17.35,573.5,753.95,586.65
2018,1,30,11,30,935.0,70.0,1.5,17.7,591.0,762.02,590.41
2018,1,30,11,45,938.5,70.0,1.45,18.05,600.5,763.35,589.56
2018,1,30,12,0,942.0,70.0,1.4,18.4,610.0,761.23,586.5
2018,1,30,12,15,943.0,70.0,1.4,18.7,612.0,753.85,580.56
2018,1,30,12,30,944.0,70.0,1.4,19.0,614.0,743.04,572.43
2018,1,30,12,45,941.5,70.0,1.35,19.3,608.0,726.44,559.89
2018,1,30,13,0,939.0,70.0,1.3,19.6,602.0,706.63,545.27
2018,1,30,13,15,934.0,69.5,1.25,19.65,588.0,681.55,526.97
2018,1,30,13,30,929.0,69.0,1.2,19.7,574.0,653.6,505.74
2018,1,30,13,45,921.0,68.0,1.2,19.75,552.5,620.61,480.98
2018,1,30,14,0,913.0,67.0,1.2,19.8,531.0,585.25,453.97
2018,1,30,14,15,900.5,65.5,1.3,19.65,502.5,544.82,423.52
2018,1,30,14,30,888.0,64.0,1.4,19.5,474.0,502.77,390.77
2018,1,30,14,45,870.5,62.5,1.45,19.4,439.5,457.07,353.81
2018,1,30,15,0,853.0,61.0,1.5,19.3,405.0,410.65,315.08
2018,1,30,15,15,827.5,58.5,1.5,19.3,365.0,359.68,271.51
2018,1,30,15,30,802.0,56.0,1.5,19.3,325.0,309.23,227.33
2018,1,30,15,45,764.0,53.0,1.45,17.65,281.5,255.9,181.6
2018,1,30,16,0,726.0,50.0,1.4,16.0,238.0,205.06,137.44
2018,1,30,16,15,638.5,47.0,1.4,15.25,189.0,149.07,91.64
2018,1,30,16,30,551.0,44.0,1.4,14.5,140.0,100.26,54.79
2018,1,30,16,45,426.0,36.5,1.4,13.7,97.5,54.96,26.61
2018,1,30,17,0,301.0,29.0,1.4,12.9,55.0,23.07,12.25
2018,1,30,17,15,173.5,17.0,1.4,12.7,30.0,16.71,0.0
2018,1,30,17,30,46.0,5.0,1.4,12.5,5.0,4.91,0.0
2018,1,30,17,45,23.0,2.5,1.4,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,31,7,15,127.5,10.5,1.35,9.55,16.5,41.15,0.0
2018,1,31,7,30,255.0,21.0,1.4,10.2,33.0,104.43,0.0
2018,1,31,7,45,392.5,29.0,1.4,10.9,71.5,181.47,126.44
2018,1,31,8,0,530.0,37.0,1.4,11.6,110.0,256.23,197.68
2018,1,31,8,15,605.0,42.0,1.3,12.0,155.0,317.44,252.62
2018,1,31,8,30,680.0,47.0,1.2,12.4,200.0,383.24,309.29
2018,1,31,8,45,727.5,51.0,1.1,12.85,245.5,438.23,355.35
2018,1,31,9,0,775.0,55.0,1.0,13.3,291.0,494.77,400.55
2018,1,31,9,15,764.0,63.5,1.0,13.8,323.5,524.0,423.43
2018,1,31,9,30,753.0,72.0,1.0,14.3,356.0,550.12,443.06
2018,1,31,9,45,788.5,73.0,1.0,14.8,396.0,594.03,475.59
2018,1,31,10,0,824.0,74.0,1.0,15.3,436.0,637.11,506.39
2018,1,31,10,15,856.5,72.5,1.1,15.65,472.0,674.02,532.85
2018,1,31,10,30,889.0,71.0,1.2,16.0,508.0,704.93,554.07
2018,1,31,10,45,907.0,70.0,1.3,16.35,535.0,728.27,569.81
2018,1,31,11,0,925.0,69.0,1.4,16.7,562.0,748.82,583.63
2018,1,31,11,15,931.5,70.0,1.5,16.85,580.0,760.3,591.52
2018,1,31,11,30,938.0,71.0,1.6,17.0,598.0,768.42,597.24
2018,1,31,11,45,940.0,71.5,1.65,17.2,607.0,769.26,597.36
2018,1,31,12,0,942.0,72.0,1.7,17.4,616.0,766.64,595.24
2018,1,31,12,15,939.0,73.5,1.8,17.55,617.0,758.09,589.62
2018,1,31,12,30,936.0,75.0,1.9,17.7,618.0,746.17,581.72
2018,1,31,12,45,930.0,76.0,1.95,17.8,611.0,728.34,569.39
2018,1,31,13,0,924.0,77.0,2.0,17.9,604.0,707.43,554.92
2018,1,31,13,15,876.5,87.0,2.05,17.95,577.5,668.75,526.32
2018,1,31,13,30,829.0,97.0,2.1,18.0,551.0,626.44,494.33
2018,1,31,13,45,787.0,101.5,2.15,18.05,519.5,581.24,459.85
2018,1,31,14,0,745.0,106.0,2.2,18.1,488.0,536.62,425.17
2018,1,31,14,15,753.0,95.0,2.15,18.0,463.0,501.77,397.59
2018,1,31,14,30,761.0,84.0,2.1,17.9,438.0,464.9,367.57
2018,1,31,14,45,737.0,82.5,2.05,17.75,404.5,420.79,331.07
2018,1,31,15,0,713.0,81.0,2.0,17.6,371.0,376.5,293.61
2018,1,31,15,15,717.5,72.5,2.0,17.6,340.0,336.61,258.29
2018,1,31,15,30,722.0,64.0,2.0,17.6,309.0,294.54,220.09
2018,1,31,15,45,650.0,64.0,1.65,16.55,262.5,237.99,171.94
2018,1,31,16,0,578.0,64.0,1.3,15.5,216.0,188.05,129.6
2018,1,31,16,15,476.0,59.0,1.3,14.8,168.5,134.82,87.1
2018,1,31,16,30,374.0,54.0,1.3,14.1,121.0,91.82,55.35
2018,1,31,16,45,316.5,42.0,1.3,13.45,87.0,55.23,30.01
2018,1,31,17,0,259.0,30.0,1.3,12.8,53.0,24.68,13.97
2018,1,31,17,15,155.5,18.0,1.35,12.6,29.5,14.65,0.0
2018,1,31,17,30,52.0,6.0,1.4,12.4,6.0,5.9,0.0
2018,1,31,17,45,26.0,3.0,1.4,12.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
