Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,7,15,57.5,9.5,1.05,11.35,12.5,23.34,0.0
2018,2,1,7,30,115.0,19.0,1.1,11.8,25.0,63.2,0.0
2018,2,1,7,45,176.5,34.0,1.15,12.3,53.5,115.17,80.77
2018,2,1,8,0,238.0,49.0,1.2,12.8,82.0,162.84,125.97
2018,2,1,8,15,289.0,62.0,1.2,13.2,117.0,208.96,166.9
2018,2,1,8,30,340.0,75.0,1.2,13.6,152.0,259.01,210.17
2018,2,1,8,45,373.0,87.5,1.2,14.0,188.5,302.67,247.21
2018,2,1,9,0,406.0,100.0,1.2,14.4,225.0,347.83,284.36
2018,2,1,9,15,431.0,111.0,1.2,14.95,260.5,387.76,316.09
2018,2,1,9,30,456.0,122.0,1.2,15.5,296.0,427.96,347.12
2018,2,1,9,45,505.0,126.0,1.25,16.0,336.0,475.35,383.53
2018,2,1,10,0,554.0,130.0,1.3,16.5,376.0,523.62,419.74
2018,2,1,10,15,575.5,134.5,1.4,17.0,405.5,557.49,444.4
2018,2,1,10,30,597.0,139.0,1.5,17.5,435.0,586.94,465.6
2018,2,1,10,45,551.0,160.0,1.55,17.95,443.5,581.46,459.47
2018,2,1,11,0,505.0,181.0,1.6,18.4,452.0,576.06,453.53
2018,2,1,11,15,557.0,171.0,1.7,18.65,478.5,605.17,475.71
2018,2,1,11,30,609.0,161.0,1.8,18.9,505.0,636.13,498.68
2018,2,1,11,45,631.5,157.0,1.9,19.15,519.0,646.79,506.31
2018,2,1,12,0,654.0,153.0,2.0,19.4,533.0,654.89,512.22
2018,2,1,12,15,700.0,138.5,2.05,19.45,546.5,665.89,520.88
2018,2,1,12,30,746.0,124.0,2.1,19.5,560.0,673.28,526.83
2018,2,1,12,45,823.5,99.5,2.15,19.6,576.5,686.33,537.17
2018,2,1,13,0,901.0,75.0,2.2,19.7,593.0,692.91,542.17
2018,2,1,13,15,843.0,89.0,2.25,19.65,564.5,652.05,511.88
2018,2,1,13,30,785.0,103.0,2.3,19.6,536.0,608.01,478.57
2018,2,1,13,45,770.5,102.0,2.3,19.6,513.5,574.57,452.99
2018,2,1,14,0,756.0,101.0,2.3,19.6,491.0,539.59,425.69
2018,2,1,14,15,741.0,97.0,2.25,19.4,462.5,500.26,394.74
2018,2,1,14,30,726.0,93.0,2.2,19.2,434.0,459.45,361.97
2018,2,1,14,45,674.5,97.0,2.1,19.05,395.5,409.53,321.22
2018,2,1,15,0,623.0,101.0,2.0,18.9,357.0,362.02,281.8
2018,2,1,15,15,610.0,92.5,2.0,18.9,323.0,319.1,245.06
2018,2,1,15,30,597.0,84.0,2.0,18.9,289.0,276.19,207.44
2018,2,1,15,45,565.5,76.0,1.6,17.75,249.5,228.98,166.67
2018,2,1,16,0,534.0,68.0,1.2,16.6,210.0,184.04,127.61
2018,2,1,16,15,472.5,60.5,1.25,16.0,169.0,137.08,88.84
2018,2,1,16,30,411.0,53.0,1.3,15.4,128.0,96.12,57.03
2018,2,1,16,45,320.0,43.0,1.3,14.75,91.0,57.27,31.2
2018,2,1,17,0,229.0,33.0,1.3,14.1,54.0,27.3,16.35
2018,2,1,17,15,143.5,20.0,1.3,13.95,30.5,15.86,0.0
2018,2,1,17,30,58.0,7.0,1.3,13.8,7.0,6.88,0.0
2018,2,1,17,45,29.0,3.5,1.3,13.65,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,7,15,118.5,10.5,1.1,11.0,16.5,39.4,0.0
2018,2,2,7,30,237.0,21.0,1.2,11.6,33.0,101.73,0.0
2018,2,2,7,45,380.0,29.0,1.35,12.25,72.5,178.96,127.33
2018,2,2,8,0,523.0,37.0,1.5,12.9,112.0,256.33,198.11
2018,2,2,8,15,600.5,41.0,1.5,13.35,157.0,317.53,252.71
2018,2,2,8,30,678.0,45.0,1.5,13.8,202.0,383.56,309.58
2018,2,2,8,45,714.5,49.5,1.55,14.3,245.0,433.75,352.32
2018,2,2,9,0,751.0,54.0,1.6,14.8,288.0,484.75,394.11
2018,2,2,9,15,662.5,78.0,1.7,15.35,305.0,488.76,397.3
2018,2,2,9,30,574.0,102.0,1.8,15.9,322.0,481.88,391.33
2018,2,2,9,45,547.5,120.0,1.85,16.4,346.5,497.05,402.3
2018,2,2,10,0,521.0,138.0,1.9,16.9,371.0,512.53,412.79
2018,2,2,10,15,516.0,150.5,1.95,17.25,394.5,533.26,427.55
2018,2,2,10,30,511.0,163.0,2.0,17.6,418.0,551.83,440.39
2018,2,2,10,45,481.5,180.5,2.1,17.95,430.0,556.21,442.2
2018,2,2,11,0,452.0,198.0,2.2,18.3,442.0,557.81,441.94
2018,2,2,11,15,468.0,199.0,2.2,18.55,459.0,572.41,452.26
2018,2,2,11,30,484.0,200.0,2.2,18.8,476.0,585.36,461.2
2018,2,2,11,45,516.5,195.0,2.25,19.05,493.5,602.13,473.53
2018,2,2,12,0,549.0,190.0,2.3,19.3,511.0,616.8,484.22
2018,2,2,12,15,513.0,202.5,2.3,19.45,503.5,598.21,469.04
2018,2,2,12,30,477.0,215.0,2.3,19.6,496.0,578.13,453.0
2018,2,2,12,45,542.5,190.5,2.3,19.75,507.0,588.9,461.99
2018,2,2,13,0,608.0,166.0,2.3,19.9,518.0,598.29,469.49
2018,2,2,13,15,665.0,143.5,2.3,19.85,520.0,597.21,469.33
2018,2,2,13,30,722.0,121.0,2.3,19.8,522.0,590.99,465.16
2018,2,2,13,45,754.5,107.5,2.3,19.75,513.0,574.08,452.31
2018,2,2,14,0,787.0,94.0,2.3,19.7,504.0,552.58,435.61
2018,2,2,14,15,756.0,95.5,2.2,19.45,472.0,508.96,401.17
2018,2,2,14,30,725.0,97.0,2.1,19.2,440.0,465.5,366.33
2018,2,2,14,45,743.0,84.5,2.05,18.95,414.0,430.43,337.35
2018,2,2,15,0,761.0,72.0,2.0,18.7,388.0,392.21,304.71
2018,2,2,15,15,720.0,73.0,2.0,18.7,349.0,342.63,262.42
2018,2,2,15,30,679.0,74.0,2.0,18.7,310.0,294.56,220.69
2018,2,2,15,45,658.0,66.0,1.65,17.8,270.0,246.15,178.07
2018,2,2,16,0,637.0,58.0,1.3,16.9,230.0,198.8,136.02
2018,2,2,16,15,563.0,53.5,1.3,16.3,185.0,147.11,93.32
2018,2,2,16,30,489.0,49.0,1.3,15.7,140.0,102.55,58.92
2018,2,2,16,45,423.0,39.5,1.25,15.15,102.5,61.21,30.75
2018,2,2,17,0,357.0,30.0,1.2,14.6,65.0,26.81,16.25
2018,2,2,17,15,221.5,19.5,1.2,14.45,37.5,15.76,0.0
2018,2,2,17,30,86.0,9.0,1.2,14.3,10.0,8.85,0.0
2018,2,2,17,45,43.0,4.5,1.25,14.1,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,7,15,135.0,11.0,1.25,11.4,18.5,44.2,0.0
2018,2,3,7,30,270.0,22.0,1.3,12.1,37.0,113.55,8.2
2018,2,3,7,45,402.0,30.5,1.3,12.8,77.0,188.95,135.62
2018,2,3,8,0,534.0,39.0,1.3,13.5,117.0,267.8,206.83
2018,2,3,8,15,605.0,44.5,1.3,14.0,162.5,324.84,257.79
2018,2,3,8,30,676.0,50.0,1.3,14.5,208.0,390.11,313.56
2018,2,3,8,45,719.5,54.0,1.25,15.05,253.0,443.52,357.92
2018,2,3,9,0,763.0,58.0,1.2,15.6,298.0,498.18,401.38
2018,2,3,9,15,794.0,60.5,1.25,16.25,340.5,544.61,437.34
2018,2,3,9,30,825.0,63.0,1.3,16.9,383.0,590.59,471.79
2018,2,3,9,45,847.5,65.0,1.35,17.55,421.0,629.7,500.11
2018,2,3,10,0,870.0,67.0,1.4,18.2,459.0,663.01,523.26
2018,2,3,10,15,884.0,68.5,1.4,18.7,490.5,692.06,541.87
2018,2,3,10,30,898.0,70.0,1.4,19.2,522.0,718.61,558.47
2018,2,3,10,45,906.5,71.5,1.4,19.7,546.5,738.47,570.24
2018,2,3,11,0,915.0,73.0,1.4,20.2,571.0,755.27,579.88
2018,2,3,11,15,920.5,74.0,1.4,20.5,588.5,766.09,585.87
2018,2,3,11,30,926.0,75.0,1.4,20.8,606.0,773.58,589.71
2018,2,3,11,45,929.0,75.5,1.4,21.15,615.5,775.24,589.57
2018,2,3,12,0,932.0,76.0,1.4,21.5,625.0,773.46,587.26
2018,2,3,12,15,931.5,76.0,1.4,21.7,626.5,765.11,580.95
2018,2,3,12,30,931.0,76.0,1.4,21.9,628.0,753.39,572.52
2018,2,3,12,45,928.0,76.0,1.4,22.05,621.5,736.59,560.82
2018,2,3,13,0,925.0,76.0,1.4,22.2,615.0,716.61,547.04
2018,2,3,13,15,919.5,75.5,1.4,22.25,601.0,691.38,529.8
2018,2,3,13,30,914.0,75.0,1.4,22.3,587.0,663.32,509.23
2018,2,3,13,45,905.5,74.0,1.4,22.3,565.5,630.25,484.8
2018,2,3,14,0,897.0,73.0,1.4,22.3,544.0,594.86,458.2
2018,2,3,14,15,884.5,71.5,1.45,22.15,515.5,554.67,427.99
2018,2,3,14,30,872.0,70.0,1.5,22.0,487.0,512.88,395.67
2018,2,3,14,45,854.0,68.0,1.5,21.9,452.0,466.67,358.75
2018,2,3,15,0,836.0,66.0,1.5,21.8,417.0,419.88,320.3
2018,2,3,15,15,811.0,63.5,1.5,21.8,377.0,369.23,277.74
2018,2,3,15,30,786.0,61.0,1.5,21.8,337.0,319.18,234.59
2018,2,3,15,45,750.0,57.5,1.25,20.55,293.5,265.97,189.07
2018,2,3,16,0,714.0,54.0,1.0,19.3,250.0,215.11,145.04
2018,2,3,16,15,659.0,49.0,1.05,18.65,204.5,162.14,100.73
2018,2,3,16,30,604.0,44.0,1.1,18.0,159.0,114.22,62.97
2018,2,3,16,45,511.5,37.5,1.15,17.4,116.0,66.28,31.29
2018,2,3,17,0,419.0,31.0,1.2,16.8,73.0,29.4,14.22
2018,2,3,17,15,259.0,20.5,1.2,16.6,42.0,16.57,0.0
2018,2,3,17,30,99.0,10.0,1.2,16.4,11.0,9.83,0.0
2018,2,3,17,45,49.5,5.0,1.2,16.25,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,7,15,65.5,10.5,0.85,12.5,14.5,26.65,0.0
2018,2,4,7,30,131.0,21.0,0.8,13.0,29.0,72.47,12.64
2018,2,4,7,45,198.0,35.5,0.75,13.55,59.5,124.86,90.07
2018,2,4,8,0,265.0,50.0,0.7,14.1,90.0,175.78,136.11
2018,2,4,8,15,302.5,64.0,0.7,14.55,124.5,219.06,174.26
2018,2,4,8,30,340.0,78.0,0.7,15.0,159.0,264.98,213.49
2018,2,4,8,45,340.5,95.5,0.7,15.4,190.5,298.13,241.27
2018,2,4,9,0,341.0,113.0,0.7,15.8,222.0,330.22,267.13
2018,2,4,9,15,370.0,125.0,0.85,16.3,257.5,371.66,300.21
2018,2,4,9,30,399.0,137.0,1.0,16.8,293.0,413.81,333.04
2018,2,4,9,45,392.5,152.0,1.15,17.35,317.5,436.76,350.02
2018,2,4,10,0,386.0,167.0,1.3,17.9,342.0,457.92,365.38
2018,2,4,10,15,255.5,189.0,1.4,18.4,308.0,391.32,311.63
2018,2,4,10,30,125.0,211.0,1.5,18.9,274.0,318.66,252.46
2018,2,4,10,45,178.0,226.5,1.6,19.4,321.5,374.74,296.47
2018,2,4,11,0,231.0,242.0,1.7,19.9,369.0,431.38,339.42
2018,2,4,11,15,239.5,249.0,1.8,20.15,384.0,445.5,349.42
2018,2,4,11,30,248.0,256.0,1.9,20.4,399.0,466.71,364.8
2018,2,4,11,45,389.5,227.0,1.95,20.65,456.0,538.09,420.53
2018,2,4,12,0,531.0,198.0,2.0,20.9,513.0,615.87,479.1
2018,2,4,12,15,524.0,201.0,1.95,20.95,513.0,608.15,472.07
2018,2,4,12,30,517.0,204.0,1.9,21.0,513.0,598.55,464.34
2018,2,4,12,45,525.0,199.0,1.9,21.05,510.0,589.28,457.53
2018,2,4,13,0,533.0,194.0,1.9,21.1,507.0,577.89,449.09
2018,2,4,13,15,618.0,162.5,1.85,20.95,517.5,590.3,459.44
2018,2,4,13,30,703.0,131.0,1.8,20.8,528.0,594.37,463.2
2018,2,4,13,45,774.5,109.0,1.7,20.7,531.5,592.21,461.31
2018,2,4,14,0,846.0,87.0,1.6,20.6,535.0,584.67,454.92
2018,2,4,14,15,839.0,84.0,1.55,20.35,508.5,547.15,425.83
2018,2,4,14,30,832.0,81.0,1.5,20.1,482.0,507.77,394.82
2018,2,4,14,45,831.0,75.5,1.5,19.9,452.0,466.95,361.94
2018,2,4,15,0,830.0,70.0,1.5,19.7,422.0,424.18,326.42
2018,2,4,15,15,804.5,67.5,1.5,19.7,382.0,373.45,283.58
2018,2,4,15,30,779.0,65.0,1.5,19.7,342.0,323.37,240.21
2018,2,4,15,45,745.5,61.0,1.3,18.65,298.5,270.52,194.57
2018,2,4,16,0,712.0,57.0,1.1,17.6,255.0,219.77,150.21
2018,2,4,16,15,660.5,51.5,1.15,17.0,209.5,166.8,105.36
2018,2,4,16,30,609.0,46.0,1.2,16.4,164.0,118.54,66.71
2018,2,4,16,45,519.0,39.0,1.25,15.8,120.5,69.65,33.69
2018,2,4,17,0,429.0,32.0,1.3,15.2,77.0,31.62,15.4
2018,2,4,17,15,266.0,21.5,1.3,15.0,44.5,17.37,0.0
2018,2,4,17,30,103.0,11.0,1.3,14.8,12.0,10.81,0.0
2018,2,4,17,45,51.5,5.5,1.3,14.65,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,7,15,137.5,11.5,0.9,12.8,20.0,45.88,0.0
2018,2,5,7,30,275.0,23.0,0.9,13.2,40.0,118.82,35.85
2018,2,5,7,45,402.0,32.0,0.9,13.55,81.0,192.53,140.1
2018,2,5,8,0,529.0,41.0,0.9,13.9,122.0,270.86,209.43
2018,2,5,8,15,598.0,46.5,1.0,14.3,167.5,330.4,262.0
2018,2,5,8,30,667.0,52.0,1.1,14.7,213.0,391.86,314.69
2018,2,5,8,45,711.0,56.0,1.25,15.1,258.0,445.56,359.91
2018,2,5,9,0,755.0,60.0,1.4,15.5,303.0,500.57,404.7
2018,2,5,9,15,786.0,62.5,1.5,15.9,345.5,547.05,441.4
2018,2,5,9,30,817.0,65.0,1.6,16.3,388.0,593.09,476.74
2018,2,5,9,45,840.0,66.5,1.75,16.75,426.0,631.97,506.07
2018,2,5,10,0,863.0,68.0,1.9,17.2,464.0,665.05,530.06
2018,2,5,10,15,877.5,69.5,2.0,17.55,495.5,694.49,550.25
2018,2,5,10,30,892.0,71.0,2.1,17.9,527.0,721.45,568.51
2018,2,5,10,45,902.0,72.5,2.15,18.25,552.5,742.45,582.07
2018,2,5,11,0,912.0,74.0,2.2,18.6,578.0,760.43,593.52
2018,2,5,11,15,919.5,74.5,2.25,18.9,596.0,772.24,600.75
2018,2,5,11,30,927.0,75.0,2.3,19.2,614.0,780.73,605.78
2018,2,5,11,45,902.5,83.5,2.35,19.5,615.5,770.91,597.97
2018,2,5,12,0,878.0,92.0,2.4,19.8,617.0,761.51,590.75
2018,2,5,12,15,765.0,126.5,2.4,20.0,585.0,710.3,553.6
2018,2,5,12,30,652.0,161.0,2.4,20.2,553.0,655.3,511.5
2018,2,5,12,45,746.5,131.5,2.45,20.4,576.0,679.41,530.69
2018,2,5,13,0,841.0,102.0,2.5,20.6,599.0,696.11,543.66
2018,2,5,13,15,794.0,112.5,2.45,20.6,573.5,656.08,512.97
2018,2,5,13,30,747.0,123.0,2.4,20.6,548.0,616.6,482.77
2018,2,5,13,45,654.0,142.0,2.4,20.65,504.0,556.27,436.44
2018,2,5,14,0,561.0,161.0,2.4,20.7,460.0,496.78,390.34
2018,2,5,14,15,514.0,163.0,2.25,20.5,426.0,451.8,355.19
2018,2,5,14,30,467.0,165.0,2.1,20.3,392.0,408.65,320.97
2018,2,5,14,45,582.0,127.5,2.0,20.1,390.0,405.85,317.72
2018,2,5,15,0,697.0,90.0,1.9,19.9,388.0,390.36,302.86
2018,2,5,15,15,648.0,90.0,1.9,19.9,346.5,338.75,259.7
2018,2,5,15,30,599.0,90.0,1.9,19.9,305.0,290.22,218.54
2018,2,5,15,45,610.5,76.5,1.55,18.75,272.0,249.09,181.88
2018,2,5,16,0,622.0,63.0,1.2,17.6,239.0,205.92,142.68
2018,2,5,16,15,617.0,53.5,1.25,17.0,202.0,161.73,103.31
2018,2,5,16,30,612.0,44.0,1.3,16.4,165.0,118.66,66.71
2018,2,5,16,45,524.5,37.5,1.35,15.8,121.5,71.52,34.73
2018,2,5,17,0,437.0,31.0,1.4,15.2,78.0,31.9,14.89
2018,2,5,17,15,273.5,20.5,1.35,15.15,45.0,16.14,0.65
2018,2,5,17,30,110.0,10.0,1.3,15.1,12.0,9.83,0.0
2018,2,5,17,45,55.0,5.0,1.3,15.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.6,9.9,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.6,10.1,2.0,0.0,0.0
2018,2,6,7,15,214.0,13.0,1.75,10.8,25.5,67.08,0.0
2018,2,6,7,30,396.0,23.0,1.9,11.5,49.0,152.86,60.24
2018,2,6,7,45,511.0,29.5,2.05,12.15,91.5,225.12,166.18
2018,2,6,8,0,626.0,36.0,2.2,12.8,134.0,301.86,236.07
2018,2,6,8,15,690.0,41.0,2.25,13.25,182.0,363.49,291.64
2018,2,6,8,30,754.0,46.0,2.3,13.7,230.0,428.95,348.45
2018,2,6,8,45,795.0,49.0,2.4,14.15,277.0,483.35,394.77
2018,2,6,9,0,836.0,52.0,2.5,14.6,324.0,535.02,437.42
2018,2,6,9,15,863.5,54.0,2.5,15.05,367.5,581.41,474.12
2018,2,6,9,30,891.0,56.0,2.5,15.5,411.0,627.07,509.01
2018,2,6,9,45,911.0,58.0,2.55,15.95,450.5,666.68,538.43
2018,2,6,10,0,931.0,60.0,2.6,16.4,490.0,704.38,564.43
2018,2,6,10,15,942.5,61.5,2.6,16.8,522.0,733.34,583.48
2018,2,6,10,30,954.0,63.0,2.6,17.2,554.0,759.47,600.34
2018,2,6,10,45,962.5,64.0,2.65,17.55,579.5,779.81,613.35
2018,2,6,11,0,971.0,65.0,2.7,17.9,605.0,796.88,624.07
2018,2,6,11,15,976.0,65.5,2.7,18.2,623.0,807.35,629.96
2018,2,6,11,30,981.0,66.0,2.7,18.5,641.0,814.27,633.48
2018,2,6,11,45,983.5,66.5,2.75,18.75,651.0,815.69,633.7
2018,2,6,12,0,986.0,67.0,2.8,19.0,661.0,813.45,631.53
2018,2,6,12,15,985.0,68.0,2.8,19.15,663.0,805.51,625.41
2018,2,6,12,30,984.0,69.0,2.8,19.3,665.0,793.98,616.92
2018,2,6,12,45,978.5,70.0,2.8,19.45,657.5,775.72,603.78
2018,2,6,13,0,973.0,71.0,2.8,19.6,650.0,754.15,588.41
2018,2,6,13,15,967.5,70.0,2.8,19.65,635.0,727.25,569.47
2018,2,6,13,30,962.0,69.0,2.8,19.7,620.0,697.36,547.84
2018,2,6,13,45,954.5,68.0,2.75,19.75,598.0,663.4,521.69
2018,2,6,14,0,947.0,67.0,2.7,19.8,576.0,626.92,493.19
2018,2,6,14,15,935.5,65.5,2.6,19.6,546.5,585.36,460.56
2018,2,6,14,30,924.0,64.0,2.5,19.4,517.0,541.97,425.77
2018,2,6,14,45,906.0,62.5,2.35,19.25,481.0,493.93,386.3
2018,2,6,15,0,888.0,61.0,2.2,19.1,445.0,445.09,345.21
2018,2,6,15,15,865.0,59.0,2.2,19.1,404.0,393.31,300.96
2018,2,6,15,30,842.0,57.0,2.2,19.1,363.0,341.78,255.75
2018,2,6,15,45,808.0,54.0,1.75,18.0,318.0,285.96,206.9
2018,2,6,16,0,774.0,51.0,1.3,16.9,273.0,232.65,159.65
2018,2,6,16,15,722.0,47.0,1.3,16.2,225.5,177.43,112.34
2018,2,6,16,30,670.0,43.0,1.3,15.5,178.0,126.87,71.21
2018,2,6,16,45,583.5,37.5,1.35,14.85,132.5,77.31,37.2
2018,2,6,17,0,497.0,32.0,1.4,14.2,87.0,37.11,17.71
2018,2,6,17,15,330.0,23.0,1.4,14.15,52.0,18.44,3.53
2018,2,6,17,30,163.0,14.0,1.4,14.1,17.0,13.76,0.0
2018,2,6,17,45,81.5,7.0,1.4,14.05,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.4,10.7,2.0,0.0,0.0
2018,2,7,7,15,180.5,14.0,1.4,11.45,25.0,59.98,0.0
2018,2,7,7,30,336.0,25.0,1.4,12.2,48.0,142.3,65.6
2018,2,7,7,45,450.0,32.5,1.45,13.0,89.0,212.05,157.14
2018,2,7,8,0,564.0,40.0,1.5,13.8,130.0,283.08,220.76
2018,2,7,8,15,630.5,45.0,1.5,14.25,176.5,343.61,274.34
2018,2,7,8,30,697.0,50.0,1.5,14.7,223.0,408.15,329.33
2018,2,7,8,45,738.5,54.0,1.5,15.15,269.0,462.0,374.07
2018,2,7,9,0,780.0,58.0,1.5,15.6,315.0,516.95,417.94
2018,2,7,9,15,808.5,60.5,1.5,16.25,357.5,563.05,453.18
2018,2,7,9,30,837.0,63.0,1.5,16.9,400.0,608.51,486.72
2018,2,7,9,45,856.5,64.5,1.5,17.55,437.5,641.74,510.31
2018,2,7,10,0,876.0,66.0,1.5,18.2,475.0,677.22,533.69
2018,2,7,10,15,890.0,67.5,1.4,18.65,507.0,706.79,551.73
2018,2,7,10,30,904.0,69.0,1.3,19.1,539.0,733.81,567.62
2018,2,7,10,45,913.0,70.5,1.25,19.6,564.0,754.4,579.17
2018,2,7,11,0,922.0,72.0,1.2,20.1,589.0,771.9,588.55
2018,2,7,11,15,927.5,72.5,1.1,20.35,606.5,782.4,593.06
2018,2,7,11,30,933.0,73.0,1.0,20.6,624.0,789.52,595.33
2018,2,7,11,45,936.0,74.0,0.9,20.85,634.0,791.87,594.43
2018,2,7,12,0,939.0,75.0,0.8,21.1,644.0,790.72,591.3
2018,2,7,12,15,937.0,76.0,0.7,21.25,645.5,782.35,583.69
2018,2,7,12,30,935.0,77.0,0.6,21.4,647.0,770.57,574.0
2018,2,7,12,45,929.0,78.5,0.5,21.5,640.5,753.13,560.8
2018,2,7,13,0,923.0,80.0,0.4,21.6,634.0,732.58,545.72
2018,2,7,13,15,918.0,79.5,0.45,21.6,620.0,707.56,530.26
2018,2,7,13,30,913.0,79.0,0.5,21.6,606.0,679.68,512.0
2018,2,7,13,45,904.5,77.5,0.55,21.55,584.0,645.86,488.75
2018,2,7,14,0,896.0,76.0,0.6,21.5,562.0,609.72,463.26
2018,2,7,14,15,883.5,75.0,0.6,21.4,533.5,569.76,433.82
2018,2,7,14,30,871.0,74.0,0.6,21.3,505.0,528.18,402.39
2018,2,7,14,45,854.0,72.0,0.65,21.15,470.0,482.43,367.42
2018,2,7,15,0,837.0,70.0,0.7,21.0,435.0,435.25,330.13
2018,2,7,15,15,813.0,67.5,0.7,21.0,395.0,384.39,288.4
2018,2,7,15,30,789.0,65.0,0.7,21.0,355.0,334.03,245.88
2018,2,7,15,45,753.0,61.5,0.7,19.9,310.5,280.0,200.68
2018,2,7,16,0,717.0,58.0,0.7,18.8,266.0,228.31,156.52
2018,2,7,16,15,663.0,53.5,0.75,18.05,220.0,174.99,111.8
2018,2,7,16,30,609.0,49.0,0.8,17.3,174.0,125.24,71.88
2018,2,7,16,45,520.5,41.5,0.9,16.55,129.0,76.4,38.2
2018,2,7,17,0,432.0,34.0,1.0,15.8,84.0,36.97,17.77
2018,2,7,17,15,281.0,24.0,1.0,15.5,50.5,19.2,5.4
2018,2,7,17,30,130.0,14.0,1.0,15.2,17.0,13.76,0.0
2018,2,7,17,45,65.0,7.0,1.05,14.9,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,0.9,11.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,0.9,11.5,2.0,0.0,0.0
2018,2,8,7,15,179.0,14.5,0.9,12.1,26.0,60.52,0.0
2018,2,8,7,30,333.0,26.0,0.9,12.7,50.0,144.12,74.25
2018,2,8,7,45,445.5,34.0,0.85,13.25,91.5,213.32,158.47
2018,2,8,8,0,558.0,42.0,0.8,13.8,133.0,288.0,223.98
2018,2,8,8,15,624.5,47.5,0.75,14.25,180.0,345.54,274.2
2018,2,8,8,30,691.0,53.0,0.7,14.7,227.0,410.72,328.41
2018,2,8,8,45,733.0,57.0,0.7,15.1,273.0,464.85,372.36
2018,2,8,9,0,775.0,61.0,0.7,15.5,319.0,520.1,415.43
2018,2,8,9,15,806.0,63.5,0.7,16.1,362.5,567.69,450.89
2018,2,8,9,30,837.0,66.0,0.7,16.7,406.0,614.81,484.75
2018,2,8,9,45,860.5,66.5,0.7,17.3,444.5,649.59,508.82
2018,2,8,10,0,884.0,67.0,0.7,17.9,483.0,686.82,532.65
2018,2,8,10,15,897.5,68.5,0.8,18.5,515.0,716.29,551.86
2018,2,8,10,30,911.0,70.0,0.9,19.1,547.0,743.17,569.2
2018,2,8,10,45,920.5,71.0,0.95,19.7,572.5,763.7,581.44
2018,2,8,11,0,930.0,72.0,1.0,20.3,598.0,781.13,591.61
2018,2,8,11,15,936.0,73.0,1.05,20.65,616.0,792.67,598.42
2018,2,8,11,30,942.0,74.0,1.1,21.0,634.0,800.8,603.08
2018,2,8,11,45,945.5,74.0,1.15,21.35,644.0,802.41,603.5
2018,2,8,12,0,949.0,74.0,1.2,21.7,654.0,800.5,601.73
2018,2,8,12,15,950.0,74.5,1.25,21.85,656.5,793.72,597.28
2018,2,8,12,30,951.0,75.0,1.3,22.0,659.0,783.44,590.61
2018,2,8,12,45,950.0,74.0,1.35,22.1,653.0,766.6,579.69
2018,2,8,13,0,949.0,73.0,1.4,22.2,647.0,746.43,566.56
2018,2,8,13,15,944.5,72.5,1.45,22.15,633.0,721.19,550.23
2018,2,8,13,30,940.0,72.0,1.5,22.1,619.0,692.97,531.49
2018,2,8,13,45,932.5,71.5,1.55,22.05,597.5,660.05,507.85
2018,2,8,14,0,925.0,71.0,1.6,22.0,576.0,624.65,481.84
2018,2,8,14,15,913.5,69.5,1.6,21.8,547.0,583.67,451.06
2018,2,8,14,30,902.0,68.0,1.6,21.6,518.0,540.92,418.11
2018,2,8,14,45,886.0,66.5,1.6,21.45,483.0,494.48,381.34
2018,2,8,15,0,870.0,65.0,1.6,21.3,448.0,447.11,342.73
2018,2,8,15,15,847.5,62.0,1.6,21.3,407.0,395.05,299.22
2018,2,8,15,30,825.0,59.0,1.6,21.3,366.0,342.73,254.35
2018,2,8,15,45,792.0,56.5,1.35,19.95,321.5,288.68,208.08
2018,2,8,16,0,759.0,54.0,1.1,18.6,277.0,236.59,162.7
2018,2,8,16,15,709.5,49.5,1.15,17.8,230.0,181.71,115.99
2018,2,8,16,30,660.0,45.0,1.2,17.0,183.0,131.24,74.84
2018,2,8,16,45,578.5,39.0,1.25,16.15,137.5,81.54,40.07
2018,2,8,17,0,497.0,33.0,1.3,15.3,92.0,40.62,19.13
2018,2,8,17,15,335.0,23.5,1.3,15.1,55.5,18.48,6.14
2018,2,8,17,30,173.0,14.0,1.3,14.9,19.0,13.76,0.0
2018,2,8,17,45,86.5,7.0,1.3,14.7,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.6,13.5,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.6,3.0,0.0,0.0
2018,2,9,7,15,218.5,14.0,0.6,14.0,28.5,70.78,0.0
2018,2,9,7,30,401.0,24.0,0.6,14.4,54.0,161.16,89.35
2018,2,9,7,45,507.5,30.5,0.6,14.85,97.0,229.39,169.53
2018,2,9,8,0,614.0,37.0,0.6,15.3,140.0,303.59,234.33
2018,2,9,8,15,676.0,41.5,0.65,15.7,187.5,363.89,286.7
2018,2,9,8,30,738.0,46.0,0.7,16.1,235.0,427.93,340.12
2018,2,9,8,45,778.0,49.0,0.75,16.5,281.5,481.67,383.82
2018,2,9,9,0,818.0,52.0,0.8,16.9,328.0,532.62,423.91
2018,2,9,9,15,844.5,54.5,0.9,17.45,371.5,578.86,459.21
2018,2,9,9,30,871.0,57.0,1.0,18.0,415.0,624.33,492.88
2018,2,9,9,45,889.5,59.0,1.1,18.55,453.5,662.74,520.0
2018,2,9,10,0,908.0,61.0,1.2,19.1,492.0,699.22,544.43
2018,2,9,10,15,920.5,63.0,1.35,19.5,524.5,729.22,564.82
2018,2,9,10,30,933.0,65.0,1.5,19.9,557.0,756.49,583.21
2018,2,9,10,45,941.5,66.0,1.65,20.3,582.5,776.7,596.63
2018,2,9,11,0,950.0,67.0,1.8,20.7,608.0,793.7,607.88
2018,2,9,11,15,955.0,67.5,1.85,20.85,625.5,804.13,614.32
2018,2,9,11,30,960.0,68.0,1.9,21.0,643.0,811.07,618.53
2018,2,9,11,45,962.0,69.5,2.0,21.15,653.5,813.29,620.09
2018,2,9,12,0,964.0,71.0,2.1,21.3,664.0,811.9,619.31
2018,2,9,12,15,963.0,72.0,2.15,21.35,666.0,804.1,614.05
2018,2,9,12,30,962.0,73.0,2.2,21.4,668.0,792.76,606.5
2018,2,9,12,45,932.5,80.0,2.3,21.45,652.5,763.92,587.15
2018,2,9,13,0,903.0,87.0,2.4,21.5,637.0,732.61,566.04
2018,2,9,13,15,864.5,94.5,2.4,21.45,611.5,696.16,540.71
2018,2,9,13,30,826.0,102.0,2.4,21.4,586.0,655.62,510.65
2018,2,9,13,45,874.0,87.5,2.4,21.3,583.5,645.37,503.4
2018,2,9,14,0,922.0,73.0,2.4,21.2,581.0,628.14,490.37
2018,2,9,14,15,894.0,74.5,2.25,21.0,546.5,581.08,453.71
2018,2,9,14,30,866.0,76.0,2.1,20.8,512.0,533.44,416.08
2018,2,9,14,45,819.5,75.5,2.0,20.6,465.5,475.03,369.81
2018,2,9,15,0,773.0,75.0,1.9,20.4,419.0,417.71,323.44
2018,2,9,15,15,740.0,73.0,1.9,20.4,378.0,366.44,280.62
2018,2,9,15,30,707.0,71.0,1.9,20.4,337.0,316.65,237.97
2018,2,9,15,45,666.0,69.0,1.55,19.3,295.0,265.42,194.13
2018,2,9,16,0,625.0,67.0,1.2,18.2,253.0,217.87,152.9
2018,2,9,16,15,615.5,56.5,1.25,17.45,214.0,171.44,111.89
2018,2,9,16,30,606.0,46.0,1.3,16.7,175.0,126.64,73.58
2018,2,9,16,45,506.5,41.0,1.35,15.95,130.5,77.59,39.36
2018,2,9,17,0,407.0,36.0,1.4,15.2,86.0,40.45,19.99
2018,2,9,17,15,265.0,25.0,1.4,14.95,52.0,19.73,7.89
2018,2,9,17,30,123.0,14.0,1.4,14.7,18.0,13.76,0.0
2018,2,9,17,45,61.5,7.0,1.4,14.45,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,6,45,6.5,1.0,1.4,9.8,1.0,0.0,0.0
2018,2,10,7,0,13.0,2.0,1.4,10.1,2.0,0.0,0.0
2018,2,10,7,15,123.0,15.5,1.5,10.65,24.5,47.66,0.0
2018,2,10,7,30,233.0,29.0,1.6,11.2,47.0,119.41,71.63
2018,2,10,7,45,416.5,34.5,1.75,11.75,95.0,205.91,156.34
2018,2,10,8,0,600.0,40.0,1.9,12.3,143.0,302.99,239.79
2018,2,10,8,15,662.5,45.0,2.0,12.75,190.5,363.88,294.1
2018,2,10,8,30,725.0,50.0,2.1,13.2,238.0,428.5,349.78
2018,2,10,8,45,764.0,53.0,2.2,13.7,284.0,481.46,394.4
2018,2,10,9,0,803.0,56.0,2.3,14.2,330.0,535.27,438.13
2018,2,10,9,15,828.0,59.0,2.5,14.8,373.0,581.03,474.4
2018,2,10,9,30,853.0,62.0,2.7,15.4,416.0,621.81,506.01
2018,2,10,9,45,870.5,64.5,2.9,15.95,454.0,659.7,534.19
2018,2,10,10,0,888.0,67.0,3.1,16.5,492.0,695.66,559.5
2018,2,10,10,15,901.0,68.5,3.2,16.8,524.0,725.03,579.75
2018,2,10,10,30,914.0,70.0,3.3,17.1,556.0,751.76,597.97
2018,2,10,10,45,868.5,86.5,3.4,17.35,565.5,753.75,598.15
2018,2,10,11,0,823.0,103.0,3.5,17.6,575.0,746.5,591.85
2018,2,10,11,15,699.5,145.0,3.5,17.7,554.5,706.37,561.16
2018,2,10,11,30,576.0,187.0,3.5,17.8,534.0,654.9,519.9
2018,2,10,11,45,533.0,205.0,3.55,17.95,530.5,639.85,507.37
2018,2,10,12,0,490.0,223.0,3.6,18.1,527.0,622.57,492.97
2018,2,10,12,15,470.0,231.0,3.7,18.1,523.0,610.34,483.4
2018,2,10,12,30,450.0,239.0,3.8,18.1,519.0,596.55,472.6
2018,2,10,12,45,628.0,177.5,3.85,18.15,564.5,655.06,520.29
2018,2,10,13,0,806.0,116.0,3.9,18.2,610.0,701.11,557.54
2018,2,10,13,15,842.0,103.5,4.0,18.15,609.5,693.4,552.09
2018,2,10,13,30,878.0,91.0,4.1,18.1,609.0,681.1,543.25
2018,2,10,13,45,903.0,81.0,4.2,18.0,597.5,658.0,525.97
2018,2,10,14,0,928.0,71.0,4.3,17.9,586.0,632.77,506.57
2018,2,10,14,15,915.5,70.0,4.3,17.7,556.5,591.49,473.82
2018,2,10,14,30,903.0,69.0,4.3,17.5,527.0,548.49,438.98
2018,2,10,14,45,856.0,71.5,4.3,17.3,482.0,490.89,391.87
2018,2,10,15,0,809.0,74.0,4.3,17.1,437.0,435.03,345.15
2018,2,10,15,15,825.5,67.0,4.3,17.1,408.5,396.5,310.37
2018,2,10,15,30,842.0,60.0,4.3,17.1,380.0,354.73,271.59
2018,2,10,15,45,796.0,58.5,3.85,16.35,332.0,296.64,220.23
2018,2,10,16,0,750.0,57.0,3.4,15.6,284.0,241.79,171.31
2018,2,10,16,15,642.5,55.5,3.15,14.95,227.0,177.46,117.65
2018,2,10,16,30,535.0,54.0,2.9,14.3,170.0,124.73,76.05
2018,2,10,16,45,545.0,43.5,2.65,13.7,136.5,84.59,43.9
2018,2,10,17,0,555.0,33.0,2.4,13.1,103.0,44.81,20.34
2018,2,10,17,15,396.5,25.0,2.4,12.8,64.0,21.37,9.91
2018,2,10,17,30,238.0,17.0,2.4,12.5,25.0,16.71,0.0
2018,2,10,17,45,119.0,8.5,2.45,12.2,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.2,7.95,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.2,8.2,6.0,0.0,0.0
2018,2,11,7,15,243.0,17.5,1.3,8.9,34.0,81.92,0.0
2018,2,11,7,30,420.0,28.0,1.4,9.6,62.0,179.38,114.12
2018,2,11,7,45,526.5,34.5,1.55,10.3,107.0,243.32,185.93
2018,2,11,8,0,633.0,41.0,1.7,11.0,152.0,319.5,254.01
2018,2,11,8,15,692.0,46.0,1.85,11.6,200.5,380.54,308.6
2018,2,11,8,30,751.0,51.0,2.0,12.2,249.0,444.94,364.04
2018,2,11,8,45,786.5,54.5,2.1,12.75,295.5,497.83,408.45
2018,2,11,9,0,822.0,58.0,2.2,13.3,342.0,551.24,451.66
2018,2,11,9,15,811.0,67.0,2.45,13.7,376.5,582.89,477.23
2018,2,11,9,30,800.0,76.0,2.7,14.1,411.0,611.19,499.46
2018,2,11,9,45,683.0,109.0,2.95,14.5,413.0,595.2,485.46
2018,2,11,10,0,566.0,142.0,3.2,14.9,415.0,563.42,459.05
2018,2,11,10,15,513.5,167.5,3.35,14.85,427.5,565.78,459.86
2018,2,11,10,30,461.0,193.0,3.5,14.8,440.0,563.71,456.88
2018,2,11,10,45,369.0,217.0,3.7,14.7,420.5,518.35,420.18
2018,2,11,11,0,277.0,241.0,3.9,14.6,401.0,477.89,386.71
2018,2,11,11,15,211.5,256.0,3.75,14.35,380.5,436.48,352.71
2018,2,11,11,30,146.0,271.0,3.6,14.1,360.0,401.9,323.68
2018,2,11,11,45,87.5,256.0,3.5,13.8,309.5,331.27,266.74
2018,2,11,12,0,29.0,241.0,3.4,13.5,259.0,268.96,215.62
2018,2,11,12,15,50.0,239.5,3.45,13.45,271.0,282.13,227.04
2018,2,11,12,30,71.0,238.0,3.5,13.4,283.0,294.78,237.82
2018,2,11,12,45,196.0,251.0,3.55,13.3,372.5,403.99,327.62
2018,2,11,13,0,321.0,264.0,3.6,13.2,462.0,507.49,410.26
