Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,18.0,3.0,1.5,7.3,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.5,7.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,22,6,45,24.0,6.5,2.8,6.5,7.0,0.0,0.0
2018,2,22,7,0,48.0,13.0,2.9,6.7,14.0,24.79,0.0
2018,2,22,7,15,136.0,28.5,3.1,7.05,43.0,86.88,51.71
2018,2,22,7,30,224.0,44.0,3.3,7.4,72.0,143.89,111.12
2018,2,22,7,45,379.5,53.0,3.5,7.7,126.0,227.52,184.52
2018,2,22,8,0,535.0,62.0,3.7,8.0,180.0,325.82,270.43
2018,2,22,8,15,616.5,65.0,3.75,8.3,232.5,393.95,330.64
2018,2,22,8,30,698.0,68.0,3.8,8.6,285.0,467.46,393.79
2018,2,22,8,45,738.5,71.5,3.85,8.9,333.5,520.29,438.42
2018,2,22,9,0,779.0,75.0,3.9,9.2,382.0,576.85,484.69
2018,2,22,9,15,808.0,77.5,3.95,9.45,427.0,625.33,523.35
2018,2,22,9,30,837.0,80.0,4.0,9.7,472.0,673.12,560.26
2018,2,22,9,45,859.0,80.5,4.0,9.9,511.5,712.59,588.76
2018,2,22,10,0,881.0,81.0,4.0,10.1,551.0,745.76,612.13
2018,2,22,10,15,893.0,83.5,4.05,10.25,584.0,776.04,633.46
2018,2,22,10,30,905.0,86.0,4.1,10.4,617.0,803.59,652.67
2018,2,22,10,45,841.0,109.0,4.15,10.55,619.0,795.91,645.58
2018,2,22,11,0,777.0,132.0,4.2,10.7,621.0,781.03,633.56
2018,2,22,11,15,785.0,134.5,4.3,10.75,640.0,794.57,643.61
2018,2,22,11,30,793.0,137.0,4.4,10.8,659.0,802.16,649.13
2018,2,22,11,45,601.5,183.5,4.55,10.8,583.0,698.4,569.47
2018,2,22,12,0,410.0,230.0,4.7,10.8,507.0,586.29,479.33
2018,2,22,12,15,210.5,210.5,4.8,10.75,352.5,393.45,323.69
2018,2,22,12,30,11.0,191.0,4.9,10.7,198.0,195.93,157.88
2018,2,22,12,45,13.0,195.5,5.0,10.65,204.0,201.62,162.97
2018,2,22,13,0,15.0,200.0,5.1,10.6,210.0,207.17,167.69
2018,2,22,13,15,40.5,231.0,5.2,10.5,257.5,260.58,212.31
2018,2,22,13,30,66.0,262.0,5.3,10.4,305.0,308.41,251.94
2018,2,22,13,45,66.5,251.5,5.35,10.35,293.5,295.17,241.36
2018,2,22,14,0,67.0,241.0,5.4,10.3,282.0,281.81,230.76
2018,2,22,14,15,93.0,222.5,5.45,10.15,276.5,275.67,226.68
2018,2,22,14,30,119.0,204.0,5.5,10.0,271.0,270.17,222.82
2018,2,22,14,45,107.0,180.5,5.55,9.9,237.5,234.54,193.33
2018,2,22,15,0,95.0,157.0,5.6,9.8,204.0,199.98,164.48
2018,2,22,15,15,277.5,145.5,5.6,9.8,268.0,263.31,216.72
2018,2,22,15,30,460.0,134.0,5.6,9.8,332.0,308.34,250.42
2018,2,22,15,45,262.0,123.0,5.5,9.45,233.0,206.14,165.7
2018,2,22,16,0,64.0,112.0,5.4,9.1,134.0,125.19,100.67
2018,2,22,16,15,56.0,99.5,5.2,8.8,117.0,107.41,85.4
2018,2,22,16,30,48.0,87.0,5.0,8.5,100.0,90.42,70.77
2018,2,22,16,45,33.0,74.0,4.8,8.25,82.0,72.97,56.09
2018,2,22,17,0,18.0,61.0,4.6,8.0,64.0,57.04,42.72
2018,2,22,17,15,25.5,42.0,4.5,7.8,44.5,38.09,27.79
2018,2,22,17,30,33.0,23.0,4.4,7.6,25.0,20.57,8.41
2018,2,22,17,45,22.0,12.5,4.3,7.4,13.5,12.29,0.0
2018,2,22,18,0,11.0,2.0,4.2,7.2,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,4.1,7.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,23,6,45,87.0,8.5,2.1,3.8,11.5,0.0,0.0
2018,2,23,7,0,174.0,17.0,2.1,4.3,23.0,60.83,0.0
2018,2,23,7,15,345.5,27.0,2.45,4.85,63.5,150.56,97.13
2018,2,23,7,30,517.0,37.0,2.8,5.4,104.0,241.4,188.29
2018,2,23,7,45,603.5,43.0,3.1,5.95,154.5,305.57,248.83
2018,2,23,8,0,690.0,49.0,3.4,6.5,205.0,380.52,316.77
2018,2,23,8,15,742.5,53.5,3.55,6.8,257.0,443.2,373.12
2018,2,23,8,30,795.0,58.0,3.7,7.1,309.0,508.61,429.84
2018,2,23,8,45,828.5,61.5,3.85,7.45,359.0,564.03,476.64
2018,2,23,9,0,862.0,65.0,4.0,7.8,409.0,619.71,522.2
2018,2,23,9,15,884.5,68.0,4.0,8.05,454.5,663.32,556.87
2018,2,23,9,30,907.0,71.0,4.0,8.3,500.0,709.58,591.16
2018,2,23,9,45,923.0,73.0,3.95,8.55,540.0,748.44,618.67
2018,2,23,10,0,939.0,75.0,3.9,8.8,580.0,785.05,644.12
2018,2,23,10,15,950.0,76.5,3.9,9.0,613.5,814.76,664.45
2018,2,23,10,30,961.0,78.0,3.9,9.2,647.0,841.51,682.5
2018,2,23,10,45,967.0,79.5,3.9,9.45,672.5,861.14,695.12
2018,2,23,11,0,973.0,81.0,3.9,9.7,698.0,877.32,705.3
2018,2,23,11,15,976.0,82.5,3.9,9.85,715.5,887.51,711.45
2018,2,23,11,30,979.0,84.0,3.9,10.0,733.0,894.01,715.1
2018,2,23,11,45,981.0,84.5,3.9,10.15,743.0,894.87,714.8
2018,2,23,12,0,983.0,85.0,3.9,10.3,753.0,891.99,711.99
2018,2,23,12,15,981.0,86.5,3.9,10.45,754.5,883.25,705.11
2018,2,23,12,30,979.0,88.0,3.9,10.6,756.0,870.87,695.76
2018,2,23,12,45,974.5,88.5,3.9,10.7,748.5,851.89,681.86
2018,2,23,13,0,970.0,89.0,3.9,10.8,741.0,829.54,665.61
2018,2,23,13,15,965.5,89.0,3.85,10.85,726.5,803.4,646.52
2018,2,23,13,30,961.0,89.0,3.8,10.9,712.0,774.15,625.17
2018,2,23,13,45,954.0,87.5,3.75,10.95,689.0,738.69,599.14
2018,2,23,14,0,947.0,86.0,3.7,11.0,666.0,700.61,569.68
2018,2,23,14,15,936.0,84.5,3.65,10.95,635.5,657.7,535.63
2018,2,23,14,30,925.0,83.0,3.6,10.9,605.0,612.87,499.36
2018,2,23,14,45,909.5,81.0,3.55,10.85,567.5,563.51,458.66
2018,2,23,15,0,894.0,79.0,3.5,10.8,530.0,513.07,416.04
2018,2,23,15,15,872.5,76.5,3.5,10.8,486.5,458.51,369.02
2018,2,23,15,30,851.0,74.0,3.5,10.8,443.0,404.11,320.84
2018,2,23,15,45,820.5,70.5,3.2,10.4,395.0,346.15,268.84
2018,2,23,16,0,790.0,67.0,2.9,10.0,347.0,289.92,217.41
2018,2,23,16,15,745.0,62.5,2.65,9.3,296.0,231.43,164.63
2018,2,23,16,30,700.0,58.0,2.4,8.6,245.0,176.93,116.21
2018,2,23,16,45,632.0,52.0,2.1,7.85,194.5,120.79,70.47
2018,2,23,17,0,564.0,46.0,1.8,7.1,144.0,73.43,38.02
2018,2,23,17,15,447.5,37.5,1.8,6.65,99.5,31.03,21.84
2018,2,23,17,30,331.0,29.0,1.8,6.2,55.0,23.72,11.64
2018,2,23,17,45,177.5,16.5,1.85,5.75,29.0,16.22,0.0
2018,2,23,18,0,24.0,4.0,1.9,5.3,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,1.9,5.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,6,45,75.5,9.5,1.75,4.65,12.5,0.0,0.0
2018,2,24,7,0,151.0,19.0,1.7,5.2,25.0,57.47,0.0
2018,2,24,7,15,292.5,30.5,1.9,5.9,63.0,139.97,94.0
2018,2,24,7,30,434.0,42.0,2.1,6.6,101.0,218.7,170.81
2018,2,24,7,45,518.0,50.0,2.3,7.3,149.0,283.8,230.47
2018,2,24,8,0,602.0,58.0,2.5,8.0,197.0,355.93,294.62
2018,2,24,8,15,654.0,64.0,2.55,8.4,246.5,416.15,347.57
2018,2,24,8,30,706.0,70.0,2.6,8.8,296.0,479.33,401.12
2018,2,24,8,45,739.5,74.0,2.65,9.2,343.0,529.27,442.44
2018,2,24,9,0,773.0,78.0,2.7,9.6,390.0,582.42,484.92
2018,2,24,9,15,796.0,81.5,2.8,9.95,433.5,628.12,520.61
2018,2,24,9,30,819.0,85.0,2.9,10.3,477.0,672.78,554.29
2018,2,24,9,45,819.5,92.0,2.95,10.6,510.5,703.88,575.92
2018,2,24,10,0,820.0,99.0,3.0,10.9,544.0,732.12,595.3
2018,2,24,10,15,830.5,102.5,3.1,11.15,576.0,761.17,615.54
2018,2,24,10,30,841.0,106.0,3.2,11.4,608.0,787.57,633.73
2018,2,24,10,45,771.0,132.0,3.35,11.65,607.0,774.75,623.21
2018,2,24,11,0,701.0,158.0,3.5,11.9,606.0,754.07,607.22
2018,2,24,11,15,441.5,231.5,3.55,11.85,516.5,622.11,502.22
2018,2,24,11,30,182.0,305.0,3.6,11.8,427.0,472.91,380.73
2018,2,24,11,45,233.5,303.5,3.65,11.75,462.0,511.57,412.72
2018,2,24,12,0,285.0,302.0,3.7,11.7,497.0,556.82,448.49
2018,2,24,12,15,231.0,310.5,3.75,11.65,469.0,510.83,411.49
2018,2,24,12,30,177.0,319.0,3.8,11.6,441.0,472.64,380.56
2018,2,24,12,45,255.0,307.0,3.85,11.5,480.5,522.43,421.57
2018,2,24,13,0,333.0,295.0,3.9,11.4,520.0,561.84,453.85
2018,2,24,13,15,297.0,293.0,3.95,11.35,491.0,523.57,423.49
2018,2,24,13,30,261.0,291.0,4.0,11.3,462.0,486.03,393.84
2018,2,24,13,45,175.5,275.5,4.05,11.25,389.0,397.95,323.36
2018,2,24,14,0,90.0,260.0,4.1,11.2,316.0,316.03,256.77
2018,2,24,14,15,120.0,248.0,4.1,11.15,318.5,321.17,261.93
2018,2,24,14,30,150.0,236.0,4.1,11.1,321.0,320.15,261.67
2018,2,24,14,45,175.0,223.5,4.1,11.0,317.0,313.27,256.36
2018,2,24,15,0,200.0,211.0,4.1,10.9,313.0,303.9,248.63
2018,2,24,15,15,227.0,185.5,4.1,10.9,292.0,281.39,229.66
2018,2,24,15,30,254.0,160.0,4.1,10.9,271.0,254.51,206.35
2018,2,24,15,45,359.5,135.0,4.0,10.65,274.0,252.35,201.29
2018,2,24,16,0,465.0,110.0,3.9,10.4,277.0,238.06,183.98
2018,2,24,16,15,435.5,97.0,3.7,10.15,235.5,192.02,142.86
2018,2,24,16,30,406.0,84.0,3.5,9.9,194.0,148.76,104.74
2018,2,24,16,45,367.5,70.0,3.25,9.6,154.5,106.47,69.59
2018,2,24,17,0,329.0,56.0,3.0,9.3,115.0,68.36,41.28
2018,2,24,17,15,252.5,43.5,2.85,8.9,80.0,35.49,25.61
2018,2,24,17,30,176.0,31.0,2.7,8.5,45.0,24.31,12.69
2018,2,24,17,45,97.0,17.5,2.55,8.15,24.5,17.2,0.0
2018,2,24,18,0,18.0,4.0,2.4,7.8,4.0,0.0,0.0
2018,2,24,18,15,9.0,2.0,2.4,7.7,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,25,6,45,62.5,9.5,1.35,4.65,12.0,9.34,0.0
2018,2,25,7,0,125.0,19.0,1.3,5.2,24.0,51.22,0.0
2018,2,25,7,15,296.5,31.0,1.35,5.75,66.0,143.05,99.23
2018,2,25,7,30,468.0,43.0,1.4,6.3,108.0,233.72,183.1
2018,2,25,7,45,555.0,49.5,1.4,6.9,157.5,300.43,243.57
2018,2,25,8,0,642.0,56.0,1.4,7.5,207.0,374.27,308.25
2018,2,25,8,15,694.0,61.0,1.5,8.15,258.0,432.63,358.84
2018,2,25,8,30,746.0,66.0,1.6,8.8,309.0,496.81,412.14
2018,2,25,8,45,781.0,70.0,1.7,9.5,358.0,552.1,456.48
2018,2,25,9,0,816.0,74.0,1.8,10.2,407.0,607.84,499.69
2018,2,25,9,15,842.0,76.0,1.9,10.7,452.0,655.35,535.76
2018,2,25,9,30,868.0,78.0,2.0,11.2,497.0,701.89,569.1
2018,2,25,9,45,886.5,79.0,2.05,11.75,536.5,736.06,591.79
2018,2,25,10,0,905.0,80.0,2.1,12.3,576.0,772.55,615.98
2018,2,25,10,15,916.0,82.0,2.05,12.55,609.0,802.13,634.74
2018,2,25,10,30,927.0,84.0,2.0,12.8,642.0,828.86,651.33
2018,2,25,10,45,935.5,84.5,2.0,13.1,667.5,848.83,663.42
2018,2,25,11,0,944.0,85.0,2.0,13.4,693.0,865.55,673.31
2018,2,25,11,15,950.0,86.0,1.95,13.6,711.5,877.36,679.61
2018,2,25,11,30,956.0,87.0,1.9,13.8,730.0,885.63,683.57
2018,2,25,11,45,959.0,87.5,1.9,14.0,740.5,887.24,683.64
2018,2,25,12,0,962.0,88.0,1.9,14.2,751.0,885.18,681.4
2018,2,25,12,15,961.0,88.5,2.0,14.25,752.0,876.21,676.0
2018,2,25,12,30,960.0,89.0,2.1,14.3,753.0,863.65,668.23
2018,2,25,12,45,955.5,90.0,2.15,14.4,746.0,845.37,655.94
2018,2,25,13,0,951.0,91.0,2.2,14.5,739.0,823.77,641.39
2018,2,25,13,15,947.0,90.0,2.3,14.45,724.0,797.21,624.09
2018,2,25,13,30,943.0,89.0,2.4,14.4,709.0,767.6,604.48
2018,2,25,13,45,936.5,87.5,2.5,14.35,686.5,732.85,580.93
2018,2,25,14,0,930.0,86.0,2.6,14.3,664.0,695.51,554.2
2018,2,25,14,15,920.5,85.0,2.7,14.1,634.5,654.45,523.44
2018,2,25,14,30,911.0,84.0,2.8,13.9,605.0,611.4,490.27
2018,2,25,14,45,897.0,81.5,2.85,13.75,568.0,562.69,451.47
2018,2,25,15,0,883.0,79.0,2.9,13.6,531.0,512.87,410.64
2018,2,25,15,15,862.5,76.5,2.9,13.6,488.5,458.93,365.0
2018,2,25,15,30,842.0,74.0,2.9,13.6,446.0,405.17,318.2
2018,2,25,15,45,813.0,70.5,3.0,12.9,398.5,347.9,268.31
2018,2,25,16,0,784.0,67.0,3.1,12.2,351.0,292.21,218.45
2018,2,25,16,15,740.0,63.5,2.9,11.5,301.0,234.92,167.0
2018,2,25,16,30,696.0,60.0,2.7,10.8,251.0,181.52,119.68
2018,2,25,16,45,583.0,56.0,2.5,10.1,194.0,121.42,72.54
2018,2,25,17,0,470.0,52.0,2.3,9.4,137.0,75.36,41.99
2018,2,25,17,15,378.5,41.0,2.25,8.9,95.5,35.66,21.81
2018,2,25,17,30,287.0,30.0,2.2,8.4,54.0,24.19,13.22
2018,2,25,17,45,161.0,18.0,2.15,7.95,29.5,17.69,0.0
2018,2,25,18,0,35.0,6.0,2.1,7.5,5.0,0.0,0.0
2018,2,25,18,15,17.5,3.0,2.05,7.35,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.1,8.95,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.1,9.0,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,3.2,9.05,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,3.3,9.1,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,3.35,9.1,8.0,7.71,1.01
2018,2,26,8,0,0.0,10.0,3.4,9.1,10.0,9.64,2.75
2018,2,26,8,15,0.0,12.0,3.5,9.15,12.0,11.57,4.46
2018,2,26,8,30,0.0,14.0,3.6,9.2,14.0,13.5,6.14
2018,2,26,8,45,0.0,18.5,3.65,9.2,18.5,17.85,9.91
2018,2,26,9,0,0.0,23.0,3.7,9.2,23.0,22.2,13.66
2018,2,26,9,15,0.0,38.0,3.75,9.3,38.0,36.7,26.13
2018,2,26,9,30,0.0,53.0,3.8,9.4,53.0,51.22,38.51
2018,2,26,9,45,35.5,130.0,3.85,9.45,149.5,158.03,130.03
2018,2,26,10,0,71.0,207.0,3.9,9.5,246.0,268.87,222.22
2018,2,26,10,15,110.5,233.0,3.95,9.6,298.0,336.93,277.88
2018,2,26,10,30,150.0,259.0,4.0,9.7,350.0,397.74,327.0
2018,2,26,10,45,211.5,268.0,4.0,9.8,402.0,457.84,375.66
2018,2,26,11,0,273.0,277.0,4.0,9.9,454.0,527.37,430.74
2018,2,26,11,15,303.0,287.0,4.0,10.0,488.5,563.2,458.25
2018,2,26,11,30,333.0,297.0,4.0,10.1,523.0,598.02,484.87
2018,2,26,11,45,395.5,284.0,4.0,10.2,556.0,633.38,513.01
2018,2,26,12,0,458.0,271.0,4.0,10.3,589.0,674.45,545.0
2018,2,26,12,15,403.5,285.5,4.0,10.3,566.0,632.71,511.5
2018,2,26,12,30,349.0,300.0,4.0,10.3,543.0,597.7,483.27
2018,2,26,12,45,507.0,245.0,4.05,10.3,594.5,662.75,537.45
2018,2,26,13,0,665.0,190.0,4.1,10.3,646.0,717.01,582.08
2018,2,26,13,15,604.5,200.5,4.05,10.25,608.5,665.42,541.1
2018,2,26,13,30,544.0,211.0,4.0,10.2,571.0,612.68,499.55
2018,2,26,13,45,666.0,171.0,3.95,10.15,597.5,639.41,522.4
2018,2,26,14,0,788.0,131.0,3.9,10.1,624.0,654.18,534.97
2018,2,26,14,15,828.0,113.5,3.85,10.05,610.5,630.54,516.17
2018,2,26,14,30,868.0,96.0,3.8,10.0,597.0,602.2,493.2
2018,2,26,14,45,714.0,126.0,3.75,9.9,521.0,512.25,419.67
2018,2,26,15,0,560.0,156.0,3.7,9.8,445.0,431.32,352.84
2018,2,26,15,15,611.0,132.5,3.7,9.8,424.5,404.31,328.96
2018,2,26,15,30,662.0,109.0,3.7,9.8,404.0,369.81,297.32
2018,2,26,15,45,702.0,92.0,3.5,9.5,375.5,331.7,261.25
2018,2,26,16,0,742.0,75.0,3.3,9.2,347.0,289.77,220.4
2018,2,26,16,15,690.5,71.5,3.0,8.8,296.5,231.21,167.61
2018,2,26,16,30,639.0,68.0,2.7,8.4,246.0,178.72,120.96
2018,2,26,16,45,565.0,61.5,2.45,8.0,196.0,125.68,77.55
2018,2,26,17,0,491.0,55.0,2.2,7.6,146.0,80.71,45.84
2018,2,26,17,15,339.5,44.5,2.2,7.35,98.5,39.42,24.91
2018,2,26,17,30,188.0,34.0,2.2,7.1,51.0,26.64,15.76
2018,2,26,17,45,101.5,19.0,2.2,6.85,27.5,18.68,0.0
2018,2,26,18,0,15.0,4.0,2.2,6.6,4.0,0.0,0.0
2018,2,26,18,15,7.5,2.0,2.15,6.45,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.15,4.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,4.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,27,6,45,43.0,10.0,3.25,4.6,12.0,19.18,0.0
2018,2,27,7,0,86.0,20.0,3.4,5.0,24.0,49.77,0.0
2018,2,27,7,15,191.0,35.5,3.55,5.45,59.5,116.52,84.73
2018,2,27,7,30,296.0,51.0,3.7,5.9,95.0,181.86,145.12
2018,2,27,7,45,501.0,50.5,3.85,6.3,159.0,282.97,233.59
2018,2,27,8,0,706.0,50.0,4.0,6.7,223.0,399.61,335.15
2018,2,27,8,15,753.0,54.5,3.95,7.15,275.0,461.0,389.3
2018,2,27,8,30,800.0,59.0,3.9,7.6,327.0,524.64,443.44
2018,2,27,8,45,833.5,62.5,3.85,8.05,377.5,580.82,489.65
2018,2,27,9,0,867.0,66.0,3.8,8.5,428.0,637.23,534.45
2018,2,27,9,15,888.0,68.5,3.7,8.85,473.5,679.72,566.56
2018,2,27,9,30,909.0,71.0,3.6,9.2,519.0,724.81,598.54
2018,2,27,9,45,923.5,73.5,3.5,9.55,559.0,763.46,624.95
2018,2,27,10,0,938.0,76.0,3.4,9.9,599.0,799.75,649.18
2018,2,27,10,15,948.5,78.0,3.35,10.2,632.5,829.74,668.8
2018,2,27,10,30,959.0,80.0,3.3,10.5,666.0,856.73,686.1
2018,2,27,10,45,965.5,81.5,3.25,10.75,692.0,876.72,698.38
2018,2,27,11,0,972.0,83.0,3.2,11.0,718.0,893.26,708.22
2018,2,27,11,15,976.5,84.0,3.2,11.2,736.5,904.02,714.49
2018,2,27,11,30,981.0,85.0,3.2,11.4,755.0,911.1,718.31
2018,2,27,11,45,983.0,86.0,3.2,11.6,765.0,912.36,718.16
2018,2,27,12,0,985.0,87.0,3.2,11.8,775.0,909.86,715.54
2018,2,27,12,15,985.0,87.0,3.2,11.9,776.5,900.87,708.74
2018,2,27,12,30,985.0,87.0,3.2,12.0,778.0,888.18,699.51
2018,2,27,12,45,982.0,88.0,3.2,12.1,771.5,870.56,686.9
2018,2,27,13,0,979.0,89.0,3.2,12.2,765.0,849.45,671.91
2018,2,27,13,15,974.0,88.5,3.15,12.25,749.5,821.91,652.17
2018,2,27,13,30,969.0,88.0,3.1,12.3,734.0,791.25,630.21
2018,2,27,13,45,961.0,87.5,3.05,12.35,710.5,755.58,604.55
2018,2,27,14,0,953.0,87.0,3.0,12.4,687.0,717.32,576.26
2018,2,27,14,15,942.5,85.5,2.9,12.35,656.0,674.1,542.48
2018,2,27,14,30,932.0,84.0,2.8,12.3,625.0,628.92,506.52
2018,2,27,14,45,918.0,82.0,2.7,12.25,587.5,579.62,466.56
2018,2,27,15,0,904.0,80.0,2.6,12.2,550.0,529.17,424.68
2018,2,27,15,15,884.0,77.0,2.6,12.2,506.5,473.7,377.96
2018,2,27,15,30,864.0,74.0,2.6,12.2,463.0,418.35,329.95
2018,2,27,15,45,834.0,71.5,2.35,11.8,414.5,360.33,278.67
2018,2,27,16,0,804.0,69.0,2.1,11.4,366.0,303.97,227.76
2018,2,27,16,15,760.5,64.5,2.0,10.6,314.0,244.4,174.66
2018,2,27,16,30,717.0,60.0,1.9,9.8,262.0,188.66,125.32
2018,2,27,16,45,652.0,54.0,1.75,9.05,210.5,131.06,77.84
2018,2,27,17,0,587.0,48.0,1.6,8.3,159.0,81.96,42.93
2018,2,27,17,15,476.5,40.5,1.65,7.85,112.5,38.06,21.82
2018,2,27,17,30,366.0,33.0,1.7,7.4,66.0,26.78,16.28
2018,2,27,17,45,208.0,19.5,1.75,7.0,36.0,19.17,0.0
2018,2,27,18,0,50.0,6.0,1.8,6.6,6.0,5.9,0.0
2018,2,27,18,15,25.0,3.0,1.75,6.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,28,6,45,96.0,12.0,1.65,5.95,17.5,32.96,0.0
2018,2,28,7,0,192.0,24.0,1.7,6.5,35.0,87.89,5.63
2018,2,28,7,15,299.5,35.0,1.85,7.05,72.0,151.33,111.0
2018,2,28,7,30,407.0,46.0,2.0,7.6,109.0,219.41,173.89
2018,2,28,7,45,397.0,46.5,2.15,8.1,126.5,236.03,193.25
2018,2,28,8,0,387.0,47.0,2.3,8.6,144.0,250.08,208.79
2018,2,28,8,15,209.5,80.0,2.3,9.0,134.0,202.75,170.03
2018,2,28,8,30,32.0,113.0,2.3,9.4,124.0,136.51,112.21
2018,2,28,8,45,61.5,137.5,2.35,9.75,162.0,181.84,150.86
2018,2,28,9,0,91.0,162.0,2.4,10.1,200.0,229.21,190.38
2018,2,28,9,15,101.0,185.0,2.45,10.45,231.5,271.2,224.28
2018,2,28,9,30,111.0,208.0,2.5,10.8,263.0,306.05,251.88
2018,2,28,9,45,116.0,231.5,2.5,11.1,293.0,337.91,276.53
2018,2,28,10,0,121.0,255.0,2.5,11.4,323.0,369.49,300.61
2018,2,28,10,15,105.5,267.5,2.55,11.6,329.0,363.65,294.73
2018,2,28,10,30,90.0,280.0,2.6,11.8,335.0,365.35,294.88
2018,2,28,10,45,77.0,283.5,2.6,12.0,332.0,358.24,288.21
2018,2,28,11,0,64.0,287.0,2.6,12.2,329.0,350.67,281.27
2018,2,28,11,15,82.0,304.0,2.65,12.25,359.5,383.25,306.99
2018,2,28,11,30,100.0,321.0,2.7,12.3,390.0,415.6,332.16
2018,2,28,11,45,129.5,329.0,2.7,12.35,419.5,455.2,363.03
2018,2,28,12,0,159.0,337.0,2.7,12.4,449.0,485.82,386.81
2018,2,28,12,15,152.5,337.5,2.7,12.35,445.0,477.84,380.28
2018,2,28,12,30,146.0,338.0,2.7,12.3,441.0,469.41,373.66
2018,2,28,12,45,137.0,328.0,2.7,12.25,424.0,447.57,356.87
2018,2,28,13,0,128.0,318.0,2.7,12.2,407.0,425.69,340.06
2018,2,28,13,15,75.0,276.5,2.7,12.1,328.5,333.21,267.13
2018,2,28,13,30,22.0,235.0,2.7,12.0,250.0,245.9,196.94
2018,2,28,13,45,16.5,201.0,2.65,11.9,212.0,207.41,166.34
2018,2,28,14,0,11.0,167.0,2.6,11.8,174.0,169.57,135.78
2018,2,28,14,15,13.0,176.0,2.55,11.65,184.0,179.06,143.92
2018,2,28,14,30,15.0,185.0,2.5,11.5,194.0,188.28,151.75
2018,2,28,14,45,36.5,199.0,2.45,11.4,218.5,214.03,173.33
2018,2,28,15,0,58.0,213.0,2.4,11.3,243.0,235.76,191.33
2018,2,28,15,15,64.5,195.5,2.4,11.3,226.5,218.0,176.92
2018,2,28,15,30,71.0,178.0,2.4,11.3,210.0,199.61,161.84
2018,2,28,15,45,93.5,162.0,2.25,11.05,199.5,187.56,151.52
2018,2,28,16,0,116.0,146.0,2.1,10.8,189.0,172.92,138.42
2018,2,28,16,15,142.5,122.5,1.95,10.55,168.0,149.78,117.47
2018,2,28,16,30,169.0,99.0,1.8,10.3,147.0,122.85,92.75
2018,2,28,16,45,98.0,79.0,1.65,10.05,105.5,85.58,63.65
2018,2,28,17,0,27.0,59.0,1.5,9.8,64.0,56.99,42.26
2018,2,28,17,15,15.0,41.5,1.5,9.7,44.0,38.79,27.0
2018,2,28,17,30,3.0,24.0,1.5,9.6,24.0,23.18,13.49
2018,2,28,17,45,1.5,13.0,1.5,9.45,13.0,12.55,0.0
2018,2,28,18,0,0.0,2.0,1.5,9.3,2.0,1.97,0.0
2018,2,28,18,15,0.0,1.0,1.55,9.3,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,4.95,10.95,3.0,2.95,0.0
2018,3,1,7,0,0.0,6.0,5.0,11.0,6.0,5.78,0.0
2018,3,1,7,15,0.0,12.0,5.0,11.1,12.0,11.57,3.77
2018,3,1,7,30,0.0,18.0,5.0,11.2,18.0,17.36,9.07
2018,3,1,7,45,0.0,23.5,5.0,11.3,23.5,22.67,13.83
2018,3,1,8,0,0.0,29.0,5.0,11.4,29.0,27.98,18.53
2018,3,1,8,15,0.0,26.5,5.0,11.5,26.5,25.57,16.48
2018,3,1,8,30,0.0,24.0,5.0,11.6,24.0,23.16,14.37
2018,3,1,8,45,0.0,27.5,4.95,11.7,27.5,26.54,17.24
2018,3,1,9,0,0.0,31.0,4.9,11.8,31.0,29.93,20.08
2018,3,1,9,15,0.0,36.5,4.85,11.85,36.5,35.25,24.56
2018,3,1,9,30,0.0,42.0,4.8,11.9,42.0,40.58,29.01
2018,3,1,9,45,1.5,69.0,4.7,12.0,70.0,67.83,52.04
2018,3,1,10,0,3.0,96.0,4.6,12.1,98.0,95.34,75.03
2018,3,1,10,15,11.0,135.5,4.6,12.15,142.5,141.3,113.37
2018,3,1,10,30,19.0,175.0,4.6,12.2,187.0,187.96,151.78
2018,3,1,10,45,25.0,204.5,4.55,12.3,221.0,229.63,185.53
2018,3,1,11,0,31.0,234.0,4.5,12.4,255.0,265.72,214.41
2018,3,1,11,15,28.5,242.5,4.45,12.4,262.0,272.07,219.04
2018,3,1,11,30,26.0,251.0,4.4,12.4,269.0,278.25,223.62
2018,3,1,11,45,36.0,267.0,4.35,12.4,292.5,302.71,243.28
2018,3,1,12,0,46.0,283.0,4.3,12.4,316.0,326.86,262.56
2018,3,1,12,15,36.0,269.0,4.25,12.4,294.5,302.49,242.71
2018,3,1,12,30,26.0,255.0,4.2,12.4,273.0,278.44,223.22
2018,3,1,12,45,32.0,255.5,4.2,12.4,278.0,282.5,226.78
2018,3,1,13,0,38.0,256.0,4.2,12.4,283.0,286.22,230.01
2018,3,1,13,15,45.5,243.5,4.25,12.45,275.0,277.36,223.32
2018,3,1,13,30,53.0,231.0,4.3,12.5,267.0,268.12,216.34
2018,3,1,13,45,68.5,225.0,4.35,12.5,270.0,270.53,218.92
2018,3,1,14,0,84.0,219.0,4.4,12.5,273.0,271.77,220.48
2018,3,1,14,15,176.5,188.5,4.35,12.4,295.0,301.1,246.36
2018,3,1,14,30,269.0,158.0,4.3,12.3,317.0,316.44,260.16
2018,3,1,14,45,211.5,164.0,4.25,12.15,284.0,278.54,228.14
2018,3,1,15,0,154.0,170.0,4.2,12.0,251.0,243.57,198.73
2018,3,1,15,15,137.5,170.5,4.2,12.0,238.5,228.19,185.64
2018,3,1,15,30,121.0,171.0,4.2,12.0,226.0,213.89,173.43
2018,3,1,15,45,194.0,152.5,4.1,11.85,230.5,214.55,172.43
2018,3,1,16,0,267.0,134.0,4.0,11.7,235.0,207.0,163.11
2018,3,1,16,15,378.0,108.0,3.95,11.45,229.5,193.26,145.99
2018,3,1,16,30,489.0,82.0,3.9,11.2,224.0,167.98,117.61
2018,3,1,16,45,495.0,69.0,3.8,11.0,189.0,127.21,81.21
2018,3,1,17,0,501.0,56.0,3.7,10.8,154.0,85.5,48.26
2018,3,1,17,15,363.5,46.0,3.75,10.6,106.0,43.25,25.98
2018,3,1,17,30,226.0,36.0,3.8,10.4,58.0,28.01,17.66
2018,3,1,17,45,130.5,21.5,3.85,10.2,32.5,17.1,0.0
2018,3,1,18,0,35.0,7.0,3.9,10.0,7.0,6.88,0.0
2018,3,1,18,15,17.5,3.5,4.0,9.95,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.5,1.45,7.4,4.5,4.42,0.0
2018,3,2,7,0,0.0,9.0,1.5,7.8,9.0,8.68,0.0
2018,3,2,7,15,0.0,18.0,1.75,8.1,18.0,17.36,8.79
2018,3,2,7,30,0.0,27.0,2.0,8.4,27.0,26.06,16.74
2018,3,2,7,45,0.5,35.0,2.25,8.7,35.0,34.01,23.89
2018,3,2,8,0,1.0,43.0,2.5,9.0,43.0,42.01,30.96
2018,3,2,8,15,1.0,54.0,2.7,9.2,54.0,52.7,40.26
2018,3,2,8,30,1.0,65.0,2.9,9.4,65.0,63.39,49.41
2018,3,2,8,45,131.0,115.0,3.1,9.6,171.5,205.06,172.38
2018,3,2,9,0,261.0,165.0,3.3,9.8,278.0,358.12,300.43
2018,3,2,9,15,345.5,169.0,3.45,10.0,334.5,427.94,357.74
2018,3,2,9,30,430.0,173.0,3.6,10.2,391.0,511.59,425.12
2018,3,2,9,45,644.0,135.0,3.75,10.35,489.5,643.56,531.9
2018,3,2,10,0,858.0,97.0,3.9,10.5,588.0,777.79,633.8
2018,3,2,10,15,870.5,98.5,3.95,10.6,620.5,807.1,653.51
2018,3,2,10,30,883.0,100.0,4.0,10.7,653.0,833.69,671.87
2018,3,2,10,45,892.5,101.5,4.1,10.75,679.0,850.0,683.03
2018,3,2,11,0,902.0,103.0,4.2,10.8,705.0,868.09,695.81
2018,3,2,11,15,757.0,152.5,4.25,10.85,667.0,813.84,655.12
2018,3,2,11,30,612.0,202.0,4.3,10.9,629.0,745.77,602.84
2018,3,2,11,45,389.0,268.5,4.35,10.95,541.0,624.12,504.81
2018,3,2,12,0,166.0,335.0,4.4,11.0,453.0,490.15,394.97
2018,3,2,12,15,128.0,323.5,4.45,11.0,414.5,443.27,357.84
2018,3,2,12,30,90.0,312.0,4.5,11.0,376.0,390.15,315.14
2018,3,2,12,45,89.5,298.0,4.55,11.0,361.5,372.49,301.5
2018,3,2,13,0,89.0,284.0,4.6,11.0,347.0,354.76,287.65
2018,3,2,13,15,99.5,278.5,4.6,10.95,347.5,359.15,291.64
2018,3,2,13,30,110.0,273.0,4.6,10.9,348.0,357.0,290.39
2018,3,2,13,45,67.0,244.5,4.6,10.85,289.5,289.25,235.16
2018,3,2,14,0,24.0,216.0,4.6,10.8,231.0,229.1,185.59
2018,3,2,14,15,34.5,209.0,4.55,10.65,230.0,227.15,184.69
2018,3,2,14,30,45.0,202.0,4.5,10.5,229.0,224.34,182.9
2018,3,2,14,45,50.5,202.0,4.45,10.35,230.5,224.69,183.52
2018,3,2,15,0,56.0,202.0,4.4,10.2,232.0,224.3,183.47
2018,3,2,15,15,164.0,192.0,4.4,10.2,270.0,261.16,214.14
2018,3,2,15,30,272.0,182.0,4.4,10.2,308.0,286.36,233.4
2018,3,2,15,45,241.5,163.5,4.15,9.9,266.5,242.16,195.78
2018,3,2,16,0,211.0,145.0,3.9,9.6,225.0,200.91,160.61
2018,3,2,16,15,219.5,122.0,3.8,9.4,195.5,168.36,131.48
2018,3,2,16,30,228.0,99.0,3.7,9.2,166.0,134.95,101.29
2018,3,2,16,45,204.5,81.5,3.6,9.05,133.0,101.24,72.65
2018,3,2,17,0,181.0,64.0,3.5,8.9,100.0,70.28,47.84
2018,3,2,17,15,135.5,49.0,3.45,8.8,71.5,43.76,29.56
2018,3,2,17,30,90.0,34.0,3.4,8.7,43.0,28.13,18.15
2018,3,2,17,45,49.0,20.0,3.35,8.55,24.5,16.83,0.0
2018,3,2,18,0,8.0,6.0,3.3,8.4,6.0,5.9,0.0
2018,3,2,18,15,4.0,3.0,3.3,8.35,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.35,6.55,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.3,6.9,2.0,0.0,0.0
2018,3,3,6,45,76.5,16.0,1.3,7.2,21.0,33.35,0.0
2018,3,3,7,0,148.0,30.0,1.3,7.5,40.0,87.3,42.12
2018,3,3,7,15,206.0,41.5,1.45,7.8,68.5,130.46,98.6
2018,3,3,7,30,264.0,53.0,1.6,8.1,97.0,175.34,140.25
2018,3,3,7,45,350.5,64.5,1.75,8.4,144.0,238.54,196.25
2018,3,3,8,0,437.0,76.0,1.9,8.7,191.0,309.69,258.17
2018,3,3,8,15,271.5,84.5,2.0,8.8,161.0,250.99,210.86
2018,3,3,8,30,106.0,93.0,2.1,8.9,131.0,161.84,135.11
2018,3,3,8,45,146.0,130.0,2.2,9.0,189.5,231.83,194.7
2018,3,3,9,0,186.0,167.0,2.3,9.1,248.0,304.46,254.8
2018,3,3,9,15,334.0,170.0,2.35,9.2,334.0,422.34,352.44
2018,3,3,9,30,482.0,173.0,2.4,9.3,420.0,550.47,454.75
2018,3,3,9,45,634.5,146.0,2.5,9.4,496.5,650.96,533.93
2018,3,3,10,0,787.0,119.0,2.6,9.5,573.0,753.73,611.28
2018,3,3,10,15,719.0,146.0,2.65,9.55,578.5,746.21,603.73
2018,3,3,10,30,651.0,173.0,2.7,9.6,584.0,732.48,592.08
2018,3,3,10,45,505.5,229.5,2.75,9.65,556.0,678.6,547.52
2018,3,3,11,0,360.0,286.0,2.8,9.7,528.0,613.94,494.54
2018,3,3,11,15,418.0,276.0,2.85,9.7,564.0,660.52,531.23
2018,3,3,11,30,476.0,266.0,2.9,9.7,600.0,698.37,560.48
2018,3,3,11,45,501.5,259.0,2.95,9.65,615.0,710.18,569.68
2018,3,3,12,0,527.0,252.0,3.0,9.6,630.0,719.82,577.49
2018,3,3,12,15,421.0,283.0,3.05,9.6,585.5,657.7,528.1
2018,3,3,12,30,315.0,314.0,3.1,9.6,541.0,589.76,474.25
2018,3,3,12,45,168.0,239.0,3.15,9.55,360.0,380.22,309.89
2018,3,3,13,0,21.0,164.0,3.2,9.5,179.0,179.27,144.52
2018,3,3,13,15,17.5,167.5,3.2,9.4,180.0,179.28,144.9
2018,3,3,13,30,14.0,171.0,3.2,9.3,181.0,176.72,142.81
2018,3,3,13,45,54.0,189.5,3.25,9.25,225.0,225.03,183.83
2018,3,3,14,0,94.0,208.0,3.3,9.2,269.0,271.17,222.42
2018,3,3,14,15,111.0,232.5,3.25,9.05,301.0,301.72,247.38
2018,3,3,14,30,128.0,257.0,3.2,8.9,333.0,330.14,270.43
2018,3,3,14,45,214.0,231.5,3.2,8.75,350.0,345.32,283.91
2018,3,3,15,0,300.0,206.0,3.2,8.6,367.0,354.25,291.4
2018,3,3,15,15,258.5,176.5,3.2,8.6,307.5,290.78,238.82
2018,3,3,15,30,217.0,147.0,3.2,8.6,248.0,231.16,188.99
2018,3,3,15,45,356.0,130.0,3.0,8.25,276.0,252.26,203.45
2018,3,3,16,0,495.0,113.0,2.8,7.9,304.0,257.73,202.04
2018,3,3,16,15,548.5,91.0,2.6,7.7,276.0,222.36,166.66
2018,3,3,16,30,602.0,69.0,2.4,7.5,248.0,179.69,124.49
2018,3,3,16,45,548.0,61.5,2.2,7.3,201.0,129.5,81.84
2018,3,3,17,0,494.0,54.0,2.0,7.1,154.0,85.11,48.46
2018,3,3,17,15,418.5,45.0,1.9,6.9,113.0,44.9,26.03
2018,3,3,17,30,343.0,36.0,1.8,6.7,72.0,28.74,19.07
2018,3,3,17,45,202.5,22.5,1.65,6.55,41.0,18.56,0.0
2018,3,3,18,0,62.0,9.0,1.5,6.4,10.0,8.85,0.0
2018,3,3,18,15,31.0,4.5,1.5,6.25,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
