Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.65,6.05,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.6,6.3,2.0,0.0,0.0
2018,3,4,6,45,165.5,16.0,0.55,6.55,27.0,54.42,0.0
2018,3,4,7,0,311.0,29.0,0.5,6.8,52.0,132.7,73.91
2018,3,4,7,15,438.5,36.5,0.5,7.3,97.0,204.69,154.77
2018,3,4,7,30,566.0,44.0,0.5,7.8,142.0,285.47,225.9
2018,3,4,7,45,642.0,49.0,0.5,8.25,194.5,350.07,282.86
2018,3,4,8,0,718.0,54.0,0.5,8.7,247.0,423.69,344.89
2018,3,4,8,15,762.0,57.0,0.55,8.9,298.5,483.28,394.35
2018,3,4,8,30,806.0,60.0,0.6,9.1,350.0,544.77,443.51
2018,3,4,8,45,711.0,84.5,0.65,9.3,366.0,549.04,446.47
2018,3,4,9,0,616.0,109.0,0.7,9.5,382.0,541.23,439.87
2018,3,4,9,15,426.5,163.5,0.75,9.8,361.5,488.8,396.57
2018,3,4,9,30,237.0,218.0,0.8,10.1,341.0,417.45,337.61
2018,3,4,9,45,328.5,217.5,0.85,10.4,401.0,490.69,395.72
2018,3,4,10,0,420.0,217.0,0.9,10.7,461.0,576.75,460.41
2018,3,4,10,15,460.5,220.5,0.95,10.9,502.0,620.88,492.12
2018,3,4,10,30,501.0,224.0,1.0,11.1,543.0,664.8,523.69
2018,3,4,10,45,665.5,177.0,1.05,11.35,617.5,759.48,594.15
2018,3,4,11,0,830.0,130.0,1.1,11.6,692.0,848.86,654.7
2018,3,4,11,15,879.0,115.0,1.15,11.75,724.0,878.41,673.4
2018,3,4,11,30,928.0,100.0,1.2,11.9,756.0,900.2,687.64
2018,3,4,11,45,953.5,92.0,1.2,12.1,773.5,911.29,693.91
2018,3,4,12,0,979.0,84.0,1.2,12.3,791.0,918.62,697.91
2018,3,4,12,15,966.0,89.5,1.25,12.35,788.5,904.55,688.87
2018,3,4,12,30,953.0,95.0,1.3,12.4,786.0,887.02,677.81
2018,3,4,12,45,948.5,96.0,1.35,12.5,778.0,868.28,665.88
2018,3,4,13,0,944.0,97.0,1.4,12.6,770.0,846.23,651.68
2018,3,4,13,15,950.5,92.5,1.4,12.6,758.5,823.61,636.71
2018,3,4,13,30,957.0,88.0,1.4,12.6,747.0,797.41,619.25
2018,3,4,13,45,950.5,87.0,1.45,12.6,724.0,762.19,595.93
2018,3,4,14,0,944.0,86.0,1.5,12.6,701.0,724.32,570.54
2018,3,4,14,15,934.0,84.5,1.55,12.5,670.0,681.27,539.42
2018,3,4,14,30,924.0,83.0,1.6,12.4,639.0,636.26,505.7
2018,3,4,14,45,910.0,81.5,1.6,12.35,601.5,587.31,467.55
2018,3,4,15,0,896.0,80.0,1.6,12.3,564.0,537.21,427.38
2018,3,4,15,15,877.0,77.0,1.6,12.3,520.5,482.46,382.32
2018,3,4,15,30,858.0,74.0,1.6,12.3,477.0,426.78,335.13
2018,3,4,15,45,831.0,71.0,1.7,11.9,429.0,369.0,285.59
2018,3,4,16,0,804.0,68.0,1.8,11.5,381.0,312.59,235.62
2018,3,4,16,15,764.0,64.5,1.65,10.9,330.0,254.11,183.29
2018,3,4,16,30,724.0,61.0,1.5,10.3,279.0,199.08,134.18
2018,3,4,16,45,663.0,56.0,1.4,9.7,227.0,143.48,87.66
2018,3,4,17,0,602.0,51.0,1.3,9.1,175.0,92.22,49.61
2018,3,4,17,15,502.5,43.0,1.35,8.75,127.0,45.88,24.69
2018,3,4,17,30,403.0,35.0,1.4,8.4,79.0,27.48,18.02
2018,3,4,17,45,244.5,23.0,1.4,8.05,45.5,18.85,0.04
2018,3,4,18,0,86.0,11.0,1.4,7.7,12.0,10.81,0.0
2018,3,4,18,15,43.0,5.5,1.45,7.6,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,6,15,11.5,2.0,1.85,2.95,1.5,0.0,0.0
2018,3,5,6,30,23.0,4.0,2.0,3.6,3.0,0.0,0.0
2018,3,5,6,45,178.0,17.0,2.1,4.25,29.5,58.97,0.0
2018,3,5,7,0,333.0,30.0,2.2,4.9,56.0,142.58,87.57
2018,3,5,7,15,453.0,38.5,2.25,5.4,102.5,213.47,164.99
2018,3,5,7,30,573.0,47.0,2.3,5.9,149.0,293.8,237.79
2018,3,5,7,45,642.0,53.0,2.35,6.4,201.5,359.76,297.89
2018,3,5,8,0,711.0,59.0,2.4,6.9,254.0,428.62,358.55
2018,3,5,8,15,755.0,63.0,2.45,7.5,306.0,489.35,410.38
2018,3,5,8,30,799.0,67.0,2.5,8.1,358.0,551.95,461.75
2018,3,5,8,45,829.5,70.0,2.5,8.7,408.0,606.48,504.73
2018,3,5,9,0,860.0,73.0,2.5,9.3,458.0,660.95,546.2
2018,3,5,9,15,882.5,75.0,2.5,9.9,504.0,704.0,576.33
2018,3,5,9,30,905.0,77.0,2.5,10.5,550.0,749.82,607.52
2018,3,5,9,45,922.0,78.0,2.45,11.05,590.0,788.71,632.73
2018,3,5,10,0,939.0,79.0,2.4,11.6,630.0,825.36,655.92
2018,3,5,10,15,949.5,80.5,2.35,12.05,663.5,854.85,673.9
2018,3,5,10,30,960.0,82.0,2.3,12.5,697.0,881.32,689.59
2018,3,5,10,45,966.5,82.5,2.25,12.95,722.0,900.12,699.82
2018,3,5,11,0,973.0,83.0,2.2,13.4,747.0,915.44,707.71
2018,3,5,11,15,977.0,83.5,2.15,13.65,764.5,925.06,712.26
2018,3,5,11,30,981.0,84.0,2.1,13.9,782.0,930.97,714.42
2018,3,5,11,45,983.0,84.5,2.05,14.15,791.5,931.43,713.02
2018,3,5,12,0,985.0,85.0,2.0,14.4,801.0,928.1,709.25
2018,3,5,12,15,986.5,84.5,1.95,14.6,802.5,919.49,702.2
2018,3,5,12,30,988.0,84.0,1.9,14.8,804.0,907.13,692.8
2018,3,5,12,45,988.0,83.0,1.85,14.95,797.5,889.33,679.99
2018,3,5,13,0,988.0,82.0,1.8,15.1,791.0,867.93,664.88
2018,3,5,13,15,984.0,81.0,1.8,15.2,775.0,839.98,646.02
2018,3,5,13,30,980.0,80.0,1.8,15.3,759.0,808.83,624.96
2018,3,5,13,45,973.0,79.5,1.8,15.4,735.5,773.05,600.57
2018,3,5,14,0,966.0,79.0,1.8,15.5,712.0,734.58,574.15
2018,3,5,14,15,955.5,77.5,1.8,15.45,680.5,690.37,542.33
2018,3,5,14,30,945.0,76.0,1.8,15.4,649.0,644.17,507.51
2018,3,5,14,45,931.0,74.0,1.8,15.35,610.5,593.79,468.6
2018,3,5,15,0,917.0,72.0,1.8,15.3,572.0,542.22,427.64
2018,3,5,15,15,898.5,70.5,1.8,15.3,528.5,488.17,383.39
2018,3,5,15,30,880.0,69.0,1.8,15.3,485.0,433.91,337.56
2018,3,5,15,45,846.5,66.0,1.65,14.9,433.5,371.66,284.41
2018,3,5,16,0,813.0,63.0,1.5,14.5,382.0,312.34,232.41
2018,3,5,16,15,782.0,60.0,1.4,13.75,334.0,256.04,182.34
2018,3,5,16,30,751.0,57.0,1.3,13.0,286.0,202.17,134.35
2018,3,5,16,45,676.5,52.5,1.25,12.3,230.0,143.41,86.14
2018,3,5,17,0,602.0,48.0,1.2,11.6,174.0,90.7,47.61
2018,3,5,17,15,488.5,41.0,1.2,11.05,125.0,44.66,23.1
2018,3,5,17,30,375.0,34.0,1.2,10.5,76.0,26.24,16.92
2018,3,5,17,45,235.5,22.5,1.25,9.95,44.0,18.1,1.95
2018,3,5,18,0,96.0,11.0,1.3,9.4,12.0,10.81,0.0
2018,3,5,18,15,48.0,5.5,1.35,9.2,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,6,6,15,8.5,1.5,1.5,6.5,1.5,0.0,0.0
2018,3,6,6,30,17.0,3.0,1.5,7.1,3.0,0.0,0.0
2018,3,6,6,45,93.0,17.0,1.5,7.7,24.0,39.12,0.0
2018,3,6,7,0,169.0,31.0,1.5,8.3,45.0,98.98,63.44
2018,3,6,7,15,181.0,48.0,1.6,8.85,72.5,125.5,96.31
2018,3,6,7,30,193.0,65.0,1.7,9.4,100.0,157.82,126.76
2018,3,6,7,45,204.0,85.0,1.75,9.95,132.5,194.38,159.67
2018,3,6,8,0,215.0,105.0,1.8,10.5,165.0,231.47,191.95
2018,3,6,8,15,306.5,114.5,1.8,11.15,218.0,300.06,249.72
2018,3,6,8,30,398.0,124.0,1.8,11.8,271.0,384.45,318.57
2018,3,6,8,45,505.5,121.0,1.8,12.45,333.5,463.69,381.85
2018,3,6,9,0,613.0,118.0,1.8,13.1,396.0,553.96,451.6
2018,3,6,9,15,648.0,124.0,1.8,13.65,443.0,606.15,489.69
2018,3,6,9,30,683.0,130.0,1.8,14.2,490.0,658.47,527.12
2018,3,6,9,45,805.5,104.0,1.8,14.75,559.0,738.08,583.34
2018,3,6,10,0,928.0,78.0,1.8,15.3,628.0,819.13,637.71
2018,3,6,10,15,938.0,80.5,1.8,15.7,661.5,849.15,655.55
2018,3,6,10,30,948.0,83.0,1.8,16.1,695.0,876.13,671.71
2018,3,6,10,45,955.0,84.0,1.75,16.5,720.5,895.71,682.19
2018,3,6,11,0,962.0,85.0,1.7,16.9,746.0,911.86,690.39
2018,3,6,11,15,966.0,85.5,1.65,17.15,763.5,921.36,694.58
2018,3,6,11,30,970.0,86.0,1.6,17.4,781.0,927.19,696.49
2018,3,6,11,45,972.0,86.0,1.55,17.7,790.0,927.04,694.44
2018,3,6,12,0,974.0,86.0,1.5,18.0,799.0,923.16,690.13
2018,3,6,12,15,974.0,86.0,1.45,18.1,800.0,913.87,682.94
2018,3,6,12,30,974.0,86.0,1.4,18.2,801.0,900.9,673.52
2018,3,6,12,45,927.5,103.0,1.35,18.35,778.5,864.66,648.6
2018,3,6,13,0,881.0,120.0,1.3,18.5,756.0,829.6,624.73
2018,3,6,13,15,814.0,140.0,1.25,18.5,718.5,776.87,589.04
2018,3,6,13,30,747.0,160.0,1.2,18.5,681.0,725.71,553.59
2018,3,6,13,45,743.5,154.0,1.15,18.5,658.5,692.47,530.2
2018,3,6,14,0,740.0,148.0,1.1,18.5,636.0,657.13,504.75
2018,3,6,14,15,764.0,130.5,1.05,18.4,615.0,625.74,482.36
2018,3,6,14,30,788.0,113.0,1.0,18.3,594.0,590.62,456.58
2018,3,6,14,45,760.5,112.5,0.95,18.25,554.0,540.07,418.16
2018,3,6,15,0,733.0,112.0,0.9,18.2,514.0,489.36,378.88
2018,3,6,15,15,657.5,121.0,0.9,18.2,461.0,426.76,329.95
2018,3,6,15,30,582.0,130.0,0.9,18.2,408.0,369.81,284.56
2018,3,6,15,45,611.5,109.0,0.8,17.75,375.0,328.55,249.56
2018,3,6,16,0,641.0,88.0,0.7,17.3,342.0,283.4,209.82
2018,3,6,16,15,593.5,83.0,0.75,16.5,294.0,229.82,164.76
2018,3,6,16,30,546.0,78.0,0.8,15.7,246.0,180.78,123.4
2018,3,6,16,45,461.0,72.0,0.85,14.95,196.0,130.25,83.67
2018,3,6,17,0,376.0,66.0,0.9,14.2,146.0,88.48,54.03
2018,3,6,17,15,313.0,52.5,1.0,13.75,107.0,50.66,30.76
2018,3,6,17,30,250.0,39.0,1.1,13.3,68.0,29.98,19.99
2018,3,6,17,45,154.0,24.0,1.15,12.8,39.0,18.82,3.91
2018,3,6,18,0,58.0,9.0,1.2,12.3,10.0,8.85,0.0
2018,3,6,18,15,29.0,4.5,1.2,12.15,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,6,15,3.5,0.5,1.3,9.9,0.5,0.0,0.0
2018,3,7,6,30,7.0,1.0,1.3,9.9,1.0,0.0,0.0
2018,3,7,6,45,3.5,4.0,1.25,9.9,4.0,4.79,0.0
2018,3,7,7,0,0.0,7.0,1.2,9.9,7.0,6.74,0.0
2018,3,7,7,15,0.0,9.5,1.25,10.45,9.5,9.15,2.08
2018,3,7,7,30,0.0,12.0,1.3,11.0,12.0,11.57,4.3
2018,3,7,7,45,0.0,23.5,1.35,11.5,23.5,22.67,13.96
2018,3,7,8,0,0.0,35.0,1.4,12.0,35.0,33.79,23.57
2018,3,7,8,15,0.0,64.0,1.5,12.55,64.0,61.86,47.53
2018,3,7,8,30,0.0,93.0,1.6,13.1,93.0,91.29,72.2
2018,3,7,8,45,33.0,135.0,1.7,13.6,150.0,160.99,130.62
2018,3,7,9,0,66.0,177.0,1.8,14.1,207.0,230.19,187.12
2018,3,7,9,15,44.0,184.5,1.95,14.7,205.5,223.66,180.28
2018,3,7,9,30,22.0,192.0,2.1,15.3,204.0,208.67,166.82
2018,3,7,9,45,107.0,225.0,2.2,15.9,288.5,324.83,260.8
2018,3,7,10,0,192.0,258.0,2.3,16.5,373.0,429.87,342.71
2018,3,7,10,15,361.5,239.0,2.4,16.8,469.0,557.05,442.01
2018,3,7,10,30,531.0,220.0,2.5,17.1,565.0,690.47,542.25
2018,3,7,10,45,588.5,208.5,2.6,17.4,604.5,732.41,572.17
2018,3,7,11,0,646.0,197.0,2.7,17.7,644.0,777.08,604.31
2018,3,7,11,15,802.5,140.5,2.75,17.85,709.5,849.84,655.31
2018,3,7,11,30,959.0,84.0,2.8,18.0,775.0,918.88,702.04
2018,3,7,11,45,962.5,84.0,2.85,18.15,785.0,920.0,701.74
2018,3,7,12,0,966.0,84.0,2.9,18.3,795.0,917.4,699.67
2018,3,7,12,15,967.5,83.5,2.9,18.3,796.5,908.85,693.68
2018,3,7,12,30,969.0,83.0,2.9,18.3,798.0,896.63,685.35
2018,3,7,12,45,969.0,82.0,2.9,18.35,791.5,879.01,673.29
2018,3,7,13,0,969.0,81.0,2.9,18.4,785.0,857.87,658.91
2018,3,7,13,15,965.5,80.0,2.9,18.35,769.5,830.59,640.54
2018,3,7,13,30,962.0,79.0,2.9,18.3,754.0,800.17,619.95
2018,3,7,13,45,956.0,77.5,2.85,18.25,730.5,764.43,595.23
2018,3,7,14,0,950.0,76.0,2.8,18.2,707.0,726.01,568.47
2018,3,7,14,15,940.0,75.0,2.8,18.05,676.0,683.06,537.73
2018,3,7,14,30,930.0,74.0,2.8,17.9,645.0,638.12,503.64
2018,3,7,14,45,916.5,72.5,2.8,17.7,607.5,588.98,465.56
2018,3,7,15,0,903.0,71.0,2.8,17.5,570.0,538.65,425.45
2018,3,7,15,15,867.5,72.5,2.8,17.5,522.0,480.08,377.51
2018,3,7,15,30,832.0,74.0,2.8,17.5,474.0,422.05,328.79
2018,3,7,15,45,745.0,82.5,2.55,16.75,414.0,354.5,272.56
2018,3,7,16,0,658.0,91.0,2.3,16.0,354.0,293.01,220.74
2018,3,7,16,15,483.5,99.0,2.15,15.3,278.5,217.15,160.15
2018,3,7,16,30,309.0,107.0,2.0,14.6,203.0,161.08,117.72
2018,3,7,16,45,246.0,90.0,1.8,13.85,158.0,117.06,82.73
2018,3,7,17,0,183.0,73.0,1.6,13.1,113.0,80.23,55.1
2018,3,7,17,15,138.5,56.0,1.65,12.65,81.5,51.34,34.81
2018,3,7,17,30,94.0,39.0,1.7,12.2,50.0,32.07,21.99
2018,3,7,17,45,63.5,23.5,1.75,11.75,29.5,19.71,5.84
2018,3,7,18,0,33.0,8.0,1.8,11.3,9.0,7.86,0.0
2018,3,7,18,15,16.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,1.0,11.2,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,1.0,11.6,3.0,2.95,0.0
2018,3,8,6,45,9.0,15.5,1.0,12.05,16.0,18.21,0.0
2018,3,8,7,0,10.0,28.0,1.0,12.5,29.0,32.95,19.71
2018,3,8,7,15,20.5,46.0,1.0,12.85,49.5,56.69,41.45
2018,3,8,7,30,31.0,64.0,1.0,13.2,70.0,80.96,62.71
2018,3,8,7,45,31.5,81.0,1.0,13.6,88.5,100.26,79.55
2018,3,8,8,0,32.0,98.0,1.0,14.0,107.0,119.51,95.9
2018,3,8,8,15,47.0,122.5,1.0,14.3,139.0,155.52,125.89
2018,3,8,8,30,62.0,147.0,1.0,14.6,171.0,192.58,156.13
2018,3,8,8,45,122.0,173.5,1.05,14.95,227.5,268.75,217.97
2018,3,8,9,0,182.0,200.0,1.1,15.3,284.0,342.24,276.0
2018,3,8,9,15,281.5,202.5,1.1,15.55,347.0,427.91,342.88
2018,3,8,9,30,381.0,205.0,1.1,15.8,410.0,511.55,406.34
2018,3,8,9,45,361.0,226.5,1.1,16.05,431.5,529.91,417.47
2018,3,8,10,0,341.0,248.0,1.1,16.3,453.0,545.77,427.15
2018,3,8,10,15,299.5,253.5,1.15,16.55,440.5,524.03,409.52
2018,3,8,10,30,258.0,259.0,1.2,16.8,428.0,499.57,390.11
2018,3,8,10,45,246.5,290.5,1.2,17.05,457.0,526.7,408.43
2018,3,8,11,0,235.0,322.0,1.2,17.3,486.0,543.43,418.76
2018,3,8,11,15,209.5,323.5,1.3,17.55,472.5,522.93,402.9
2018,3,8,11,30,184.0,325.0,1.4,17.8,459.0,501.42,386.52
2018,3,8,11,45,159.0,333.0,1.45,18.1,449.5,486.58,374.54
2018,3,8,12,0,134.0,341.0,1.5,18.4,440.0,471.19,362.11
2018,3,8,12,15,174.5,340.5,1.6,18.45,470.0,501.93,386.17
2018,3,8,12,30,215.0,340.0,1.7,18.5,500.0,531.11,408.62
2018,3,8,12,45,287.5,321.5,1.75,18.55,533.0,571.93,440.12
2018,3,8,13,0,360.0,303.0,1.8,18.6,566.0,602.48,463.9
2018,3,8,13,15,376.5,284.0,1.8,18.55,554.5,584.97,451.8
2018,3,8,13,30,393.0,265.0,1.8,18.5,543.0,570.3,441.89
2018,3,8,13,45,324.5,266.5,1.85,18.4,491.0,504.09,392.55
2018,3,8,14,0,256.0,268.0,1.9,18.3,439.0,445.89,348.57
2018,3,8,14,15,351.0,225.5,1.85,18.15,449.0,453.27,356.52
2018,3,8,14,30,446.0,183.0,1.8,18.0,459.0,455.77,359.65
2018,3,8,14,45,637.0,139.5,1.8,17.8,508.0,500.9,394.74
2018,3,8,15,0,828.0,96.0,1.8,17.6,557.0,526.79,413.07
2018,3,8,15,15,549.0,138.5,1.8,17.6,434.5,395.86,310.57
2018,3,8,15,30,270.0,181.0,1.8,17.6,312.0,288.06,226.15
2018,3,8,15,45,312.5,159.0,1.7,17.0,296.0,267.21,208.55
2018,3,8,16,0,355.0,137.0,1.6,16.4,280.0,241.34,185.36
2018,3,8,16,15,380.0,117.5,1.45,15.8,253.0,208.2,155.53
2018,3,8,16,30,405.0,98.0,1.3,15.2,226.0,172.08,122.63
2018,3,8,16,45,338.5,86.0,1.2,14.55,180.0,126.14,85.92
2018,3,8,17,0,272.0,74.0,1.1,13.9,134.0,87.57,57.38
2018,3,8,17,15,171.5,58.5,1.1,13.25,93.0,54.79,36.78
2018,3,8,17,30,71.0,43.0,1.1,12.6,52.0,37.06,26.36
2018,3,8,17,45,51.5,26.5,1.1,12.0,31.5,23.24,9.21
2018,3,8,18,0,32.0,10.0,1.1,11.4,11.0,9.83,0.0
2018,3,8,18,15,16.0,5.0,1.1,11.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.0,1.1,9.1,3.0,0.0,0.0
2018,3,9,6,30,44.0,6.0,1.2,9.5,6.0,14.74,0.0
2018,3,9,6,45,175.5,19.5,1.3,9.85,34.5,72.8,0.0
2018,3,9,7,0,307.0,33.0,1.4,10.2,63.0,145.36,102.09
2018,3,9,7,15,429.0,42.5,1.5,10.6,112.0,216.23,167.34
2018,3,9,7,30,551.0,52.0,1.6,11.0,161.0,299.27,239.83
2018,3,9,7,45,589.0,60.0,1.7,11.35,206.5,353.37,288.44
2018,3,9,8,0,627.0,68.0,1.8,11.7,252.0,409.95,337.36
2018,3,9,8,15,479.5,104.5,1.85,12.15,260.5,395.07,326.14
2018,3,9,8,30,332.0,141.0,1.9,12.6,269.0,360.85,297.75
2018,3,9,8,45,326.0,163.0,1.9,13.05,302.0,394.44,324.04
2018,3,9,9,0,320.0,185.0,1.9,13.5,335.0,426.48,347.95
2018,3,9,9,15,313.5,205.0,1.85,13.85,363.5,454.33,368.02
2018,3,9,9,30,307.0,225.0,1.8,14.2,392.0,480.62,386.43
2018,3,9,9,45,345.0,234.5,1.7,14.55,434.0,527.76,421.13
2018,3,9,10,0,383.0,244.0,1.6,14.9,476.0,575.71,455.45
2018,3,9,10,15,319.0,268.0,1.6,15.15,468.0,556.97,438.32
2018,3,9,10,30,255.0,292.0,1.6,15.4,460.0,534.32,418.78
2018,3,9,10,45,341.0,286.0,1.6,15.65,520.0,602.42,470.24
2018,3,9,11,0,427.0,280.0,1.6,15.9,580.0,679.63,526.1
2018,3,9,11,15,370.0,306.0,1.65,16.0,570.5,651.53,503.37
2018,3,9,11,30,313.0,332.0,1.7,16.1,561.0,629.37,485.59
2018,3,9,11,45,331.0,330.5,1.75,16.15,575.0,640.85,494.43
2018,3,9,12,0,349.0,329.0,1.8,16.2,589.0,650.9,501.98
2018,3,9,12,15,408.5,310.0,1.8,16.25,615.0,676.06,521.35
2018,3,9,12,30,468.0,291.0,1.8,16.3,641.0,705.11,543.0
2018,3,9,12,45,479.5,283.5,1.75,16.3,639.0,696.64,536.64
2018,3,9,13,0,491.0,276.0,1.7,16.3,637.0,685.98,529.06
2018,3,9,13,15,516.0,260.0,1.75,16.25,632.5,674.93,522.45
2018,3,9,13,30,541.0,244.0,1.8,16.2,628.0,660.93,513.57
2018,3,9,13,45,497.5,250.5,1.8,16.15,595.0,617.2,481.14
2018,3,9,14,0,454.0,257.0,1.8,16.1,562.0,574.48,449.29
2018,3,9,14,15,507.0,227.0,1.8,16.0,553.5,559.83,439.85
2018,3,9,14,30,560.0,197.0,1.8,15.9,545.0,539.93,425.71
2018,3,9,14,45,520.0,195.0,1.75,15.8,503.5,489.31,386.48
2018,3,9,15,0,480.0,193.0,1.7,15.7,462.0,440.84,348.45
2018,3,9,15,15,482.5,176.5,1.7,15.7,429.5,401.09,316.7
2018,3,9,15,30,485.0,160.0,1.7,15.7,397.0,360.25,283.09
2018,3,9,15,45,429.0,152.0,1.65,15.15,346.5,304.69,237.97
2018,3,9,16,0,373.0,144.0,1.6,14.6,296.0,254.3,196.57
2018,3,9,16,15,346.0,127.0,1.5,14.15,254.0,208.76,158.07
2018,3,9,16,30,319.0,110.0,1.4,13.7,212.0,165.96,121.73
2018,3,9,16,45,294.5,94.0,1.3,13.2,175.0,127.34,89.37
2018,3,9,17,0,270.0,78.0,1.2,12.7,138.0,91.43,60.94
2018,3,9,17,15,222.5,61.0,1.15,12.4,102.0,56.67,37.18
2018,3,9,17,30,175.0,44.0,1.1,12.1,66.0,33.76,23.66
2018,3,9,17,45,114.0,28.5,1.1,11.8,40.0,23.69,10.58
2018,3,9,18,0,53.0,13.0,1.1,11.5,14.0,12.78,0.0
2018,3,9,18,15,26.5,6.5,1.05,11.35,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,0.9,10.25,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,0.9,10.4,2.0,3.6,0.0
2018,3,10,6,45,4.0,3.5,0.85,10.6,3.5,4.58,0.0
2018,3,10,7,0,0.0,5.0,0.8,10.8,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,11.0,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,11.2,8.0,7.71,1.01
2018,3,10,7,45,0.0,10.0,0.65,11.4,10.0,9.64,2.73
2018,3,10,8,0,0.0,12.0,0.6,11.6,12.0,11.57,4.42
2018,3,10,8,15,0.0,14.5,0.6,11.75,14.5,13.99,6.5
2018,3,10,8,30,0.0,17.0,0.6,11.9,17.0,16.4,8.56
2018,3,10,8,45,0.0,30.5,0.65,12.0,30.5,29.45,19.74
2018,3,10,9,0,0.0,44.0,0.7,12.1,44.0,42.51,30.79
2018,3,10,9,15,0.0,43.0,0.7,12.3,43.0,41.55,29.83
2018,3,10,9,30,0.0,42.0,0.7,12.5,42.0,40.59,28.9
2018,3,10,9,45,0.0,45.5,0.7,12.65,45.5,43.98,31.66
2018,3,10,10,0,0.0,49.0,0.7,12.8,49.0,47.37,34.4
2018,3,10,10,15,0.0,67.0,0.65,13.1,67.0,64.81,48.83
2018,3,10,10,30,0.0,85.0,0.6,13.4,85.0,82.27,63.06
2018,3,10,10,45,0.0,97.0,0.55,13.7,97.0,93.96,72.42
2018,3,10,11,0,0.0,109.0,0.5,14.0,109.0,105.8,81.82
2018,3,10,11,15,3.5,147.5,0.5,14.1,150.0,147.02,115.0
2018,3,10,11,30,7.0,186.0,0.5,14.2,191.0,188.5,147.7
2018,3,10,11,45,8.5,203.5,0.5,14.3,210.0,207.19,162.02
2018,3,10,12,0,10.0,221.0,0.5,14.4,229.0,225.81,176.32
2018,3,10,12,15,8.5,211.0,0.6,14.4,217.5,214.15,167.24
2018,3,10,12,30,7.0,201.0,0.7,14.4,206.0,202.57,158.36
2018,3,10,12,45,5.0,187.5,0.75,14.4,191.0,187.2,146.36
2018,3,10,13,0,3.0,174.0,0.8,14.4,176.0,171.98,134.44
2018,3,10,13,15,2.5,170.5,0.85,14.35,172.0,167.94,131.43
2018,3,10,13,30,2.0,167.0,0.9,14.3,168.0,163.93,128.41
2018,3,10,13,45,2.5,170.0,0.9,14.2,171.5,167.03,131.12
2018,3,10,14,0,3.0,173.0,0.9,14.1,175.0,170.08,133.78
2018,3,10,14,15,2.0,157.5,0.9,14.05,159.0,154.03,121.12
2018,3,10,14,30,1.0,142.0,0.9,14.0,143.0,138.15,108.57
2018,3,10,14,45,0.5,138.0,0.85,13.9,138.5,133.82,105.36
2018,3,10,15,0,0.0,134.0,0.8,13.8,134.0,129.53,102.15
2018,3,10,15,15,0.0,124.5,0.8,13.8,124.5,120.23,94.83
2018,3,10,15,30,0.0,115.0,0.8,13.8,115.0,110.96,87.5
2018,3,10,15,45,0.5,109.0,0.6,13.55,109.0,105.23,83.06
2018,3,10,16,0,1.0,103.0,0.4,13.3,103.0,99.42,78.49
2018,3,10,16,15,1.0,85.0,0.45,13.1,85.0,82.12,64.29
2018,3,10,16,30,1.0,67.0,0.5,12.9,67.0,64.91,49.95
2018,3,10,16,45,0.5,46.5,0.5,12.7,46.5,44.99,33.06
2018,3,10,17,0,0.0,26.0,0.5,12.5,26.0,25.09,15.96
2018,3,10,17,15,0.0,20.0,0.6,12.3,20.0,19.29,10.83
2018,3,10,17,30,0.0,14.0,0.7,12.1,14.0,13.5,6.15
2018,3,10,17,45,0.0,9.0,0.75,11.9,9.0,8.67,0.61
2018,3,10,18,0,0.0,4.0,0.8,11.7,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.8,11.55,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,1.3,8.8,11.0,26.86,0.0
2018,3,11,6,45,234.0,22.5,1.35,9.2,44.0,94.14,17.24
2018,3,11,7,0,386.0,35.0,1.4,9.6,77.0,174.67,126.9
2018,3,11,7,15,484.0,43.0,1.4,10.05,124.5,240.31,187.61
2018,3,11,7,30,582.0,51.0,1.4,10.5,172.0,315.41,253.81
2018,3,11,7,45,641.0,56.5,1.35,10.95,223.5,378.22,308.64
2018,3,11,8,0,700.0,62.0,1.3,11.4,275.0,443.26,363.15
2018,3,11,8,15,739.5,66.0,1.25,12.0,326.5,501.89,410.17
2018,3,11,8,30,779.0,70.0,1.2,12.6,378.0,562.06,456.32
2018,3,11,8,45,806.5,73.5,1.1,13.2,427.0,615.02,494.69
2018,3,11,9,0,834.0,77.0,1.0,13.8,476.0,667.75,530.74
2018,3,11,9,15,855.0,79.0,0.9,14.45,520.5,713.47,559.04
2018,3,11,9,30,876.0,81.0,0.8,15.1,565.0,753.27,582.25
2018,3,11,9,45,892.5,82.0,0.75,15.75,604.5,791.14,604.23
2018,3,11,10,0,909.0,83.0,0.7,16.4,644.0,826.81,624.23
2018,3,11,10,15,919.0,84.5,0.7,16.9,676.5,855.23,640.27
2018,3,11,10,30,929.0,86.0,0.7,17.4,709.0,880.67,654.32
2018,3,11,10,45,901.0,101.0,0.75,17.9,723.0,885.5,655.84
2018,3,11,11,0,873.0,116.0,0.8,18.4,737.0,891.1,658.3
2018,3,11,11,15,878.5,117.5,0.9,18.65,755.0,901.95,665.8
2018,3,11,11,30,884.0,119.0,1.0,18.9,773.0,904.38,667.81
2018,3,11,11,45,918.5,106.0,1.05,19.15,792.5,918.27,676.65
2018,3,11,12,0,953.0,93.0,1.1,19.4,812.0,928.41,683.0
2018,3,11,12,15,946.0,96.5,1.15,19.55,811.0,916.69,675.57
2018,3,11,12,30,939.0,100.0,1.2,19.7,810.0,901.49,666.23
2018,3,11,12,45,895.5,117.5,1.25,19.85,789.5,867.41,644.5
2018,3,11,13,0,852.0,135.0,1.3,20.0,769.0,834.82,623.81
2018,3,11,13,15,790.0,155.0,1.25,20.05,733.5,784.99,590.26
2018,3,11,13,30,728.0,175.0,1.2,20.1,698.0,736.93,556.95
2018,3,11,13,45,768.5,152.0,1.2,20.1,689.0,718.41,545.45
2018,3,11,14,0,809.0,129.0,1.2,20.1,680.0,694.51,529.53
2018,3,11,14,15,809.0,120.0,1.15,20.05,650.5,654.06,500.47
2018,3,11,14,30,809.0,111.0,1.1,20.0,621.0,611.35,469.29
2018,3,11,14,45,823.0,102.5,1.05,19.9,595.0,574.98,441.97
2018,3,11,15,0,837.0,94.0,1.0,19.8,569.0,535.38,411.29
2018,3,11,15,15,825.0,90.5,1.0,19.8,529.5,485.12,371.81
2018,3,11,15,30,813.0,87.0,1.0,19.8,490.0,434.28,330.62
2018,3,11,15,45,771.5,85.0,0.85,19.4,438.0,373.46,280.72
2018,3,11,16,0,730.0,83.0,0.7,19.0,386.0,314.17,231.04
2018,3,11,16,15,701.5,77.5,0.75,18.35,338.5,259.7,184.75
2018,3,11,16,30,673.0,72.0,0.8,17.7,291.0,207.55,139.82
2018,3,11,16,45,569.5,69.0,0.85,17.05,232.0,148.69,93.61
2018,3,11,17,0,466.0,66.0,0.9,16.4,173.0,101.41,60.09
2018,3,11,17,15,384.5,54.5,0.9,15.8,128.0,58.87,34.13
2018,3,11,17,30,303.0,43.0,0.9,15.2,83.0,32.77,22.65
2018,3,11,17,45,206.0,29.0,0.95,14.6,51.0,22.62,11.13
2018,3,11,18,0,109.0,15.0,1.0,14.0,19.0,14.74,0.0
2018,3,11,18,15,54.5,7.5,1.0,13.7,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,36.5,5.5,1.7,11.55,6.0,0.0,0.0
2018,3,12,6,30,73.0,11.0,1.8,12.1,12.0,26.22,0.0
2018,3,12,6,45,207.0,24.0,1.95,12.6,44.0,90.38,30.05
2018,3,12,7,0,341.0,37.0,2.1,13.1,76.0,163.91,119.22
2018,3,12,7,15,445.5,45.5,2.15,13.65,123.5,230.66,179.13
2018,3,12,7,30,550.0,54.0,2.2,14.2,171.0,307.56,246.01
2018,3,12,7,45,615.0,59.0,2.25,14.75,222.5,371.34,301.31
2018,3,12,8,0,680.0,64.0,2.3,15.3,274.0,440.1,358.78
2018,3,12,8,15,668.0,76.0,2.4,15.95,312.0,478.01,389.79
2018,3,12,8,30,656.0,88.0,2.5,16.6,350.0,513.05,417.24
2018,3,12,8,45,447.5,142.5,2.65,17.2,331.0,461.61,374.09
2018,3,12,9,0,239.0,197.0,2.8,17.8,312.0,387.56,311.93
2018,3,12,9,15,431.5,173.0,2.9,18.15,404.5,515.25,414.11
2018,3,12,9,30,624.0,149.0,3.0,18.5,497.0,650.28,517.61
2018,3,12,9,45,614.5,157.0,3.15,18.8,519.0,668.69,529.43
2018,3,12,10,0,605.0,165.0,3.3,19.1,541.0,684.3,539.82
2018,3,12,10,15,452.0,226.0,3.35,19.3,515.0,632.61,496.68
2018,3,12,10,30,299.0,287.0,3.4,19.5,489.0,567.98,443.86
2018,3,12,10,45,220.0,296.0,3.45,19.65,447.5,503.65,393.67
2018,3,12,11,0,141.0,305.0,3.5,19.8,406.0,445.63,347.39
2018,3,12,11,15,129.0,300.0,3.55,19.9,394.0,429.12,334.5
2018,3,12,11,30,117.0,295.0,3.6,20.0,382.0,412.11,321.08
2018,3,12,11,45,392.0,247.0,3.6,20.1,543.5,615.92,481.1
2018,3,12,12,0,667.0,199.0,3.6,20.2,705.0,803.26,620.67
2018,3,12,12,15,538.5,238.5,3.6,20.2,647.5,723.25,559.09
2018,3,12,12,30,410.0,278.0,3.6,20.2,590.0,646.51,500.5
2018,3,12,12,45,309.5,302.0,3.65,20.15,536.0,572.56,444.34
2018,3,12,13,0,209.0,326.0,3.7,20.1,482.0,501.95,389.68
2018,3,12,13,15,167.5,302.0,3.7,20.0,425.5,438.01,341.46
2018,3,12,13,30,126.0,278.0,3.7,19.9,369.0,375.98,293.95
2018,3,12,13,45,116.5,288.0,3.65,19.8,370.0,373.69,292.18
2018,3,12,14,0,107.0,298.0,3.6,19.7,371.0,368.06,287.75
2018,3,12,14,15,64.5,253.5,3.6,19.55,297.0,290.96,227.91
2018,3,12,14,30,22.0,209.0,3.6,19.4,223.0,216.1,168.99
2018,3,12,14,45,12.0,176.5,3.55,19.25,184.0,177.61,138.79
2018,3,12,15,0,2.0,144.0,3.5,19.1,145.0,140.21,109.06
2018,3,12,15,15,2.5,114.0,3.5,19.1,115.0,111.35,86.01
2018,3,12,15,30,3.0,84.0,3.5,19.1,85.0,82.54,62.71
2018,3,12,15,45,12.0,80.5,3.35,18.5,85.5,82.39,62.84
2018,3,12,16,0,21.0,77.0,3.2,17.9,86.0,81.13,61.86
2018,3,12,16,15,16.5,59.5,2.95,17.45,66.0,61.98,46.08
2018,3,12,16,30,12.0,42.0,2.7,17.0,46.0,43.38,30.64
2018,3,12,16,45,6.0,32.0,2.5,16.55,34.0,31.83,21.13
2018,3,12,17,0,0.0,22.0,2.3,16.1,22.0,21.22,12.37
2018,3,12,17,15,10.0,16.5,2.4,15.8,18.0,16.45,7.96
2018,3,12,17,30,20.0,11.0,2.5,15.5,14.0,10.47,3.41
2018,3,12,17,45,26.5,9.5,2.55,15.25,11.5,8.23,0.62
2018,3,12,18,0,33.0,8.0,2.6,15.0,9.0,7.86,0.0
2018,3,12,18,15,16.5,4.0,2.5,14.85,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,13,6,15,5.5,1.5,2.45,13.65,1.5,0.0,0.0
2018,3,13,6,30,11.0,3.0,2.5,13.7,3.0,5.31,0.0
2018,3,13,6,45,5.5,4.5,2.55,13.75,4.5,6.09,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.8,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.8,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.6,13.8,9.0,8.67,1.76
2018,3,13,7,45,0.0,14.5,2.6,13.8,14.5,13.98,6.36
2018,3,13,8,0,0.0,20.0,2.6,13.8,20.0,19.29,10.94
2018,3,13,8,15,0.0,29.5,2.65,13.75,29.5,28.47,18.78
2018,3,13,8,30,0.0,39.0,2.7,13.7,39.0,37.66,26.56
2018,3,13,8,45,0.0,37.5,2.75,13.7,37.5,36.22,25.24
2018,3,13,9,0,0.0,36.0,2.8,13.7,36.0,34.77,23.93
2018,3,13,9,15,0.0,38.5,2.85,13.7,38.5,37.2,25.89
2018,3,13,9,30,0.0,41.0,2.9,13.7,41.0,39.62,27.85
2018,3,13,9,45,0.0,66.0,3.0,13.75,66.0,63.83,48.03
2018,3,13,10,0,0.0,91.0,3.1,13.8,91.0,88.07,68.02
2018,3,13,10,15,0.0,115.5,3.15,13.9,115.5,112.32,87.81
2018,3,13,10,30,0.0,140.0,3.2,14.0,140.0,136.72,107.54
2018,3,13,10,45,6.5,175.0,3.3,14.1,179.5,177.4,140.56
2018,3,13,11,0,13.0,210.0,3.4,14.2,219.0,218.36,173.4
2018,3,13,11,15,41.5,272.5,3.45,14.3,303.0,314.82,250.4
2018,3,13,11,30,70.0,335.0,3.5,14.4,387.0,405.64,321.06
2018,3,13,11,45,100.5,343.5,3.55,14.5,419.5,440.0,347.89
2018,3,13,12,0,131.0,352.0,3.6,14.6,452.0,481.28,379.9
2018,3,13,12,15,133.0,354.5,3.6,14.7,456.0,482.57,380.48
2018,3,13,12,30,135.0,357.0,3.6,14.8,460.0,483.24,380.82
2018,3,13,12,45,160.0,349.0,3.65,14.85,470.0,491.5,387.99
2018,3,13,13,0,185.0,341.0,3.7,14.9,480.0,498.33,394.01
2018,3,13,13,15,211.5,314.0,3.65,14.95,470.0,485.23,385.04
2018,3,13,13,30,238.0,287.0,3.6,15.0,460.0,474.82,378.04
2018,3,13,13,45,253.0,280.0,3.6,15.05,459.0,469.18,374.12
2018,3,13,14,0,268.0,273.0,3.6,15.1,458.0,461.81,368.74
2018,3,13,14,15,220.0,272.5,3.6,15.1,420.0,414.85,331.51
2018,3,13,14,30,172.0,272.0,3.6,15.1,382.0,374.12,299.0
2018,3,13,14,45,130.5,256.5,3.55,15.05,337.0,325.98,260.78
2018,3,13,15,0,89.0,241.0,3.5,15.0,292.0,280.15,224.19
2018,3,13,15,15,131.0,226.0,3.5,15.0,295.0,281.18,225.43
2018,3,13,15,30,173.0,211.0,3.5,15.0,298.0,276.75,221.53
2018,3,13,15,45,252.0,184.5,3.3,14.65,298.0,271.09,215.66
2018,3,13,16,0,331.0,158.0,3.1,14.3,298.0,256.79,201.19
2018,3,13,16,15,369.0,132.0,2.8,13.9,269.5,222.26,169.65
2018,3,13,16,30,407.0,106.0,2.5,13.5,241.0,183.77,133.94
2018,3,13,16,45,319.5,95.5,2.15,13.1,190.5,134.9,94.94
2018,3,13,17,0,232.0,85.0,1.8,12.7,140.0,97.76,67.74
2018,3,13,17,15,180.0,67.0,1.65,12.2,103.5,64.1,43.95
2018,3,13,17,30,128.0,49.0,1.5,11.7,67.0,39.8,29.26
2018,3,13,17,45,82.5,32.0,1.3,11.15,41.5,26.49,15.33
2018,3,13,18,0,37.0,15.0,1.1,10.6,16.0,14.74,0.0
2018,3,13,18,15,18.5,7.5,1.1,10.5,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,14,6,15,0.5,1.5,1.6,8.6,1.5,0.0,0.0
2018,3,14,6,30,1.0,3.0,1.8,9.2,3.0,3.17,0.0
2018,3,14,6,45,0.5,6.5,2.0,9.8,6.5,6.4,0.0
2018,3,14,7,0,0.0,10.0,2.2,10.4,10.0,9.64,2.39
2018,3,14,7,15,0.0,13.5,2.35,10.55,13.5,13.01,5.5
2018,3,14,7,30,0.0,17.0,2.5,10.7,17.0,16.39,8.53
2018,3,14,7,45,0.0,17.0,2.65,10.9,17.0,16.39,8.59
2018,3,14,8,0,0.0,17.0,2.8,11.1,17.0,16.4,8.58
2018,3,14,8,15,0.0,29.0,2.85,11.1,29.0,27.99,18.59
2018,3,14,8,30,0.0,41.0,2.9,11.1,41.0,39.6,28.52
2018,3,14,8,45,0.0,62.5,2.95,11.1,62.5,60.41,46.2
