Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,84.0,3.0,11.1,84.0,81.25,63.71
2018,3,14,9,15,3.0,107.0,3.0,11.1,108.5,106.39,84.74
2018,3,14,9,30,6.0,130.0,3.0,11.1,133.0,131.85,105.82
2018,3,14,9,45,5.5,127.0,3.0,11.05,130.0,128.37,102.64
2018,3,14,10,0,5.0,124.0,3.0,11.0,127.0,124.94,99.58
2018,3,14,10,15,2.5,84.5,3.0,11.05,86.0,83.87,65.13
2018,3,14,10,30,0.0,45.0,3.0,11.1,45.0,43.52,31.14
2018,3,14,10,45,0.0,70.5,2.95,11.15,70.5,68.23,51.8
2018,3,14,11,0,0.0,96.0,2.9,11.2,96.0,93.0,72.3
2018,3,14,11,15,18.5,180.5,2.85,11.2,194.5,198.08,159.07
2018,3,14,11,30,37.0,265.0,2.8,11.2,293.0,302.09,242.4
2018,3,14,11,45,63.0,301.5,2.75,11.25,349.5,362.48,290.07
2018,3,14,12,0,89.0,338.0,2.7,11.3,406.0,422.28,336.61
2018,3,14,12,15,187.0,347.0,2.65,11.3,490.5,521.58,415.09
2018,3,14,12,30,285.0,356.0,2.6,11.3,575.0,616.88,488.17
2018,3,14,12,45,283.5,347.5,2.6,11.3,563.5,599.5,474.66
2018,3,14,13,0,282.0,339.0,2.6,11.3,552.0,581.21,461.22
2018,3,14,13,15,178.0,314.0,2.55,11.3,447.5,459.16,366.53
2018,3,14,13,30,74.0,289.0,2.5,11.3,343.0,343.42,274.68
2018,3,14,13,45,64.5,291.5,2.45,11.3,337.5,335.59,268.8
2018,3,14,14,0,55.0,294.0,2.4,11.3,332.0,328.08,262.78
2018,3,14,14,15,342.5,219.5,2.4,11.3,440.5,449.52,364.78
2018,3,14,14,30,630.0,145.0,2.4,11.3,549.0,539.86,437.94
2018,3,14,14,45,766.5,110.5,2.4,11.3,574.0,556.02,449.78
2018,3,14,15,0,903.0,76.0,2.4,11.3,599.0,558.64,450.23
2018,3,14,15,15,864.5,79.5,2.4,11.3,550.5,499.57,401.14
2018,3,14,15,30,826.0,83.0,2.4,11.3,502.0,441.26,351.81
2018,3,14,15,45,639.0,110.5,2.4,11.15,416.0,350.8,277.47
2018,3,14,16,0,452.0,138.0,2.4,11.0,330.0,278.31,218.29
2018,3,14,16,15,532.5,108.0,2.25,10.75,307.0,246.43,186.68
2018,3,14,16,30,613.0,78.0,2.1,10.5,284.0,204.04,144.56
2018,3,14,16,45,606.5,68.0,1.9,10.2,243.0,156.98,102.08
2018,3,14,17,0,600.0,58.0,1.7,9.9,202.0,110.32,63.32
2018,3,14,17,15,517.5,49.0,1.7,9.4,151.5,61.72,32.82
2018,3,14,17,30,435.0,40.0,1.7,8.9,101.0,30.01,21.02
2018,3,14,17,45,310.0,29.5,1.65,8.4,64.0,23.21,13.27
2018,3,14,18,0,185.0,19.0,1.6,7.9,27.0,18.68,0.0
2018,3,14,18,15,92.5,9.5,1.6,7.75,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,6,15,68.0,7.5,1.75,6.65,9.5,0.0,0.0
2018,3,15,6,30,136.0,15.0,1.9,7.3,19.0,44.94,0.0
2018,3,15,6,45,284.5,26.5,2.05,7.95,56.5,120.26,70.96
2018,3,15,7,0,433.0,38.0,2.2,8.6,94.0,199.51,151.24
2018,3,15,7,15,350.5,57.5,2.4,9.0,116.0,211.5,169.29
2018,3,15,7,30,268.0,77.0,2.6,9.4,138.0,215.54,177.24
2018,3,15,7,45,272.0,98.0,2.75,9.8,173.5,247.45,206.2
2018,3,15,8,0,276.0,119.0,2.9,10.2,209.0,285.57,239.04
2018,3,15,8,15,278.5,139.5,3.0,10.5,243.0,321.86,269.36
2018,3,15,8,30,281.0,160.0,3.1,10.8,277.0,357.57,298.34
2018,3,15,8,45,308.0,174.0,3.2,11.1,316.0,401.36,333.67
2018,3,15,9,0,335.0,188.0,3.3,11.4,355.0,446.36,369.29
2018,3,15,9,15,343.0,204.5,3.4,11.55,388.5,481.16,396.04
2018,3,15,9,30,351.0,221.0,3.5,11.7,422.0,515.29,421.94
2018,3,15,9,45,241.5,243.0,3.55,11.85,385.5,461.68,376.24
2018,3,15,10,0,132.0,265.0,3.6,12.0,349.0,392.29,317.94
2018,3,15,10,15,127.0,279.5,3.7,12.1,363.5,405.43,327.73
2018,3,15,10,30,122.0,294.0,3.8,12.2,378.0,417.83,336.59
2018,3,15,10,45,123.5,303.5,3.9,12.3,391.0,429.69,345.33
2018,3,15,11,0,125.0,313.0,4.0,12.4,404.0,441.04,353.68
2018,3,15,11,15,141.5,316.5,4.1,12.4,422.0,458.62,367.66
2018,3,15,11,30,158.0,320.0,4.2,12.4,440.0,475.75,381.31
2018,3,15,11,45,109.0,324.5,4.25,12.35,407.5,435.4,348.19
2018,3,15,12,0,60.0,329.0,4.3,12.3,375.0,387.39,309.11
2018,3,15,12,15,74.5,330.0,4.35,12.2,387.5,399.24,319.19
2018,3,15,12,30,89.0,331.0,4.4,12.1,400.0,410.47,328.62
2018,3,15,12,45,122.0,326.0,4.5,12.0,419.5,436.32,350.19
2018,3,15,13,0,155.0,321.0,4.6,11.9,439.0,453.88,365.25
2018,3,15,13,15,151.5,302.5,4.55,11.8,416.0,426.73,344.19
2018,3,15,13,30,148.0,284.0,4.5,11.7,393.0,399.47,323.09
2018,3,15,13,45,116.5,273.5,4.45,11.6,357.5,359.61,290.98
2018,3,15,14,0,85.0,263.0,4.4,11.5,322.0,318.32,257.59
2018,3,15,14,15,180.0,260.5,4.35,11.45,379.0,377.33,307.1
2018,3,15,14,30,275.0,258.0,4.3,11.4,436.0,427.26,348.0
2018,3,15,14,45,237.5,243.0,4.2,11.35,390.5,376.92,307.05
2018,3,15,15,0,200.0,228.0,4.1,11.3,345.0,328.43,267.62
2018,3,15,15,15,184.0,216.0,4.1,11.3,317.5,297.94,242.62
2018,3,15,15,30,168.0,204.0,4.1,11.3,290.0,268.66,218.33
2018,3,15,15,45,184.0,186.5,4.1,11.3,272.5,247.96,200.6
2018,3,15,16,0,200.0,169.0,4.1,11.3,255.0,225.38,180.69
2018,3,15,16,15,248.5,143.0,3.95,11.15,236.5,201.21,157.96
2018,3,15,16,30,297.0,117.0,3.8,11.0,218.0,172.4,130.29
2018,3,15,16,45,321.0,98.0,3.6,10.9,190.5,138.56,99.04
2018,3,15,17,0,345.0,79.0,3.4,10.8,163.0,103.31,68.13
2018,3,15,17,15,283.5,64.5,3.35,10.7,122.5,65.2,41.96
2018,3,15,17,30,222.0,50.0,3.3,10.6,82.0,38.02,27.94
2018,3,15,17,45,140.5,33.5,3.2,10.5,51.0,26.01,15.67
2018,3,15,18,0,59.0,17.0,3.1,10.4,20.0,14.39,0.0
2018,3,15,18,15,29.5,8.5,3.1,10.4,10.0,8.36,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,6,15,1.0,5.5,2.05,9.45,5.5,0.0,0.0
2018,3,16,6,30,2.0,11.0,2.2,9.5,11.0,11.26,0.0
2018,3,16,6,45,12.5,29.0,2.35,9.6,30.5,35.62,20.17
2018,3,16,7,0,23.0,47.0,2.5,9.7,50.0,59.13,43.58
2018,3,16,7,15,45.5,67.5,2.6,9.65,77.0,90.89,71.64
2018,3,16,7,30,68.0,88.0,2.7,9.6,104.0,124.59,101.41
2018,3,16,7,45,39.0,98.5,2.85,9.6,108.0,123.11,100.75
2018,3,16,8,0,10.0,109.0,3.0,9.6,112.0,114.82,93.53
2018,3,16,8,15,14.0,124.5,3.1,9.6,130.0,132.92,108.87
2018,3,16,8,30,18.0,140.0,3.2,9.6,148.0,151.37,124.28
2018,3,16,8,45,45.0,163.0,3.3,9.6,185.0,199.61,165.03
2018,3,16,9,0,72.0,186.0,3.4,9.6,222.0,244.44,202.42
2018,3,16,9,15,62.5,180.0,3.5,9.75,213.5,231.86,191.25
2018,3,16,9,30,53.0,174.0,3.6,9.9,205.0,219.0,179.98
2018,3,16,9,45,80.5,207.0,3.7,10.0,257.0,277.21,228.01
2018,3,16,10,0,108.0,240.0,3.8,10.1,309.0,345.15,282.85
2018,3,16,10,15,73.0,223.5,3.85,10.2,271.0,290.52,237.21
2018,3,16,10,30,38.0,207.0,3.9,10.3,233.0,243.41,197.57
2018,3,16,10,45,95.5,273.0,3.9,10.4,342.0,372.27,302.38
2018,3,16,11,0,153.0,339.0,3.9,10.5,451.0,494.16,398.08
2018,3,16,11,15,164.5,332.5,3.95,10.6,455.5,496.52,399.47
2018,3,16,11,30,176.0,326.0,4.0,10.7,460.0,498.46,401.13
2018,3,16,11,45,161.0,327.5,4.05,10.75,451.0,484.84,389.88
2018,3,16,12,0,146.0,329.0,4.1,10.8,442.0,470.68,378.32
2018,3,16,12,15,131.5,320.0,4.15,10.85,422.0,445.55,358.42
2018,3,16,12,30,117.0,311.0,4.2,10.9,402.0,420.36,338.45
2018,3,16,12,45,97.5,311.0,4.25,10.95,386.5,400.37,322.2
2018,3,16,13,0,78.0,311.0,4.3,11.0,371.0,375.2,301.88
2018,3,16,13,15,64.0,289.5,4.3,11.0,338.0,339.19,273.26
2018,3,16,13,30,50.0,268.0,4.3,11.0,305.0,303.99,245.11
2018,3,16,13,45,83.5,288.5,4.3,11.0,348.0,346.68,280.32
2018,3,16,14,0,117.0,309.0,4.3,11.0,391.0,389.8,315.24
2018,3,16,14,15,189.0,287.5,4.3,10.95,413.0,410.21,333.27
2018,3,16,14,30,261.0,266.0,4.3,10.9,435.0,426.82,347.81
2018,3,16,14,45,397.5,227.5,4.25,10.8,468.5,457.29,373.62
2018,3,16,15,0,534.0,189.0,4.2,10.7,502.0,472.92,386.22
2018,3,16,15,15,485.0,186.0,4.2,10.7,454.5,418.26,340.73
2018,3,16,15,30,436.0,183.0,4.2,10.7,407.0,367.33,297.96
2018,3,16,15,45,423.5,165.0,4.0,10.4,366.0,320.6,258.03
2018,3,16,16,0,411.0,147.0,3.8,10.1,325.0,274.69,218.03
2018,3,16,16,15,462.5,121.0,3.55,9.9,298.0,240.22,185.03
2018,3,16,16,30,514.0,95.0,3.3,9.7,271.0,200.34,146.29
2018,3,16,16,45,533.0,78.0,3.05,9.45,234.0,156.44,105.49
2018,3,16,17,0,552.0,61.0,2.8,9.2,197.0,110.17,65.34
2018,3,16,17,15,455.0,53.0,2.6,8.75,147.5,64.25,36.17
2018,3,16,17,30,358.0,45.0,2.4,8.3,98.0,34.29,24.97
2018,3,16,17,45,254.0,33.0,2.15,7.85,63.0,25.53,15.76
2018,3,16,18,0,150.0,21.0,1.9,7.4,28.0,16.72,0.0
2018,3,16,18,15,75.0,10.5,1.9,7.3,14.0,10.32,0.0
2018,3,16,18,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,6,15,3.0,5.0,1.1,7.6,5.0,0.0,0.0
2018,3,17,6,30,6.0,10.0,1.2,7.8,10.0,11.21,0.0
2018,3,17,6,45,5.0,25.0,1.35,8.05,25.5,26.09,14.26
2018,3,17,7,0,4.0,40.0,1.5,8.3,41.0,41.23,29.26
2018,3,17,7,15,13.0,62.0,1.55,8.4,65.0,67.97,52.84
2018,3,17,7,30,22.0,84.0,1.6,8.5,89.0,99.11,80.12
2018,3,17,7,45,47.0,99.5,1.65,8.65,114.0,128.06,105.34
2018,3,17,8,0,72.0,115.0,1.7,8.8,139.0,159.45,132.42
2018,3,17,8,15,47.0,133.5,1.7,9.0,150.0,167.2,138.33
2018,3,17,8,30,22.0,152.0,1.7,9.2,161.0,166.74,137.0
2018,3,17,8,45,24.5,169.0,1.7,9.35,180.5,186.21,152.8
2018,3,17,9,0,27.0,186.0,1.7,9.5,200.0,212.67,174.07
2018,3,17,9,15,17.0,180.5,1.65,9.6,189.5,192.41,156.54
2018,3,17,9,30,7.0,175.0,1.6,9.7,179.0,178.74,144.56
2018,3,17,9,45,34.5,204.5,1.55,9.8,226.5,237.85,193.24
2018,3,17,10,0,62.0,234.0,1.5,9.9,274.0,292.35,237.01
2018,3,17,10,15,84.5,253.5,1.5,10.0,311.0,332.72,268.83
2018,3,17,10,30,107.0,273.0,1.5,10.1,348.0,382.28,307.33
2018,3,17,10,45,75.5,258.0,1.5,10.2,312.0,330.24,265.12
2018,3,17,11,0,44.0,243.0,1.5,10.3,276.0,286.33,229.41
2018,3,17,11,15,26.5,196.0,1.55,10.4,216.0,221.25,177.19
2018,3,17,11,30,9.0,149.0,1.6,10.5,156.0,153.34,121.81
2018,3,17,11,45,4.5,112.0,1.65,10.55,115.5,112.74,88.54
2018,3,17,12,0,0.0,75.0,1.7,10.6,75.0,72.63,55.23
2018,3,17,12,15,3.0,115.5,1.75,10.65,118.0,114.76,90.21
2018,3,17,12,30,6.0,156.0,1.8,10.7,161.0,157.09,124.83
2018,3,17,12,45,21.5,229.0,1.85,10.7,245.5,246.52,197.21
2018,3,17,13,0,37.0,302.0,1.9,10.7,330.0,332.32,264.89
2018,3,17,13,15,62.5,315.0,1.95,10.7,361.5,363.9,290.08
2018,3,17,13,30,88.0,328.0,2.0,10.7,393.0,393.74,313.98
2018,3,17,13,45,192.5,322.0,2.05,10.7,459.0,464.69,371.51
2018,3,17,14,0,297.0,316.0,2.1,10.7,525.0,527.01,420.93
2018,3,17,14,15,274.5,291.5,2.1,10.6,478.5,474.16,380.27
2018,3,17,14,30,252.0,267.0,2.1,10.5,432.0,422.59,340.72
2018,3,17,14,45,194.0,210.5,2.1,10.45,333.0,320.72,260.51
2018,3,17,15,0,136.0,154.0,2.1,10.4,234.0,223.54,182.14
2018,3,17,15,15,208.5,158.5,2.1,10.4,271.0,256.24,209.06
2018,3,17,15,30,281.0,163.0,2.1,10.4,308.0,280.52,227.52
2018,3,17,15,45,238.5,161.5,2.0,10.25,276.5,246.24,198.39
2018,3,17,16,0,196.0,160.0,1.9,10.1,245.0,216.63,173.47
2018,3,17,16,15,212.0,144.5,1.7,9.9,226.5,193.24,152.42
2018,3,17,16,30,228.0,129.0,1.5,9.7,208.0,168.7,129.9
2018,3,17,16,45,165.5,108.0,1.35,9.45,160.5,126.13,95.55
2018,3,17,17,0,103.0,87.0,1.2,9.2,113.0,89.46,67.08
2018,3,17,17,15,83.5,66.5,1.2,8.8,84.5,62.95,46.09
2018,3,17,17,30,64.0,46.0,1.2,8.4,56.0,40.03,30.14
2018,3,17,17,45,64.5,31.5,1.2,8.0,38.0,27.8,17.9
2018,3,17,18,0,65.0,17.0,1.2,7.6,20.0,14.43,0.0
2018,3,17,18,15,32.5,8.5,1.25,7.45,10.0,8.36,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,6,15,17.0,7.0,0.65,6.55,7.5,6.88,0.0
2018,3,18,6,30,34.0,14.0,0.7,6.8,15.0,21.7,0.0
2018,3,18,6,45,74.0,30.5,0.75,7.05,39.0,62.89,42.17
2018,3,18,7,0,114.0,47.0,0.8,7.3,63.0,98.46,75.93
2018,3,18,7,15,218.5,63.0,0.85,7.7,110.5,163.04,131.79
2018,3,18,7,30,323.0,79.0,0.9,8.1,158.0,245.05,202.16
2018,3,18,7,45,333.0,99.0,0.95,8.55,197.0,288.37,239.51
2018,3,18,8,0,343.0,119.0,1.0,9.0,236.0,331.82,275.77
2018,3,18,8,15,398.5,130.5,1.05,9.5,286.5,392.61,325.14
2018,3,18,8,30,454.0,142.0,1.1,10.0,337.0,457.26,376.05
2018,3,18,8,45,523.5,143.5,1.15,10.5,393.0,523.42,427.13
2018,3,18,9,0,593.0,145.0,1.2,11.0,449.0,596.99,482.27
2018,3,18,9,15,463.0,193.5,1.2,11.4,443.5,570.3,457.43
2018,3,18,9,30,333.0,242.0,1.2,11.8,438.0,528.09,421.56
2018,3,18,9,45,255.5,272.0,1.2,12.15,428.0,507.2,402.8
2018,3,18,10,0,178.0,302.0,1.2,12.5,418.0,472.15,373.17
2018,3,18,10,15,201.0,316.5,1.15,12.75,453.5,509.68,400.73
2018,3,18,10,30,224.0,331.0,1.1,13.0,489.0,547.25,427.24
2018,3,18,10,45,187.0,345.0,1.05,13.25,480.0,531.33,412.73
2018,3,18,11,0,150.0,359.0,1.0,13.5,471.0,513.73,397.55
2018,3,18,11,15,213.0,360.5,0.9,13.5,523.0,570.65,439.78
2018,3,18,11,30,276.0,362.0,0.8,13.5,575.0,635.51,485.62
2018,3,18,11,45,312.5,359.0,0.75,13.5,602.5,662.17,503.71
2018,3,18,12,0,349.0,356.0,0.7,13.5,630.0,687.29,520.96
2018,3,18,12,15,239.5,364.0,0.75,13.35,552.0,593.91,453.07
2018,3,18,12,30,130.0,372.0,0.8,13.2,474.0,495.39,380.73
2018,3,18,12,45,82.5,344.5,0.85,13.1,409.0,416.38,322.85
2018,3,18,13,0,35.0,317.0,0.9,13.0,344.0,345.95,269.55
2018,3,18,13,15,28.5,297.5,0.95,12.9,319.0,318.93,249.73
2018,3,18,13,30,22.0,278.0,1.0,12.8,294.0,288.63,226.85
2018,3,18,13,45,19.5,264.5,1.05,12.75,278.5,272.3,214.66
2018,3,18,14,0,17.0,251.0,1.1,12.7,263.0,256.15,202.46
2018,3,18,14,15,12.5,227.0,1.1,12.55,235.5,228.64,181.18
2018,3,18,14,30,8.0,203.0,1.1,12.4,208.0,201.62,160.12
2018,3,18,14,45,7.5,194.0,1.05,12.3,198.5,191.93,152.79
2018,3,18,15,0,7.0,185.0,1.0,12.2,189.0,182.28,145.4
2018,3,18,15,15,7.5,174.5,1.0,12.2,178.5,171.73,137.24
2018,3,18,15,30,8.0,164.0,1.0,12.2,168.0,161.12,128.99
2018,3,18,15,45,41.5,162.5,0.85,11.85,181.0,171.28,137.48
2018,3,18,16,0,75.0,161.0,0.7,11.5,194.0,177.71,142.21
2018,3,18,16,15,63.5,141.5,0.7,11.25,167.0,151.17,120.47
2018,3,18,16,30,52.0,122.0,0.7,11.0,140.0,125.99,99.84
2018,3,18,16,45,30.5,90.0,0.7,10.75,100.0,89.66,70.09
2018,3,18,17,0,9.0,58.0,0.7,10.5,60.0,56.84,43.07
2018,3,18,17,15,15.5,47.5,0.75,10.35,50.0,45.81,33.33
2018,3,18,17,30,22.0,37.0,0.8,10.2,40.0,34.92,25.47
2018,3,18,17,45,16.5,24.5,0.85,10.05,26.5,23.44,14.25
2018,3,18,18,0,11.0,12.0,0.9,9.9,13.0,11.67,0.0
2018,3,18,18,15,5.5,6.0,0.9,9.8,6.5,5.9,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,19,6,15,99.5,10.0,1.45,5.95,15.0,28.27,0.0
2018,3,19,6,30,199.0,20.0,1.5,6.7,30.0,75.39,0.0
2018,3,19,6,45,347.0,31.0,1.55,7.4,73.0,149.75,104.98
2018,3,19,7,0,495.0,42.0,1.6,8.1,116.0,232.1,179.92
2018,3,19,7,15,574.5,49.0,1.7,8.7,167.5,298.18,239.99
2018,3,19,7,30,654.0,56.0,1.8,9.3,219.0,371.61,304.66
2018,3,19,7,45,570.5,78.0,1.9,9.9,243.5,387.25,320.72
2018,3,19,8,0,487.0,100.0,2.0,10.5,268.0,390.32,324.61
2018,3,19,8,15,445.5,126.0,2.15,11.05,298.0,416.84,346.04
2018,3,19,8,30,404.0,152.0,2.3,11.6,328.0,438.18,362.06
2018,3,19,8,45,412.0,170.0,2.45,12.15,367.0,479.35,393.79
2018,3,19,9,0,420.0,188.0,2.6,12.7,406.0,519.8,424.11
2018,3,19,9,15,453.5,197.0,2.55,13.05,450.0,568.6,460.55
2018,3,19,9,30,487.0,206.0,2.5,13.4,494.0,618.01,496.59
2018,3,19,9,45,592.5,184.5,2.45,13.75,557.5,695.57,554.64
2018,3,19,10,0,698.0,163.0,2.4,14.1,621.0,774.04,610.79
2018,3,19,10,15,640.0,194.0,2.4,14.45,629.0,771.61,605.85
2018,3,19,10,30,582.0,225.0,2.4,14.8,637.0,761.16,595.15
2018,3,19,10,45,489.5,270.0,2.4,15.15,624.5,734.5,571.78
2018,3,19,11,0,397.0,315.0,2.4,15.5,612.0,695.09,539.53
2018,3,19,11,15,408.0,318.5,2.45,15.75,629.5,709.21,549.51
2018,3,19,11,30,419.0,322.0,2.5,16.0,647.0,729.11,562.99
2018,3,19,11,45,514.5,288.5,2.55,16.3,692.0,776.83,598.92
2018,3,19,12,0,610.0,255.0,2.6,16.6,737.0,823.44,633.31
2018,3,19,12,15,721.5,205.5,2.5,16.7,776.0,862.9,661.58
2018,3,19,12,30,833.0,156.0,2.4,16.8,815.0,893.58,681.36
2018,3,19,12,45,627.5,236.5,2.3,16.9,730.0,788.18,605.12
2018,3,19,13,0,422.0,317.0,2.2,17.0,645.0,682.34,524.54
2018,3,19,13,15,366.0,330.5,2.05,17.1,611.0,633.39,487.94
2018,3,19,13,30,310.0,344.0,1.9,17.2,577.0,590.83,455.2
2018,3,19,13,45,278.5,334.0,1.8,17.3,538.5,545.0,421.12
2018,3,19,14,0,247.0,324.0,1.7,17.4,500.0,500.44,387.73
2018,3,19,14,15,402.0,265.5,1.55,17.15,537.5,537.89,418.78
2018,3,19,14,30,557.0,207.0,1.4,16.9,575.0,559.94,436.67
2018,3,19,14,45,453.5,219.5,1.2,16.6,508.0,484.72,378.36
2018,3,19,15,0,350.0,232.0,1.0,16.3,441.0,416.02,325.18
2018,3,19,15,15,273.0,228.0,1.0,16.3,384.0,355.05,278.26
2018,3,19,15,30,196.0,224.0,1.0,16.3,327.0,300.88,236.11
2018,3,19,15,45,242.5,199.0,0.85,15.7,314.5,283.39,221.87
2018,3,19,16,0,289.0,174.0,0.7,15.1,302.0,260.84,202.24
2018,3,19,16,15,390.0,136.0,0.7,14.8,286.5,235.84,178.13
2018,3,19,16,30,491.0,98.0,0.7,14.5,271.0,200.17,143.28
2018,3,19,16,45,370.5,94.0,0.65,14.25,212.5,145.74,101.05
2018,3,19,17,0,250.0,90.0,0.6,14.0,154.0,106.9,73.91
2018,3,19,17,15,181.5,72.0,0.7,13.55,113.0,70.74,48.58
2018,3,19,17,30,113.0,54.0,0.8,13.1,72.0,43.62,32.79
2018,3,19,17,45,76.0,36.5,0.9,12.7,46.5,31.78,21.23
2018,3,19,18,0,39.0,19.0,1.0,12.3,21.0,17.03,0.0
2018,3,19,18,15,19.5,9.5,1.05,12.1,10.5,9.34,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.5,10.35,2.5,3.0,0.0
2018,3,20,6,30,11.0,4.0,1.7,10.4,5.0,7.6,0.0
2018,3,20,6,45,5.5,5.5,1.9,10.4,6.0,7.31,0.13
2018,3,20,7,0,0.0,7.0,2.1,10.4,7.0,6.74,0.08
2018,3,20,7,15,0.0,8.5,2.1,10.45,8.5,8.19,1.42
2018,3,20,7,30,0.0,10.0,2.1,10.5,10.0,9.64,2.73
2018,3,20,7,45,0.0,24.0,2.1,10.55,24.0,23.16,14.5
2018,3,20,8,0,0.0,38.0,2.1,10.6,38.0,36.69,26.19
2018,3,20,8,15,0.0,47.5,2.2,10.7,47.5,45.88,34.01
2018,3,20,8,30,0.0,57.0,2.3,10.8,57.0,55.08,41.75
2018,3,20,8,45,0.0,46.5,2.45,10.85,46.5,44.93,32.93
2018,3,20,9,0,0.0,36.0,2.6,10.9,36.0,34.78,24.15
2018,3,20,9,15,0.0,54.0,2.75,11.0,54.0,52.2,38.86
2018,3,20,9,30,0.0,72.0,2.9,11.1,72.0,69.64,53.43
2018,3,20,9,45,0.0,62.0,3.0,11.2,62.0,59.97,45.13
2018,3,20,10,0,0.0,52.0,3.1,11.3,52.0,50.29,36.88
2018,3,20,10,15,0.0,74.0,3.2,11.4,74.0,71.62,54.64
2018,3,20,10,30,0.0,96.0,3.3,11.5,96.0,92.99,72.28
2018,3,20,10,45,0.0,104.5,3.4,11.55,104.5,101.37,79.07
2018,3,20,11,0,0.0,113.0,3.5,11.6,113.0,109.75,85.87
2018,3,20,11,15,0.0,107.5,3.55,11.75,107.5,104.33,81.26
2018,3,20,11,30,0.0,102.0,3.6,11.9,102.0,98.93,76.71
2018,3,20,11,45,0.0,100.5,3.65,12.0,100.5,97.46,75.44
2018,3,20,12,0,0.0,99.0,3.7,12.1,99.0,95.99,74.18
2018,3,20,12,15,0.0,96.0,3.75,12.1,96.0,93.05,71.75
2018,3,20,12,30,0.0,93.0,3.8,12.1,93.0,90.12,69.34
2018,3,20,12,45,0.0,91.0,3.8,12.15,91.0,88.16,67.74
2018,3,20,13,0,0.0,89.0,3.8,12.2,89.0,86.21,66.16
2018,3,20,13,15,0.0,87.0,3.75,12.2,87.0,84.26,64.6
2018,3,20,13,30,0.0,85.0,3.7,12.2,85.0,82.31,63.05
2018,3,20,13,45,0.0,95.0,3.6,12.2,95.0,92.01,71.15
2018,3,20,14,0,0.0,105.0,3.5,12.2,105.0,101.7,79.26
2018,3,20,14,15,0.0,99.5,3.4,12.25,99.5,96.34,74.93
2018,3,20,14,30,0.0,94.0,3.3,12.3,94.0,91.0,70.63
2018,3,20,14,45,0.0,89.0,3.25,12.3,89.0,86.14,66.75
2018,3,20,15,0,0.0,84.0,3.2,12.3,84.0,81.28,62.87
2018,3,20,15,15,0.0,93.5,3.2,12.3,93.5,90.45,70.73
2018,3,20,15,30,0.0,103.0,3.2,12.3,103.0,99.51,78.51
2018,3,20,15,45,0.0,101.5,3.05,12.25,101.5,97.96,77.46
2018,3,20,16,0,0.0,100.0,2.9,12.2,100.0,96.35,76.37
2018,3,20,16,15,0.0,90.5,2.8,12.15,90.5,87.15,68.84
2018,3,20,16,30,0.0,81.0,2.7,12.1,81.0,77.96,61.22
2018,3,20,16,45,0.0,61.5,2.65,12.05,61.5,59.44,45.52
2018,3,20,17,0,0.0,42.0,2.6,12.0,42.0,40.56,29.31
2018,3,20,17,15,0.0,36.5,2.5,11.9,36.5,35.24,24.59
2018,3,20,17,30,0.0,31.0,2.4,11.8,31.0,29.93,20.92
2018,3,20,17,45,1.0,21.0,2.3,11.75,21.0,20.27,11.65
2018,3,20,18,0,2.0,11.0,2.2,11.7,11.0,10.61,0.0
2018,3,20,18,15,1.0,5.5,2.45,11.7,5.5,5.41,0.0
2018,3,20,18,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.55,12.8,2.0,1.97,0.0
2018,3,21,6,30,0.0,4.0,1.6,13.0,4.0,3.85,0.0
2018,3,21,6,45,0.0,7.0,1.7,13.2,7.0,6.74,0.0
2018,3,21,7,0,0.0,10.0,1.8,13.4,10.0,9.64,2.48
2018,3,21,7,15,0.0,15.0,1.9,13.55,15.0,14.46,6.72
2018,3,21,7,30,0.0,20.0,2.0,13.7,20.0,19.29,10.93
2018,3,21,7,45,0.0,40.0,2.1,13.85,40.0,38.62,27.5
2018,3,21,8,0,0.0,60.0,2.2,14.0,60.0,57.98,43.9
2018,3,21,8,15,0.0,72.5,2.3,14.15,72.5,70.09,53.98
2018,3,21,8,30,0.0,85.0,2.4,14.3,85.0,82.39,64.09
2018,3,21,8,45,0.0,88.0,2.5,14.45,88.0,85.24,66.2
2018,3,21,9,0,0.0,91.0,2.6,14.6,91.0,88.13,68.36
2018,3,21,9,15,0.5,117.5,2.7,14.8,118.0,114.99,90.29
2018,3,21,9,30,1.0,144.0,2.8,15.0,145.0,142.01,112.05
2018,3,21,9,45,1.5,153.0,2.9,15.15,154.0,151.33,119.26
2018,3,21,10,0,2.0,162.0,3.0,15.3,163.0,160.67,126.5
2018,3,21,10,15,7.5,198.0,3.15,15.5,203.0,201.76,159.35
2018,3,21,10,30,13.0,234.0,3.3,15.7,243.0,243.16,191.98
2018,3,21,10,45,16.0,251.0,3.45,15.85,262.5,262.97,207.26
2018,3,21,11,0,19.0,268.0,3.6,16.0,282.0,282.74,222.51
2018,3,21,11,15,22.5,284.0,3.7,16.1,301.0,301.88,237.25
2018,3,21,11,30,26.0,300.0,3.8,16.2,320.0,328.8,257.95
2018,3,21,11,45,32.0,317.0,3.9,16.3,342.0,351.0,275.02
2018,3,21,12,0,38.0,334.0,4.0,16.4,364.0,372.87,291.81
2018,3,21,12,15,35.5,328.5,3.95,16.4,356.5,363.35,284.26
2018,3,21,12,30,33.0,323.0,3.9,16.4,349.0,353.83,276.86
2018,3,21,12,45,31.5,317.0,3.85,16.45,342.0,344.66,269.76
2018,3,21,13,0,30.0,311.0,3.8,16.5,335.0,335.5,262.7
2018,3,21,13,15,31.0,301.5,3.75,16.45,325.5,324.83,254.71
2018,3,21,13,30,32.0,292.0,3.7,16.4,316.0,314.1,246.69
2018,3,21,13,45,62.0,313.0,3.6,16.35,358.0,355.42,279.78
2018,3,21,14,0,92.0,334.0,3.5,16.3,400.0,394.2,310.38
2018,3,21,14,15,96.0,319.0,3.5,16.3,385.5,377.11,297.51
2018,3,21,14,30,100.0,304.0,3.5,16.3,371.0,359.57,284.4
2018,3,21,14,45,107.5,285.5,3.55,16.25,354.0,340.24,269.93
2018,3,21,15,0,115.0,267.0,3.6,16.2,337.0,321.01,255.3
2018,3,21,15,15,86.0,240.0,3.6,16.2,290.0,273.0,217.32
2018,3,21,15,30,57.0,213.0,3.6,16.2,243.0,228.84,182.22
2018,3,21,15,45,79.0,197.0,3.6,15.9,234.5,218.24,173.93
2018,3,21,16,0,101.0,181.0,3.6,15.6,226.0,204.45,162.45
2018,3,21,16,15,112.0,152.5,3.5,15.4,197.0,174.32,137.18
2018,3,21,16,30,123.0,124.0,3.4,15.2,168.0,143.24,110.58
2018,3,21,16,45,131.0,106.0,3.35,15.05,146.5,119.81,90.12
2018,3,21,17,0,139.0,88.0,3.3,14.9,125.0,95.53,69.26
2018,3,21,17,15,115.0,71.5,3.3,14.75,97.5,69.79,49.62
2018,3,21,17,30,91.0,55.0,3.3,14.6,70.0,47.09,35.67
2018,3,21,17,45,64.5,38.5,3.25,14.45,47.0,33.45,22.71
2018,3,21,18,0,38.0,22.0,3.2,14.3,24.0,19.53,2.61
2018,3,21,18,15,19.0,11.0,3.25,14.2,12.0,10.81,0.0
2018,3,21,18,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.45,12.85,3.0,2.95,0.0
2018,3,22,6,30,0.0,6.0,3.5,12.9,6.0,5.78,0.0
2018,3,22,6,45,0.0,9.5,3.55,12.95,9.5,9.16,1.82
2018,3,22,7,0,0.0,13.0,3.6,13.0,13.0,12.53,4.94
2018,3,22,7,15,0.0,22.5,3.65,13.05,22.5,21.7,12.93
2018,3,22,7,30,0.0,32.0,3.7,13.1,32.0,30.88,20.9
2018,3,22,7,45,0.0,45.0,3.7,13.15,45.0,43.46,31.7
2018,3,22,8,0,0.0,58.0,3.7,13.2,58.0,56.04,42.37
2018,3,22,8,15,0.0,47.0,3.7,13.3,47.0,45.4,33.18
2018,3,22,8,30,0.0,36.0,3.7,13.4,36.0,34.77,24.02
2018,3,22,8,45,0.0,55.0,3.7,13.45,55.0,53.15,39.49
2018,3,22,9,0,0.0,74.0,3.7,13.5,74.0,71.56,54.81
2018,3,22,9,15,1.0,68.0,3.7,13.5,68.5,66.52,50.45
2018,3,22,9,30,2.0,62.0,3.7,13.5,63.0,61.54,46.19
2018,3,22,9,45,28.5,118.0,3.65,13.5,137.0,141.67,113.49
2018,3,22,10,0,55.0,174.0,3.6,13.5,211.0,222.74,180.0
2018,3,22,10,15,73.0,242.0,3.7,13.4,293.5,310.97,250.43
2018,3,22,10,30,91.0,310.0,3.8,13.3,376.0,400.34,320.2
2018,3,22,10,45,73.0,308.5,3.85,13.15,362.5,382.53,305.18
2018,3,22,11,0,55.0,307.0,3.9,13.0,349.0,364.19,290.13
2018,3,22,11,15,44.5,305.0,3.95,12.8,339.5,351.75,280.04
2018,3,22,11,30,34.0,303.0,4.0,12.6,330.0,339.14,269.81
2018,3,22,11,45,40.0,275.0,4.05,12.45,307.0,314.25,250.76
2018,3,22,12,0,46.0,247.0,4.1,12.3,284.0,289.66,231.91
2018,3,22,12,15,47.5,290.5,4.15,12.1,328.5,334.59,267.45
2018,3,22,12,30,49.0,334.0,4.2,11.9,373.0,379.11,302.26
2018,3,22,12,45,87.5,352.0,4.25,11.75,421.0,428.54,342.22
2018,3,22,13,0,126.0,370.0,4.3,11.6,469.0,481.3,384.3
2018,3,22,13,15,110.5,354.0,4.35,11.55,439.5,447.22,357.69
2018,3,22,13,30,95.0,338.0,4.4,11.5,410.0,409.59,328.48
2018,3,22,13,45,120.5,331.5,4.4,11.5,420.5,421.45,338.84
2018,3,22,14,0,146.0,325.0,4.4,11.5,431.0,427.06,344.1
2018,3,22,14,15,255.0,299.5,4.45,11.55,474.5,470.93,381.22
2018,3,22,14,30,364.0,274.0,4.5,11.6,518.0,502.89,408.03
2018,3,22,14,45,385.5,254.5,4.5,11.65,500.0,478.76,388.94
2018,3,22,15,0,407.0,235.0,4.5,11.7,482.0,453.07,368.26
2018,3,22,15,15,330.0,231.5,4.5,11.7,422.5,388.23,315.32
2018,3,22,15,30,253.0,228.0,4.5,11.7,363.0,331.22,268.53
2018,3,22,15,45,305.0,197.0,4.55,11.45,345.0,307.64,248.39
2018,3,22,16,0,357.0,166.0,4.6,11.2,327.0,278.49,222.17
2018,3,22,16,15,449.5,131.0,4.5,10.9,309.5,250.51,194.29
2018,3,22,16,30,542.0,96.0,4.4,10.6,292.0,213.15,156.56
2018,3,22,16,45,563.5,80.0,4.35,10.25,256.0,169.27,115.36
2018,3,22,17,0,585.0,64.0,4.3,9.9,220.0,122.7,74.11
2018,3,22,17,15,522.0,55.5,4.1,9.55,172.0,75.31,41.53
2018,3,22,17,30,459.0,47.0,3.9,9.2,124.0,35.29,25.99
2018,3,22,17,45,335.5,37.0,3.7,8.8,82.5,28.87,19.44
2018,3,22,18,0,212.0,27.0,3.5,8.4,41.0,21.38,5.47
2018,3,22,18,15,106.0,13.5,3.35,8.15,20.5,13.27,0.0
2018,3,22,18,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.1,6.9,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,3,23,6,15,141.5,15.5,0.95,7.65,24.0,43.4,0.0
2018,3,23,6,30,269.0,28.0,0.9,8.2,46.0,107.4,48.11
2018,3,23,6,45,396.5,37.0,0.9,8.75,90.5,176.59,130.01
2018,3,23,7,0,524.0,46.0,0.9,9.3,135.0,254.7,198.99
2018,3,23,7,15,598.5,52.5,0.9,9.65,187.5,320.94,257.95
2018,3,23,7,30,673.0,59.0,0.9,10.0,240.0,393.91,320.54
2018,3,23,7,45,706.0,65.5,0.9,10.35,291.0,449.56,367.34
2018,3,23,8,0,739.0,72.0,0.9,10.7,342.0,509.08,415.16
2018,3,23,8,15,778.0,75.5,0.95,10.95,396.5,570.13,462.84
2018,3,23,8,30,817.0,79.0,1.0,11.2,451.0,632.5,509.9
2018,3,23,8,45,726.5,109.5,1.05,11.5,466.5,639.05,512.49
2018,3,23,9,0,636.0,140.0,1.1,11.8,482.0,633.56,506.25
2018,3,23,9,15,611.0,162.0,1.2,12.05,512.0,659.69,524.49
2018,3,23,9,30,586.0,184.0,1.3,12.3,542.0,678.64,536.93
2018,3,23,9,45,613.0,187.0,1.4,12.55,582.0,722.98,568.67
2018,3,23,10,0,640.0,190.0,1.5,12.8,622.0,763.17,596.89
2018,3,23,10,15,639.5,199.5,1.65,13.0,647.5,785.15,612.04
2018,3,23,10,30,639.0,209.0,1.8,13.2,673.0,804.54,625.49
2018,3,23,10,45,520.5,260.0,2.0,13.4,646.0,757.13,588.96
2018,3,23,11,0,402.0,311.0,2.2,13.6,619.0,707.36,550.45
2018,3,23,11,15,343.0,333.0,2.35,13.7,599.5,669.78,522.24
2018,3,23,11,30,284.0,355.0,2.5,13.8,580.0,638.15,497.71
2018,3,23,11,45,261.0,364.0,2.65,13.9,572.5,624.02,486.99
2018,3,23,12,0,238.0,373.0,2.8,14.0,565.0,608.86,475.34
2018,3,23,12,15,203.5,385.0,2.9,14.0,549.0,578.87,452.4
2018,3,23,12,30,169.0,397.0,3.0,14.0,533.0,556.15,434.7
2018,3,23,12,45,281.0,360.5,3.1,14.0,584.5,615.53,482.94
2018,3,23,13,0,393.0,324.0,3.2,14.0,636.0,663.58,521.81
2018,3,23,13,15,503.0,277.5,3.25,13.95,668.5,698.76,550.79
2018,3,23,13,30,613.0,231.0,3.3,13.9,701.0,723.23,571.69
2018,3,23,13,45,671.5,202.0,3.35,13.8,702.0,716.83,568.64
2018,3,23,14,0,730.0,173.0,3.4,13.7,703.0,704.48,561.09
2018,3,23,14,15,788.5,145.0,3.4,13.55,695.5,686.63,548.91
2018,3,23,14,30,847.0,117.0,3.4,13.4,688.0,662.84,531.65
2018,3,23,14,45,862.5,104.5,3.45,13.25,658.5,621.65,499.93
2018,3,23,15,0,878.0,92.0,3.5,13.1,629.0,577.52,464.93
2018,3,23,15,15,875.0,85.5,3.5,13.1,588.5,526.55,422.84
2018,3,23,15,30,872.0,79.0,3.5,13.1,548.0,474.05,378.19
2018,3,23,15,45,848.0,77.0,3.45,12.65,499.0,414.59,327.19
2018,3,23,16,0,824.0,75.0,3.4,12.2,450.0,357.49,276.62
2018,3,23,16,15,789.5,71.5,3.25,11.9,397.0,297.31,222.48
2018,3,23,16,30,755.0,68.0,3.1,11.6,344.0,240.06,170.47
2018,3,23,16,45,706.0,63.5,2.95,11.3,290.0,182.5,119.81
2018,3,23,17,0,657.0,59.0,2.8,11.0,236.0,127.83,74.81
2018,3,23,17,15,581.5,52.5,2.55,10.5,184.0,77.17,40.6
2018,3,23,17,30,506.0,46.0,2.3,10.0,132.0,35.29,25.95
2018,3,23,17,45,379.0,37.0,2.05,9.45,88.5,28.65,19.32
2018,3,23,18,0,252.0,28.0,1.8,8.9,45.0,23.42,8.12
2018,3,23,18,15,132.0,15.0,1.75,8.75,23.5,14.74,0.0
2018,3,23,18,30,12.0,2.0,1.7,8.6,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.7,8.4,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,5,45,1.0,0.5,1.15,8.65,0.5,0.0,0.0
2018,3,24,6,0,2.0,1.0,1.1,8.7,1.0,0.0,0.0
2018,3,24,6,15,15.0,8.5,1.25,8.95,9.5,11.39,0.0
2018,3,24,6,30,28.0,16.0,1.4,9.2,18.0,25.09,9.71
2018,3,24,6,45,59.5,26.5,1.5,9.45,35.5,52.03,36.53
2018,3,24,7,0,91.0,37.0,1.6,9.7,53.0,78.08,59.94
2018,3,24,7,15,83.5,49.5,1.65,9.85,68.0,88.76,70.54
2018,3,24,7,30,76.0,62.0,1.7,10.0,83.0,102.72,83.35
2018,3,24,7,45,90.5,96.5,1.8,10.15,126.5,152.23,125.89
2018,3,24,8,0,105.0,131.0,1.9,10.3,170.0,202.87,168.47
2018,3,24,8,15,130.0,152.0,1.95,10.4,207.0,245.3,203.75
2018,3,24,8,30,155.0,173.0,2.0,10.5,244.0,289.52,239.92
2018,3,24,8,45,82.5,126.0,2.05,10.6,164.0,191.63,157.99
2018,3,24,9,0,10.0,79.0,2.1,10.7,84.0,83.74,65.85
2018,3,24,9,15,25.5,111.0,2.2,10.9,126.0,130.97,105.82
2018,3,24,9,30,41.0,143.0,2.3,11.1,168.0,177.23,144.11
2018,3,24,9,45,97.5,221.5,2.45,11.3,286.5,316.13,257.39
2018,3,24,10,0,154.0,300.0,2.6,11.5,405.0,451.46,363.34
2018,3,24,10,15,104.5,280.0,2.7,11.65,352.5,388.22,311.71
2018,3,24,10,30,55.0,260.0,2.8,11.8,300.0,314.79,252.35
2018,3,24,10,45,74.5,297.0,2.95,11.95,353.0,371.57,297.34
2018,3,24,11,0,94.0,334.0,3.1,12.1,406.0,428.4,341.26
2018,3,24,11,15,308.0,302.0,3.2,12.15,546.0,605.38,482.73
2018,3,24,11,30,522.0,270.0,3.3,12.2,686.0,773.92,611.64
2018,3,24,11,45,661.0,219.5,3.45,12.25,752.0,847.08,667.53
2018,3,24,12,0,800.0,169.0,3.6,12.3,818.0,910.49,712.9
