Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,45,918.5,123.5,1.8,19.15,895.5,943.14,699.23
2018,4,3,13,0,910.0,126.0,1.8,19.3,884.0,917.33,682.38
2018,4,3,13,15,904.5,125.5,1.9,19.25,866.0,888.2,664.95
2018,4,3,13,30,899.0,125.0,2.0,19.2,848.0,856.3,645.43
2018,4,3,13,45,891.5,123.0,2.05,19.15,822.0,818.74,621.35
2018,4,3,14,0,884.0,121.0,2.1,19.1,796.0,778.91,595.44
2018,4,3,14,15,855.5,126.0,2.2,18.9,757.0,730.08,563.49
2018,4,3,14,30,827.0,131.0,2.3,18.7,718.0,679.64,527.64
2018,4,3,14,45,822.0,123.0,2.4,18.5,680.5,631.14,492.61
2018,4,3,15,0,817.0,115.0,2.5,18.3,643.0,581.16,455.25
2018,4,3,15,15,806.5,111.5,2.5,18.3,603.0,531.35,415.95
2018,4,3,15,30,796.0,108.0,2.5,18.3,563.0,480.96,374.99
2018,4,3,15,45,771.0,104.5,2.6,17.6,514.5,424.12,328.98
2018,4,3,16,0,746.0,101.0,2.7,16.9,466.0,366.76,281.01
2018,4,3,16,15,711.5,96.5,2.65,16.4,414.0,308.92,231.13
2018,4,3,16,30,677.0,92.0,2.6,15.9,362.0,254.14,183.11
2018,4,3,16,45,630.0,86.0,2.6,15.35,309.0,198.87,135.55
2018,4,3,17,0,583.0,80.0,2.6,14.8,256.0,148.7,94.13
2018,4,3,17,15,515.0,71.5,2.45,14.1,205.0,99.87,58.95
2018,4,3,17,30,447.0,63.0,2.3,13.4,154.0,59.13,37.2
2018,4,3,17,45,343.0,51.0,2.15,12.65,108.5,38.62,28.37
2018,4,3,18,0,239.0,39.0,2.0,11.9,63.0,30.44,19.8
2018,4,3,18,15,133.5,23.5,1.95,11.55,35.5,18.78,0.0
2018,4,3,18,30,28.0,8.0,1.9,11.2,8.0,7.86,0.0
2018,4,3,18,45,14.0,4.0,1.8,10.85,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,4.5,1.65,9.55,5.0,0.0,0.0
2018,4,4,6,0,28.0,9.0,1.7,9.8,10.0,14.14,0.0
2018,4,4,6,15,14.0,9.5,1.85,10.2,10.0,13.47,3.21
2018,4,4,6,30,0.0,10.0,2.0,10.6,10.0,9.64,2.41
2018,4,4,6,45,6.5,21.0,2.15,11.0,22.5,22.73,13.72
2018,4,4,7,0,13.0,32.0,2.3,11.4,35.0,36.46,25.74
2018,4,4,7,15,175.0,70.5,2.25,11.8,127.5,161.92,133.02
2018,4,4,7,30,337.0,109.0,2.2,12.2,220.0,304.27,252.02
2018,4,4,7,45,405.0,122.0,2.2,12.55,277.5,373.18,308.5
2018,4,4,8,0,473.0,135.0,2.2,12.9,335.0,447.69,368.25
2018,4,4,8,15,564.5,133.0,2.15,13.3,401.0,529.03,431.89
2018,4,4,8,30,656.0,131.0,2.1,13.7,467.0,614.35,496.55
2018,4,4,8,45,693.5,133.5,2.05,14.1,518.5,670.18,536.61
2018,4,4,9,0,731.0,136.0,2.0,14.5,570.0,726.6,575.58
2018,4,4,9,15,749.5,139.5,1.95,14.8,612.0,769.07,603.07
2018,4,4,9,30,768.0,143.0,1.9,15.1,654.0,810.14,629.19
2018,4,4,9,45,632.0,197.5,1.9,15.4,633.5,772.14,599.3
2018,4,4,10,0,496.0,252.0,1.9,15.7,613.0,721.34,558.49
2018,4,4,10,15,512.5,262.5,1.9,15.9,648.5,756.07,582.45
2018,4,4,10,30,529.0,273.0,1.9,16.1,684.0,789.27,604.28
2018,4,4,10,45,592.5,255.0,1.85,16.25,728.0,836.23,636.66
2018,4,4,11,0,656.0,237.0,1.8,16.4,772.0,880.69,666.68
2018,4,4,11,15,580.0,278.5,1.75,16.5,758.0,851.52,642.68
2018,4,4,11,30,504.0,320.0,1.7,16.6,744.0,821.79,619.03
2018,4,4,11,45,563.0,298.0,1.7,16.7,775.0,850.46,640.07
2018,4,4,12,0,622.0,276.0,1.7,16.8,806.0,877.73,659.35
2018,4,4,12,15,507.5,321.5,1.7,16.95,753.5,808.69,608.47
2018,4,4,12,30,393.0,367.0,1.7,17.1,701.0,735.81,555.31
2018,4,4,12,45,304.5,387.5,1.75,17.2,645.0,668.47,506.64
2018,4,4,13,0,216.0,408.0,1.8,17.3,589.0,598.36,455.1
2018,4,4,13,15,248.5,393.0,1.95,17.35,597.0,606.83,463.55
2018,4,4,13,30,281.0,378.0,2.1,17.4,605.0,608.06,466.19
2018,4,4,13,45,310.0,358.5,2.2,17.4,602.0,599.4,461.48
2018,4,4,14,0,339.0,339.0,2.3,17.4,599.0,588.07,454.71
2018,4,4,14,15,297.0,329.0,2.35,17.25,550.0,533.04,414.22
2018,4,4,14,30,255.0,319.0,2.4,17.1,501.0,480.6,375.27
2018,4,4,14,45,240.5,306.5,2.45,16.9,471.0,444.96,348.95
2018,4,4,15,0,226.0,294.0,2.5,16.7,441.0,411.42,323.71
2018,4,4,15,15,218.5,273.0,2.5,16.7,407.0,374.58,295.36
2018,4,4,15,30,211.0,252.0,2.5,16.7,373.0,338.25,266.95
2018,4,4,15,45,185.0,230.5,2.4,16.15,330.0,294.23,232.49
2018,4,4,16,0,159.0,209.0,2.3,15.6,287.0,252.88,199.76
2018,4,4,16,15,131.0,185.0,2.2,15.15,244.5,211.54,166.7
2018,4,4,16,30,103.0,161.0,2.1,14.7,202.0,173.44,136.15
2018,4,4,16,45,85.5,135.5,2.0,14.3,166.5,141.6,110.33
2018,4,4,17,0,68.0,110.0,1.9,13.9,131.0,110.28,84.95
2018,4,4,17,15,75.5,93.5,1.75,13.4,112.5,88.22,66.49
2018,4,4,17,30,83.0,77.0,1.6,12.9,94.0,67.49,50.27
2018,4,4,17,45,58.5,56.5,1.45,12.4,67.0,47.92,36.61
2018,4,4,18,0,34.0,36.0,1.3,11.9,40.0,32.7,21.9
2018,4,4,18,15,21.5,21.0,1.3,11.75,23.0,19.29,0.0
2018,4,4,18,30,9.0,6.0,1.3,11.6,6.0,5.9,0.0
2018,4,4,18,45,4.5,3.0,1.3,11.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,9.85,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,10.2,2.0,1.97,0.0
2018,4,5,6,15,0.0,4.0,1.4,10.65,4.0,3.85,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.1,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.6,11.5,7.5,7.23,0.54
2018,4,5,7,0,0.0,9.0,1.7,11.9,9.0,8.67,1.84
2018,4,5,7,15,6.0,39.5,1.6,12.05,41.5,40.93,29.75
2018,4,5,7,30,12.0,70.0,1.5,12.2,74.0,74.05,58.13
2018,4,5,7,45,15.5,102.5,1.4,12.3,108.5,109.64,88.11
2018,4,5,8,0,19.0,135.0,1.3,12.4,143.0,145.77,117.94
2018,4,5,8,15,87.0,180.0,1.3,12.9,224.0,244.32,199.26
2018,4,5,8,30,155.0,225.0,1.3,13.4,305.0,351.55,284.25
2018,4,5,8,45,212.5,242.0,1.3,13.9,362.5,417.34,334.61
2018,4,5,9,0,270.0,259.0,1.3,14.4,420.0,495.22,392.84
2018,4,5,9,15,289.0,267.5,1.35,14.9,451.0,527.63,415.54
2018,4,5,9,30,308.0,276.0,1.4,15.4,482.0,560.26,438.46
2018,4,5,9,45,273.5,301.0,1.4,15.9,491.5,564.87,438.72
2018,4,5,10,0,239.0,326.0,1.4,16.4,501.0,566.58,437.09
2018,4,5,10,15,154.5,298.0,1.35,16.55,413.0,454.07,352.04
2018,4,5,10,30,70.0,270.0,1.3,16.7,325.0,339.37,263.75
2018,4,5,10,45,45.0,272.0,1.25,16.85,307.5,318.26,246.83
2018,4,5,11,0,20.0,274.0,1.2,17.0,290.0,289.36,223.45
2018,4,5,11,15,20.5,288.5,1.35,16.95,305.5,304.2,234.97
2018,4,5,11,30,21.0,303.0,1.5,16.9,321.0,318.9,246.16
2018,4,5,11,45,21.0,304.5,1.7,16.9,322.5,319.87,247.05
2018,4,5,12,0,21.0,306.0,1.9,16.9,324.0,320.76,247.95
2018,4,5,12,15,20.5,302.0,2.0,16.7,319.5,315.59,244.31
2018,4,5,12,30,20.0,298.0,2.1,16.5,315.0,310.38,240.68
2018,4,5,12,45,20.0,300.0,2.2,16.3,317.0,311.53,241.94
2018,4,5,13,0,20.0,302.0,2.3,16.1,319.0,312.59,243.13
2018,4,5,13,15,20.5,297.0,2.25,16.0,314.0,307.05,239.09
2018,4,5,13,30,21.0,292.0,2.2,15.9,309.0,301.44,235.05
2018,4,5,13,45,23.0,291.0,2.2,15.75,309.0,300.8,235.01
2018,4,5,14,0,25.0,290.0,2.2,15.6,309.0,299.92,234.79
2018,4,5,14,15,25.0,278.0,2.15,15.4,296.5,286.72,225.01
2018,4,5,14,30,25.0,266.0,2.1,15.2,284.0,273.48,215.22
2018,4,5,14,45,18.0,238.5,2.0,15.0,251.0,241.05,190.12
2018,4,5,15,0,11.0,211.0,1.9,14.8,218.0,209.39,165.47
2018,4,5,15,15,17.5,211.5,1.9,14.8,222.0,212.17,168.23
2018,4,5,15,30,24.0,212.0,1.9,14.8,226.0,214.09,170.14
2018,4,5,15,45,21.5,192.0,1.7,14.35,203.5,192.24,153.1
2018,4,5,16,0,19.0,172.0,1.5,13.9,181.0,170.72,136.2
2018,4,5,16,15,17.5,151.5,1.4,13.7,159.0,149.42,119.19
2018,4,5,16,30,16.0,131.0,1.3,13.5,137.0,128.37,102.17
2018,4,5,16,45,28.5,118.0,1.15,13.3,127.5,115.4,91.1
2018,4,5,17,0,41.0,105.0,1.0,13.1,118.0,102.46,79.76
2018,4,5,17,15,20.5,74.5,0.9,12.95,81.0,70.79,54.04
2018,4,5,17,30,0.0,44.0,0.8,12.8,44.0,42.5,30.67
2018,4,5,17,45,0.0,32.5,0.7,12.6,32.5,31.38,22.14
2018,4,5,18,0,0.0,21.0,0.6,12.4,21.0,20.27,11.56
2018,4,5,18,15,5.5,13.0,0.6,12.35,13.0,12.64,0.0
2018,4,5,18,30,11.0,5.0,0.6,12.3,5.0,4.91,0.0
2018,4,5,18,45,5.5,2.5,0.55,12.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,6,5,45,6.5,3.0,2.3,12.3,3.0,0.0,0.0
2018,4,6,6,0,13.0,6.0,2.4,12.4,6.0,8.45,0.0
2018,4,6,6,15,6.5,9.5,2.55,12.5,9.5,10.87,2.3
2018,4,6,6,30,0.0,13.0,2.7,12.6,13.0,12.53,4.83
2018,4,6,6,45,0.0,19.0,2.8,12.7,19.0,18.32,9.98
2018,4,6,7,0,0.0,25.0,2.9,12.8,25.0,24.12,15.09
2018,4,6,7,15,0.5,35.0,3.05,13.0,35.0,34.02,23.64
2018,4,6,7,30,1.0,45.0,3.2,13.2,45.0,43.98,32.13
2018,4,6,7,45,4.0,72.0,3.3,13.35,73.5,71.88,55.81
2018,4,6,8,0,7.0,99.0,3.4,13.5,102.0,100.95,80.14
2018,4,6,8,15,3.5,89.0,3.5,13.8,90.5,88.57,69.33
2018,4,6,8,30,0.0,79.0,3.6,14.1,79.0,76.41,58.76
2018,4,6,8,45,0.0,65.5,3.7,14.45,65.5,63.34,47.59
2018,4,6,9,0,0.0,52.0,3.8,14.8,52.0,50.28,36.5
2018,4,6,9,15,0.0,75.0,3.85,15.1,75.0,72.57,54.83
2018,4,6,9,30,0.0,98.0,3.9,15.4,98.0,94.95,73.01
2018,4,6,9,45,0.5,94.5,4.0,15.7,95.0,91.94,70.3
2018,4,6,10,0,1.0,91.0,4.1,16.0,92.0,89.01,67.72
2018,4,6,10,15,3.5,141.0,4.0,16.1,144.0,140.65,109.52
2018,4,6,10,30,6.0,191.0,3.9,16.2,196.0,192.84,151.07
2018,4,6,10,45,7.0,196.0,3.85,16.3,202.0,198.69,155.41
2018,4,6,11,0,8.0,201.0,3.8,16.4,208.0,204.53,159.84
2018,4,6,11,15,8.5,207.5,3.8,16.35,215.0,211.37,165.14
2018,4,6,11,30,9.0,214.0,3.8,16.3,222.0,218.15,170.42
2018,4,6,11,45,12.5,243.5,3.75,16.3,254.5,250.63,195.92
2018,4,6,12,0,16.0,273.0,3.7,16.3,287.0,282.99,221.08
2018,4,6,12,15,15.0,267.0,3.75,16.35,280.0,275.55,215.15
2018,4,6,12,30,14.0,261.0,3.8,16.4,273.0,268.12,209.36
2018,4,6,12,45,19.0,282.0,3.8,16.4,298.0,292.77,228.76
2018,4,6,13,0,24.0,303.0,3.8,16.4,323.0,321.3,250.99
2018,4,6,13,15,23.5,289.0,3.75,16.4,308.5,305.24,238.64
2018,4,6,13,30,23.0,275.0,3.7,16.4,294.0,289.27,226.46
2018,4,6,13,45,30.5,288.5,3.65,16.4,312.5,306.71,240.45
2018,4,6,14,0,38.0,302.0,3.6,16.4,331.0,323.31,253.68
2018,4,6,14,15,35.5,293.5,3.55,16.35,320.0,310.55,243.98
2018,4,6,14,30,33.0,285.0,3.5,16.3,309.0,297.91,234.46
2018,4,6,14,45,36.0,272.5,3.45,16.25,297.5,285.03,224.88
2018,4,6,15,0,39.0,260.0,3.4,16.2,286.0,271.85,214.99
2018,4,6,15,15,42.0,242.5,3.4,16.2,268.5,253.67,201.05
2018,4,6,15,30,45.0,225.0,3.4,16.2,251.0,235.23,186.76
2018,4,6,15,45,56.0,206.0,3.2,16.0,235.5,218.55,173.72
2018,4,6,16,0,67.0,187.0,3.0,15.8,220.0,200.75,159.43
2018,4,6,16,15,108.0,168.5,2.9,15.7,215.5,190.16,149.96
2018,4,6,16,30,149.0,150.0,2.8,15.6,211.0,176.26,136.86
2018,4,6,16,45,103.5,123.0,2.7,15.5,162.5,132.95,102.09
2018,4,6,17,0,58.0,96.0,2.6,15.4,114.0,97.45,74.26
2018,4,6,17,15,29.0,59.0,2.45,15.3,68.0,58.33,42.75
2018,4,6,17,30,0.0,22.0,2.3,15.2,22.0,21.22,12.37
2018,4,6,17,45,3.0,17.5,2.2,15.1,18.0,16.88,9.18
2018,4,6,18,0,6.0,13.0,2.1,15.0,14.0,12.64,5.02
2018,4,6,18,15,3.0,7.5,2.05,14.95,8.0,7.29,0.0
2018,4,6,18,30,0.0,2.0,2.0,14.9,2.0,1.97,0.0
2018,4,6,18,45,0.0,1.0,1.95,14.85,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.7,13.6,1.5,1.47,0.0
2018,4,7,6,0,0.0,3.0,2.6,13.5,3.0,2.95,0.0
2018,4,7,6,15,0.0,6.0,2.65,13.6,6.0,5.78,0.0
2018,4,7,6,30,0.0,9.0,2.7,13.7,9.0,8.67,1.59
2018,4,7,6,45,0.0,9.5,2.75,13.75,9.5,9.16,2.14
2018,4,7,7,0,0.0,10.0,2.8,13.8,10.0,9.64,2.62
2018,4,7,7,15,4.5,41.0,2.9,14.0,42.5,41.71,30.14
2018,4,7,7,30,9.0,72.0,3.0,14.2,75.0,74.53,58.03
2018,4,7,7,45,10.5,90.0,3.05,14.35,94.0,93.82,74.14
2018,4,7,8,0,12.0,108.0,3.1,14.5,113.0,113.24,90.15
2018,4,7,8,15,10.0,104.5,3.1,14.75,109.0,108.49,85.79
2018,4,7,8,30,8.0,101.0,3.1,15.0,105.0,103.76,81.48
2018,4,7,8,45,22.0,147.0,3.1,15.2,160.0,165.37,132.14
2018,4,7,9,0,36.0,193.0,3.1,15.4,215.0,225.46,180.45
2018,4,7,9,15,37.0,225.0,3.1,15.6,249.0,260.99,207.94
2018,4,7,9,30,38.0,257.0,3.1,15.8,283.0,296.44,235.03
2018,4,7,9,45,53.0,283.0,3.05,16.0,321.0,337.4,266.6
2018,4,7,10,0,68.0,309.0,3.0,16.2,359.0,378.82,298.06
2018,4,7,10,15,91.0,328.5,3.05,16.3,398.5,420.77,330.14
2018,4,7,10,30,114.0,348.0,3.1,16.4,438.0,471.99,368.73
2018,4,7,10,45,186.5,369.0,3.15,16.55,521.0,562.19,437.38
2018,4,7,11,0,259.0,390.0,3.2,16.7,604.0,661.43,510.61
2018,4,7,11,15,275.0,387.5,3.25,16.75,618.5,672.95,518.57
2018,4,7,11,30,291.0,385.0,3.3,16.8,633.0,683.4,526.36
2018,4,7,11,45,295.5,384.5,3.4,16.85,638.0,683.84,526.8
2018,4,7,12,0,300.0,384.0,3.5,16.9,643.0,682.99,526.42
2018,4,7,12,15,292.5,390.0,3.55,16.85,642.0,676.41,521.52
2018,4,7,12,30,285.0,396.0,3.6,16.8,641.0,668.73,515.89
2018,4,7,12,45,338.0,373.0,3.65,16.8,661.0,684.55,529.43
2018,4,7,13,0,391.0,350.0,3.7,16.8,681.0,697.26,540.5
2018,4,7,13,15,411.0,335.5,3.7,16.7,677.0,690.88,536.7
2018,4,7,13,30,431.0,321.0,3.7,16.6,673.0,677.91,528.25
2018,4,7,13,45,466.5,298.5,3.75,16.5,669.0,666.76,521.7
2018,4,7,14,0,502.0,276.0,3.8,16.4,665.0,652.0,512.25
2018,4,7,14,15,603.5,232.0,3.8,16.2,681.0,660.23,520.95
2018,4,7,14,30,705.0,188.0,3.8,16.0,697.0,658.32,521.41
2018,4,7,14,45,674.0,186.5,3.8,15.8,652.5,604.46,480.23
2018,4,7,15,0,643.0,185.0,3.8,15.6,608.0,551.78,439.36
2018,4,7,15,15,639.0,174.5,3.8,15.6,571.0,506.38,403.14
2018,4,7,15,30,635.0,164.0,3.8,15.6,534.0,460.2,365.28
2018,4,7,15,45,604.5,155.5,3.7,15.15,484.0,403.99,319.06
2018,4,7,16,0,574.0,147.0,3.6,14.7,434.0,349.5,273.24
2018,4,7,16,15,558.5,132.5,3.55,14.4,387.5,297.58,228.25
2018,4,7,16,30,543.0,118.0,3.5,14.1,341.0,246.92,183.56
2018,4,7,16,45,523.0,106.0,3.4,13.85,296.5,198.98,141.21
2018,4,7,17,0,503.0,94.0,3.3,13.6,252.0,153.09,101.89
2018,4,7,17,15,451.5,84.5,3.0,13.15,206.5,108.7,68.59
2018,4,7,17,30,400.0,75.0,2.7,12.7,161.0,70.11,45.82
2018,4,7,17,45,300.0,61.0,2.45,12.3,115.5,46.34,35.37
2018,4,7,18,0,200.0,47.0,2.2,11.9,70.0,36.78,25.82
2018,4,7,18,15,110.5,28.5,2.1,11.6,40.0,23.55,4.43
2018,4,7,18,30,21.0,10.0,2.0,11.3,10.0,9.83,0.0
2018,4,7,18,45,10.5,5.0,1.85,11.0,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,5,45,45.5,10.5,2.05,9.45,12.5,17.17,0.0
2018,4,8,6,0,91.0,21.0,2.1,9.8,25.0,44.18,0.0
2018,4,8,6,15,211.0,36.5,2.4,10.2,63.0,106.57,72.06
2018,4,8,6,30,331.0,52.0,2.7,10.6,101.0,172.6,131.19
2018,4,8,6,45,421.5,62.5,2.95,11.0,150.5,236.29,187.88
2018,4,8,7,0,512.0,73.0,3.2,11.4,200.0,309.57,252.3
2018,4,8,7,15,572.0,80.0,3.25,11.7,253.5,373.28,307.96
2018,4,8,7,30,632.0,87.0,3.3,12.0,307.0,441.96,366.11
2018,4,8,7,45,675.0,92.5,3.4,12.3,361.0,503.75,417.15
2018,4,8,8,0,718.0,98.0,3.5,12.6,415.0,568.03,468.68
2018,4,8,8,15,747.0,102.0,3.45,12.9,466.0,623.35,511.36
2018,4,8,8,30,776.0,106.0,3.4,13.2,517.0,676.7,551.35
2018,4,8,8,45,797.5,109.0,3.4,13.55,564.5,725.92,585.69
2018,4,8,9,0,819.0,112.0,3.4,13.9,612.0,774.26,618.78
2018,4,8,9,15,837.0,114.0,3.4,14.2,655.5,817.48,647.71
2018,4,8,9,30,855.0,116.0,3.4,14.5,699.0,858.99,675.07
2018,4,8,9,45,869.5,116.5,3.35,14.75,736.5,893.83,697.19
2018,4,8,10,0,884.0,117.0,3.3,15.0,774.0,920.86,713.65
2018,4,8,10,15,891.5,119.0,3.3,15.25,804.0,945.85,729.03
2018,4,8,10,30,899.0,121.0,3.3,15.5,834.0,967.8,742.29
2018,4,8,10,45,903.0,124.0,3.35,15.7,857.0,984.33,752.41
2018,4,8,11,0,907.0,127.0,3.4,15.9,880.0,997.48,760.34
2018,4,8,11,15,910.0,128.0,3.4,16.05,895.0,1004.13,763.74
2018,4,8,11,30,913.0,129.0,3.4,16.2,910.0,1007.29,764.96
2018,4,8,11,45,914.0,130.0,3.4,16.35,917.0,1005.03,762.66
2018,4,8,12,0,915.0,131.0,3.4,16.5,924.0,999.28,758.18
2018,4,8,12,15,916.0,130.0,3.4,16.55,922.5,988.0,750.38
2018,4,8,12,30,917.0,129.0,3.4,16.6,921.0,973.3,740.4
2018,4,8,12,45,916.0,128.0,3.35,16.7,912.0,953.44,726.52
2018,4,8,13,0,915.0,127.0,3.3,16.8,903.0,930.36,710.55
2018,4,8,13,15,910.0,126.0,3.3,16.8,885.0,900.78,690.74
2018,4,8,13,30,905.0,125.0,3.3,16.8,867.0,868.41,668.97
2018,4,8,13,45,897.5,124.0,3.25,16.8,841.5,831.44,643.6
2018,4,8,14,0,890.0,123.0,3.2,16.8,816.0,792.2,616.49
2018,4,8,14,15,879.5,121.5,3.2,16.7,783.0,748.24,586.28
2018,4,8,14,30,869.0,120.0,3.2,16.6,750.0,703.02,553.64
2018,4,8,14,45,855.0,118.0,3.2,16.55,710.5,652.91,515.77
2018,4,8,15,0,841.0,116.0,3.2,16.5,671.0,602.0,476.35
2018,4,8,15,15,823.0,113.0,3.2,16.5,626.5,547.46,433.03
2018,4,8,15,30,805.0,110.0,3.2,16.5,582.0,493.05,388.61
2018,4,8,15,45,780.0,106.5,3.25,16.1,532.5,435.58,341.2
2018,4,8,16,0,755.0,103.0,3.3,15.7,483.0,377.53,291.93
2018,4,8,16,15,719.0,99.0,3.25,15.35,430.0,318.97,241.08
2018,4,8,16,30,683.0,95.0,3.2,15.0,377.0,263.65,192.25
2018,4,8,16,45,634.0,90.0,3.15,14.65,323.5,208.27,144.15
2018,4,8,17,0,585.0,85.0,3.1,14.3,270.0,158.21,102.29
2018,4,8,17,15,515.0,76.5,2.95,13.75,217.5,108.63,65.66
2018,4,8,17,30,445.0,68.0,2.8,13.2,165.0,67.38,42.08
2018,4,8,17,45,341.0,56.5,2.6,12.6,118.5,42.55,32.03
2018,4,8,18,0,237.0,45.0,2.4,12.0,72.0,34.97,24.39
2018,4,8,18,15,135.0,27.0,2.35,11.7,41.0,21.37,5.23
2018,4,8,18,30,33.0,9.0,2.3,11.4,10.0,8.85,0.0
2018,4,8,18,45,16.5,4.5,2.25,11.1,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,5,45,4.5,7.5,1.05,10.3,7.5,8.06,0.0
2018,4,9,6,0,9.0,15.0,1.0,10.6,15.0,16.78,0.0
2018,4,9,6,15,36.5,31.0,1.1,11.2,36.0,45.42,29.68
2018,4,9,6,30,64.0,47.0,1.2,11.8,57.0,73.11,54.51
2018,4,9,6,45,39.5,67.5,1.3,12.4,74.5,85.48,66.58
2018,4,9,7,0,15.0,88.0,1.4,13.0,92.0,95.11,75.39
2018,4,9,7,15,24.5,101.5,1.45,13.4,109.5,117.1,94.05
2018,4,9,7,30,34.0,115.0,1.5,13.8,127.0,136.77,110.43
2018,4,9,7,45,43.5,141.5,1.5,14.25,159.5,171.89,139.19
2018,4,9,8,0,53.0,168.0,1.5,14.7,192.0,207.75,167.92
2018,4,9,8,15,172.0,192.5,1.5,15.2,282.5,322.32,261.05
2018,4,9,8,30,291.0,217.0,1.5,15.7,373.0,447.72,358.62
2018,4,9,8,45,392.5,213.5,1.45,16.2,443.5,538.27,426.32
2018,4,9,9,0,494.0,210.0,1.4,16.7,514.0,627.77,491.28
2018,4,9,9,15,600.5,189.5,1.4,17.2,584.0,711.41,550.75
2018,4,9,9,30,707.0,169.0,1.4,17.7,654.0,796.98,608.76
2018,4,9,9,45,621.5,213.0,1.4,18.2,655.5,787.1,597.56
2018,4,9,10,0,536.0,257.0,1.4,18.7,657.0,768.03,580.12
2018,4,9,10,15,648.5,222.0,1.35,19.15,725.0,845.65,633.49
2018,4,9,10,30,761.0,187.0,1.3,19.6,793.0,921.88,680.61
2018,4,9,10,45,819.5,165.0,1.25,20.0,834.0,957.17,699.87
2018,4,9,11,0,878.0,143.0,1.2,20.4,875.0,994.61,720.69
2018,4,9,11,15,860.0,154.5,1.15,20.75,882.0,992.03,716.14
2018,4,9,11,30,842.0,166.0,1.1,21.1,889.0,985.81,709.99
2018,4,9,11,45,812.0,184.0,1.05,21.4,885.5,971.43,699.03
2018,4,9,12,0,782.0,202.0,1.0,21.7,882.0,957.79,688.78
2018,4,9,12,15,776.0,204.5,1.0,22.0,878.5,944.03,679.48
2018,4,9,12,30,770.0,207.0,1.0,22.3,875.0,927.43,668.47
2018,4,9,12,45,818.5,178.0,1.0,22.55,881.0,922.29,665.01
2018,4,9,13,0,867.0,149.0,1.0,22.8,887.0,915.57,660.52
2018,4,9,13,15,851.0,150.5,0.95,22.95,863.0,879.74,636.96
2018,4,9,13,30,835.0,152.0,0.9,23.1,839.0,841.89,612.42
2018,4,9,13,45,619.0,238.0,0.85,23.25,739.0,729.35,535.55
2018,4,9,14,0,403.0,324.0,0.8,23.4,639.0,623.21,459.2
2018,4,9,14,15,413.0,305.5,0.8,23.35,617.0,596.05,442.19
2018,4,9,14,30,423.0,287.0,0.8,23.3,595.0,565.07,421.36
2018,4,9,14,45,427.0,266.5,0.75,23.2,563.5,526.7,394.54
2018,4,9,15,0,431.0,246.0,0.7,23.1,532.0,487.18,366.36
2018,4,9,15,15,440.5,227.0,0.7,23.1,502.5,450.9,340.0
2018,4,9,15,30,450.0,208.0,0.7,23.1,473.0,413.01,311.6
2018,4,9,15,45,427.5,194.5,0.9,22.55,429.5,364.87,276.17
2018,4,9,16,0,405.0,181.0,1.1,22.0,386.0,318.58,240.76
2018,4,9,16,15,339.5,169.5,1.15,21.3,329.0,263.91,198.42
2018,4,9,16,30,274.0,158.0,1.2,20.6,272.0,214.86,160.34
2018,4,9,16,45,307.0,127.5,1.3,19.9,239.0,177.11,127.94
2018,4,9,17,0,340.0,97.0,1.4,19.2,206.0,132.9,89.92
2018,4,9,17,15,246.5,77.5,1.4,18.4,149.0,85.54,55.95
2018,4,9,17,30,153.0,58.0,1.4,17.6,92.0,53.35,35.73
2018,4,9,17,45,96.5,39.5,1.45,16.75,59.0,32.46,22.75
2018,4,9,18,0,40.0,21.0,1.5,15.9,26.0,19.38,10.86
2018,4,9,18,15,28.0,13.5,1.45,15.5,16.0,12.58,1.48
2018,4,9,18,30,16.0,6.0,1.4,15.1,6.0,5.9,0.0
2018,4,9,18,45,8.0,3.0,1.35,14.65,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,10,5,45,34.5,10.5,1.4,12.2,12.5,15.73,0.0
2018,4,10,6,0,69.0,21.0,1.4,12.4,25.0,40.41,0.07
2018,4,10,6,15,135.5,37.5,1.55,12.75,55.5,83.88,57.75
2018,4,10,6,30,202.0,54.0,1.7,13.1,86.0,130.32,98.83
2018,4,10,6,45,277.5,69.0,1.8,13.45,130.5,191.13,151.35
2018,4,10,7,0,353.0,84.0,1.9,13.8,175.0,255.0,206.26
2018,4,10,7,15,315.0,106.0,2.0,14.1,201.0,279.43,228.3
2018,4,10,7,30,277.0,128.0,2.1,14.4,227.0,292.67,239.97
2018,4,10,7,45,326.5,145.0,2.15,14.75,279.5,353.03,289.2
2018,4,10,8,0,376.0,162.0,2.2,15.1,332.0,424.8,345.87
2018,4,10,8,15,390.5,179.0,2.25,15.35,373.0,469.48,379.94
2018,4,10,8,30,405.0,196.0,2.3,15.6,414.0,514.28,413.46
2018,4,10,8,45,388.5,215.0,2.4,15.85,439.0,537.84,429.85
2018,4,10,9,0,372.0,234.0,2.5,16.1,464.0,550.48,438.07
2018,4,10,9,15,371.0,255.5,2.5,16.25,498.0,584.45,461.97
2018,4,10,9,30,370.0,277.0,2.5,16.4,532.0,616.99,484.32
2018,4,10,9,45,351.5,305.0,2.55,16.6,557.5,639.82,498.87
2018,4,10,10,0,333.0,333.0,2.6,16.8,583.0,660.26,511.63
2018,4,10,10,15,263.5,356.5,2.55,16.9,559.0,626.87,484.0
2018,4,10,10,30,194.0,380.0,2.5,17.0,535.0,580.99,447.69
2018,4,10,10,45,142.0,389.5,2.5,17.15,504.5,542.75,417.55
2018,4,10,11,0,90.0,399.0,2.5,17.3,474.0,494.29,379.73
2018,4,10,11,15,80.5,392.0,2.45,17.3,460.0,476.67,366.33
2018,4,10,11,30,71.0,385.0,2.4,17.3,446.0,458.84,352.63
2018,4,10,11,45,49.5,361.5,2.4,17.25,404.0,412.34,317.42
2018,4,10,12,0,28.0,338.0,2.4,17.2,362.0,366.25,282.29
2018,4,10,12,15,56.5,363.0,2.4,17.1,412.0,416.94,321.66
2018,4,10,12,30,85.0,388.0,2.4,17.0,462.0,466.4,359.19
2018,4,10,12,45,106.5,404.5,2.45,16.9,496.0,499.34,384.14
2018,4,10,13,0,128.0,421.0,2.5,16.8,530.0,535.37,411.24
2018,4,10,13,15,126.0,412.0,2.55,16.6,517.5,518.84,399.55
2018,4,10,13,30,124.0,403.0,2.6,16.4,505.0,502.07,387.93
2018,4,10,13,45,81.0,351.5,2.65,16.25,417.5,408.24,317.62
2018,4,10,14,0,38.0,300.0,2.7,16.1,330.0,321.21,251.07
2018,4,10,14,15,21.0,217.5,2.75,15.9,234.0,226.46,177.75
2018,4,10,14,30,4.0,135.0,2.8,15.7,138.0,133.32,103.62
2018,4,10,14,45,19.0,189.0,2.8,15.5,202.0,194.59,153.66
2018,4,10,15,0,34.0,243.0,2.8,15.3,266.0,252.91,200.5
2018,4,10,15,15,47.0,246.5,2.8,15.3,275.5,260.14,206.52
2018,4,10,15,30,60.0,250.0,2.8,15.3,285.0,265.61,211.17
2018,4,10,15,45,45.0,218.0,2.95,14.95,243.0,225.0,179.32
2018,4,10,16,0,30.0,186.0,3.1,14.6,201.0,186.28,148.72
2018,4,10,16,15,23.0,149.5,3.1,14.4,160.5,148.07,117.93
2018,4,10,16,30,16.0,113.0,3.1,14.2,120.0,112.22,88.66
2018,4,10,16,45,8.0,66.0,3.15,14.0,69.5,65.47,49.85
2018,4,10,17,0,0.0,19.0,3.2,13.8,19.0,18.33,10.09
2018,4,10,17,15,7.0,18.5,3.0,13.45,20.0,18.65,10.1
2018,4,10,17,30,14.0,18.0,2.8,13.1,21.0,18.0,9.45
2018,4,10,17,45,55.5,26.0,2.65,12.8,33.5,21.68,13.62
2018,4,10,18,0,97.0,34.0,2.5,12.5,46.0,28.19,18.71
2018,4,10,18,15,51.5,21.5,2.4,12.15,27.5,18.13,5.72
2018,4,10,18,30,6.0,9.0,2.3,11.8,9.0,8.85,0.0
2018,4,10,18,45,3.0,4.5,2.2,11.45,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,11,5,45,16.5,7.5,1.9,9.85,8.5,10.01,0.0
2018,4,11,6,0,33.0,15.0,1.8,10.0,17.0,23.4,2.05
2018,4,11,6,15,61.5,26.0,1.9,10.25,34.5,48.97,32.73
2018,4,11,6,30,90.0,37.0,2.0,10.5,52.0,73.35,54.82
2018,4,11,6,45,99.0,65.5,2.1,10.8,87.0,109.59,87.03
2018,4,11,7,0,108.0,94.0,2.2,11.1,122.0,150.13,122.43
2018,4,11,7,15,207.5,105.0,2.15,11.35,174.5,220.49,182.4
2018,4,11,7,30,307.0,116.0,2.1,11.6,227.0,295.69,245.68
2018,4,11,7,45,374.0,131.0,2.05,11.85,287.0,373.26,309.07
2018,4,11,8,0,441.0,146.0,2.0,12.1,347.0,449.21,369.52
2018,4,11,8,15,390.5,179.5,1.85,12.35,372.5,471.02,383.95
2018,4,11,8,30,340.0,213.0,1.7,12.6,398.0,479.55,387.83
2018,4,11,8,45,404.0,216.0,1.6,12.85,454.5,551.53,442.14
2018,4,11,9,0,468.0,219.0,1.5,13.1,511.0,619.36,491.43
2018,4,11,9,15,501.5,224.5,1.6,13.4,556.0,667.57,525.96
2018,4,11,9,30,535.0,230.0,1.7,13.7,601.0,716.09,560.38
2018,4,11,9,45,469.5,268.0,1.85,14.0,606.0,712.55,554.9
2018,4,11,10,0,404.0,306.0,2.0,14.3,611.0,703.57,545.89
2018,4,11,10,15,305.0,348.5,2.2,14.4,584.0,656.68,509.4
2018,4,11,10,30,206.0,391.0,2.4,14.5,557.0,604.21,468.37
2018,4,11,10,45,285.0,380.5,2.6,14.6,616.5,676.94,524.19
2018,4,11,11,0,364.0,370.0,2.8,14.7,676.0,741.3,572.56
2018,4,11,11,15,409.0,361.5,3.0,14.6,711.0,781.79,602.97
2018,4,11,11,30,454.0,353.0,3.2,14.5,746.0,813.9,627.7
2018,4,11,11,45,521.0,331.5,3.35,14.4,785.5,851.55,656.91
2018,4,11,12,0,588.0,310.0,3.5,14.3,825.0,886.38,683.98
2018,4,11,12,15,580.5,307.0,3.6,14.25,814.5,867.16,670.7
2018,4,11,12,30,573.0,304.0,3.7,14.2,804.0,845.89,656.32
2018,4,11,12,45,528.0,319.5,3.85,14.1,776.5,807.63,628.78
2018,4,11,13,0,483.0,335.0,4.0,14.0,749.0,768.94,600.69
2018,4,11,13,15,379.5,363.0,4.0,13.95,684.5,689.55,540.33
2018,4,11,13,30,276.0,391.0,4.0,13.9,620.0,618.38,485.28
2018,4,11,13,45,202.0,369.0,4.05,13.85,534.0,523.74,413.45
2018,4,11,14,0,128.0,347.0,4.1,13.8,448.0,437.04,346.25
2018,4,11,14,15,146.0,329.5,4.05,13.65,440.0,425.87,338.92
2018,4,11,14,30,164.0,312.0,4.0,13.5,432.0,413.06,329.88
2018,4,11,14,45,373.0,256.5,4.0,13.4,511.0,484.1,389.29
2018,4,11,15,0,582.0,201.0,4.0,13.3,590.0,533.88,429.68
2018,4,11,15,15,561.0,193.5,4.0,13.3,548.5,485.11,390.04
2018,4,11,15,30,540.0,186.0,4.0,13.3,507.0,437.36,350.84
2018,4,11,15,45,482.0,181.5,3.95,13.1,450.5,377.59,301.65
2018,4,11,16,0,424.0,177.0,3.9,12.9,394.0,323.19,256.31
2018,4,11,16,15,412.5,159.5,3.9,12.75,352.5,277.86,217.24
2018,4,11,16,30,401.0,142.0,3.9,12.6,311.0,233.54,178.4
2018,4,11,16,45,243.5,123.5,3.85,12.5,222.0,161.28,121.71
2018,4,11,17,0,86.0,105.0,3.8,12.4,133.0,107.8,82.68
2018,4,11,17,15,43.0,64.5,3.8,12.2,78.5,64.91,48.31
2018,4,11,17,30,0.0,24.0,3.8,12.0,24.0,23.15,14.26
2018,4,11,17,45,62.0,27.0,3.75,11.8,34.5,22.48,14.41
2018,4,11,18,0,124.0,30.0,3.7,11.6,45.0,22.42,13.84
2018,4,11,18,15,78.5,21.0,3.85,11.45,29.0,17.75,6.26
2018,4,11,18,30,33.0,12.0,4.0,11.3,13.0,11.8,0.0
2018,4,11,18,45,16.5,6.0,4.1,11.1,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,5,15,0.5,0.5,2.25,7.2,0.5,0.0,0.0
2018,4,12,5,30,1.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,4,12,5,45,69.5,14.5,2.35,8.0,19.0,25.58,0.0
2018,4,12,6,0,138.0,28.0,2.4,8.4,37.0,67.84,24.46
2018,4,12,6,15,257.5,41.5,2.65,8.8,77.5,126.85,91.44
2018,4,12,6,30,377.0,55.0,2.9,9.2,118.0,194.86,151.33
2018,4,12,6,45,459.5,65.0,3.1,9.6,169.0,259.31,209.13
2018,4,12,7,0,542.0,75.0,3.3,10.0,220.0,331.6,272.91
2018,4,12,7,15,595.5,82.0,3.4,10.25,273.0,394.24,327.71
2018,4,12,7,30,649.0,89.0,3.5,10.5,326.0,461.14,384.44
2018,4,12,7,45,680.0,95.5,3.55,10.7,377.5,518.13,431.55
2018,4,12,8,0,711.0,102.0,3.6,10.9,429.0,576.44,478.33
2018,4,12,8,15,572.0,141.0,3.6,11.15,423.0,555.99,459.55
2018,4,12,8,30,433.0,180.0,3.6,11.4,417.0,518.96,427.24
2018,4,12,8,45,456.0,192.0,3.6,11.6,460.5,565.8,463.33
2018,4,12,9,0,479.0,204.0,3.6,11.8,504.0,612.87,498.52
2018,4,12,9,15,470.0,217.5,3.55,12.0,528.5,635.12,513.52
2018,4,12,9,30,461.0,231.0,3.5,12.2,553.0,655.14,526.76
2018,4,12,9,45,321.0,286.5,3.5,12.4,516.0,594.09,475.21
2018,4,12,10,0,181.0,342.0,3.5,12.6,479.0,525.05,417.3
2018,4,12,10,15,239.5,341.0,3.5,12.8,530.0,588.74,466.63
2018,4,12,10,30,298.0,340.0,3.5,13.0,581.0,644.5,508.75
2018,4,12,10,45,217.0,352.0,3.45,13.15,530.0,582.47,458.76
2018,4,12,11,0,136.0,364.0,3.4,13.3,479.0,509.46,400.77
2018,4,12,11,15,271.0,351.0,3.45,13.35,584.5,632.09,497.1
2018,4,12,11,30,406.0,338.0,3.5,13.4,690.0,753.13,588.46
2018,4,12,11,45,438.5,333.0,3.55,13.5,716.0,775.13,604.16
2018,4,12,12,0,471.0,328.0,3.6,13.6,742.0,794.95,618.94
2018,4,12,12,15,435.5,337.0,3.7,13.6,719.5,762.94,595.06
2018,4,12,12,30,400.0,346.0,3.8,13.6,697.0,729.98,570.66
2018,4,12,12,45,351.5,367.5,3.9,13.65,673.5,692.81,542.37
2018,4,12,13,0,303.0,389.0,4.0,13.7,650.0,661.34,517.96
2018,4,12,13,15,295.5,386.0,4.05,13.65,636.0,641.24,503.44
2018,4,12,13,30,288.0,383.0,4.1,13.6,622.0,620.53,488.33
2018,4,12,13,45,431.5,320.0,4.2,13.5,666.5,662.56,524.77
2018,4,12,14,0,575.0,257.0,4.3,13.4,711.0,691.51,550.62
2018,4,12,14,15,602.0,238.0,4.3,13.3,696.5,668.55,533.98
2018,4,12,14,30,629.0,219.0,4.3,13.2,682.0,641.29,513.98
2018,4,12,14,45,707.0,182.0,4.35,13.1,677.0,625.23,502.98
2018,4,12,15,0,785.0,145.0,4.4,13.0,672.0,600.7,484.44
2018,4,12,15,15,765.5,141.5,4.4,13.0,627.5,547.02,440.82
2018,4,12,15,30,746.0,138.0,4.4,13.0,583.0,493.78,396.59
2018,4,12,15,45,724.5,131.5,4.3,12.7,534.5,437.55,349.13
2018,4,12,16,0,703.0,125.0,4.2,12.4,486.0,382.54,301.48
2018,4,12,16,15,675.0,117.5,4.1,12.15,435.0,325.97,251.61
2018,4,12,16,30,647.0,110.0,4.0,11.9,384.0,271.87,203.16
2018,4,12,16,45,604.0,102.5,3.95,11.7,331.5,217.3,155.03
2018,4,12,17,0,561.0,95.0,3.9,11.5,279.0,167.44,112.42
2018,4,12,17,15,498.5,85.0,3.6,11.1,227.0,118.3,74.77
2018,4,12,17,30,436.0,75.0,3.3,10.7,175.0,75.22,47.89
2018,4,12,17,45,344.0,62.5,3.05,10.35,128.5,46.97,36.41
2018,4,12,18,0,252.0,50.0,2.8,10.0,82.0,38.73,28.25
2018,4,12,18,15,148.5,32.0,2.7,9.7,48.5,25.3,12.32
2018,4,12,18,30,45.0,14.0,2.6,9.4,15.0,13.76,0.0
2018,4,12,18,45,22.5,7.0,2.5,9.15,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.75,6.5,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.0,2.0,0.0,0.0
2018,4,13,5,45,77.5,15.5,1.85,7.55,21.0,28.11,0.0
2018,4,13,6,0,151.0,29.0,1.9,8.1,40.0,72.95,33.03
2018,4,13,6,15,266.0,43.0,2.1,8.65,81.0,131.56,95.73
2018,4,13,6,30,381.0,57.0,2.3,9.2,122.0,199.57,155.41
2018,4,13,6,45,462.0,66.5,2.45,9.8,172.5,263.34,212.27
2018,4,13,7,0,543.0,76.0,2.6,10.4,223.0,334.82,274.75
2018,4,13,7,15,596.5,82.5,2.75,10.9,276.0,397.09,328.55
2018,4,13,7,30,650.0,89.0,2.9,11.4,329.0,463.6,384.18
2018,4,13,7,45,688.5,94.0,3.1,11.95,382.5,523.42,432.89
2018,4,13,8,0,727.0,99.0,3.3,12.5,436.0,585.23,481.77
2018,4,13,8,15,753.5,103.5,3.3,12.9,487.0,639.92,523.4
2018,4,13,8,30,780.0,108.0,3.3,13.3,538.0,692.49,561.77
2018,4,13,8,45,799.5,111.5,3.35,13.7,585.0,740.82,595.28
2018,4,13,9,0,819.0,115.0,3.4,14.1,632.0,788.11,627.51
2018,4,13,9,15,837.5,117.0,3.35,14.4,675.5,831.61,656.21
2018,4,13,9,30,856.0,119.0,3.3,14.7,719.0,873.42,683.3
2018,4,13,9,45,871.5,118.5,3.25,15.05,756.5,907.88,704.7
2018,4,13,10,0,887.0,118.0,3.2,15.4,794.0,934.54,720.49
2018,4,13,10,15,894.5,120.0,3.15,15.65,823.5,959.3,735.22
2018,4,13,10,30,902.0,122.0,3.1,15.9,853.0,981.01,747.8
2018,4,13,10,45,907.0,123.0,3.1,16.15,875.0,996.09,756.31
2018,4,13,11,0,912.0,124.0,3.1,16.4,897.0,1007.82,762.7
2018,4,13,11,15,914.0,126.0,3.1,16.6,911.5,1014.3,765.82
2018,4,13,11,30,916.0,128.0,3.1,16.8,926.0,1017.26,766.75
2018,4,13,11,45,916.0,129.0,3.1,17.0,932.0,1013.77,763.51
2018,4,13,12,0,916.0,130.0,3.1,17.2,938.0,1006.79,758.13
2018,4,13,12,15,903.0,136.5,3.05,17.3,932.0,989.78,746.02
2018,4,13,12,30,890.0,143.0,3.0,17.4,926.0,969.68,732.02
2018,4,13,12,45,899.0,136.5,3.0,17.55,920.0,953.57,721.11
2018,4,13,13,0,908.0,130.0,3.0,17.7,914.0,933.96,707.87
2018,4,13,13,15,902.5,129.5,3.0,17.7,895.5,904.43,688.28
2018,4,13,13,30,897.0,129.0,3.0,17.7,877.0,872.18,666.84
2018,4,13,13,45,889.0,128.5,2.95,17.75,851.5,835.4,641.72
2018,4,13,14,0,881.0,128.0,2.9,17.8,826.0,796.41,614.94
2018,4,13,14,15,866.0,128.5,2.9,17.75,791.5,752.22,584.8
2018,4,13,14,30,851.0,129.0,2.9,17.7,757.0,705.5,551.3
2018,4,13,14,45,836.0,126.5,2.85,17.65,717.0,654.91,513.37
2018,4,13,15,0,821.0,124.0,2.8,17.6,677.0,603.68,474.09
2018,4,13,15,15,808.0,119.0,2.8,17.6,633.5,550.76,432.65
2018,4,13,15,30,795.0,114.0,2.8,17.6,590.0,497.55,389.79
