Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,45,776.0,109.0,2.65,17.25,542.5,441.69,343.78
2018,4,13,16,0,757.0,104.0,2.5,16.9,495.0,384.61,295.58
2018,4,13,16,15,732.0,99.0,2.35,16.55,445.0,328.48,247.0
2018,4,13,16,30,707.0,94.0,2.2,16.2,395.0,274.36,199.27
2018,4,13,16,45,671.0,87.0,2.05,15.85,342.5,218.33,150.4
2018,4,13,17,0,635.0,80.0,1.9,15.5,290.0,166.08,106.08
2018,4,13,17,15,577.0,72.0,1.85,14.75,237.0,114.77,67.25
2018,4,13,17,30,519.0,64.0,1.8,14.0,184.0,70.23,40.52
2018,4,13,17,45,430.5,54.5,1.75,13.3,136.5,40.86,30.63
2018,4,13,18,0,342.0,45.0,1.7,12.6,89.0,35.8,25.5
2018,4,13,18,15,213.5,30.0,1.7,12.2,53.5,23.51,11.58
2018,4,13,18,30,85.0,15.0,1.7,11.8,18.0,14.74,0.0
2018,4,13,18,45,42.5,7.5,1.7,11.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.3,9.8,2.0,0.0,0.0
2018,4,14,5,45,105.5,16.0,1.3,10.15,23.5,33.58,0.0
2018,4,14,6,0,202.0,30.0,1.3,10.5,45.0,86.68,44.51
2018,4,14,6,15,317.0,41.5,1.35,11.05,87.0,144.86,104.73
2018,4,14,6,30,432.0,53.0,1.4,11.6,129.0,214.27,165.08
2018,4,14,6,45,507.0,61.0,1.5,12.15,179.5,276.62,220.25
2018,4,14,7,0,582.0,69.0,1.6,12.7,230.0,346.25,280.31
2018,4,14,7,15,631.5,75.5,1.55,13.2,283.5,408.49,332.58
2018,4,14,7,30,681.0,82.0,1.5,13.7,337.0,474.57,385.85
2018,4,14,7,45,715.5,86.5,1.45,14.2,389.5,532.91,431.1
2018,4,14,8,0,750.0,91.0,1.4,14.7,442.0,590.87,474.38
2018,4,14,8,15,776.0,95.0,1.3,15.25,493.0,645.69,513.11
2018,4,14,8,30,802.0,99.0,1.2,15.8,544.0,700.58,549.11
2018,4,14,8,45,821.5,101.5,1.15,16.35,591.0,748.58,579.12
2018,4,14,9,0,841.0,104.0,1.1,16.9,638.0,795.49,607.64
2018,4,14,9,15,858.0,105.5,1.05,17.35,681.0,837.84,632.57
2018,4,14,9,30,875.0,107.0,1.0,17.8,724.0,873.36,652.47
2018,4,14,9,45,889.0,106.5,0.95,18.3,760.5,906.84,670.6
2018,4,14,10,0,903.0,106.0,0.9,18.8,797.0,937.89,686.86
2018,4,14,10,15,911.0,107.5,0.95,19.05,827.0,962.89,701.63
2018,4,14,10,30,919.0,109.0,1.0,19.3,857.0,984.8,714.53
2018,4,14,10,45,925.5,109.5,1.0,19.6,880.0,1000.98,722.8
2018,4,14,11,0,932.0,110.0,1.0,19.9,903.0,1013.79,729.1
2018,4,14,11,15,935.5,110.5,1.05,20.05,917.5,1020.24,732.98
2018,4,14,11,30,939.0,111.0,1.1,20.2,932.0,1023.13,734.85
2018,4,14,11,45,940.5,111.0,1.15,20.35,938.5,1020.0,733.11
2018,4,14,12,0,942.0,111.0,1.2,20.5,945.0,1013.3,729.33
2018,4,14,12,15,941.0,111.5,1.3,20.55,943.0,1001.22,723.41
2018,4,14,12,30,940.0,112.0,1.4,20.6,941.0,985.69,715.33
2018,4,14,12,45,937.5,111.5,1.5,20.65,931.0,964.41,703.53
2018,4,14,13,0,935.0,111.0,1.6,20.7,921.0,939.93,689.57
2018,4,14,13,15,931.0,110.0,1.7,20.65,903.0,910.56,672.52
2018,4,14,13,30,927.0,109.0,1.8,20.6,885.0,878.32,653.34
2018,4,14,13,45,920.5,108.0,1.95,20.5,859.0,841.37,631.3
2018,4,14,14,0,914.0,107.0,2.1,20.4,833.0,802.03,607.15
2018,4,14,14,15,905.5,105.0,2.15,20.25,800.5,758.07,578.63
2018,4,14,14,30,897.0,103.0,2.2,20.1,768.0,712.29,548.38
2018,4,14,14,45,885.5,101.5,2.3,19.9,729.5,663.48,513.54
2018,4,14,15,0,874.0,100.0,2.4,19.7,691.0,613.56,476.72
2018,4,14,15,15,858.5,97.5,2.4,19.7,646.5,558.4,434.08
2018,4,14,15,30,843.0,95.0,2.4,19.7,602.0,503.95,390.69
2018,4,14,15,45,822.0,91.5,2.55,19.05,553.0,446.24,344.71
2018,4,14,16,0,801.0,88.0,2.7,18.4,504.0,389.49,297.68
2018,4,14,16,15,772.0,84.5,2.7,17.85,452.0,331.34,247.84
2018,4,14,16,30,743.0,81.0,2.7,17.3,400.0,275.61,198.98
2018,4,14,16,45,702.0,77.0,2.75,16.8,346.5,217.04,148.13
2018,4,14,17,0,661.0,73.0,2.8,16.3,293.0,164.93,103.95
2018,4,14,17,15,601.5,67.0,2.65,15.6,240.5,113.69,65.06
2018,4,14,17,30,542.0,61.0,2.5,14.9,188.0,69.35,38.63
2018,4,14,17,45,438.0,52.0,2.35,14.25,137.5,38.28,28.25
2018,4,14,18,0,334.0,43.0,2.2,13.6,87.0,33.52,23.47
2018,4,14,18,15,212.0,29.5,2.15,13.25,53.0,23.01,11.67
2018,4,14,18,30,90.0,16.0,2.1,12.9,19.0,15.73,0.0
2018,4,14,18,45,45.0,8.0,2.05,12.6,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.5,10.1,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.6,10.3,2.0,0.0,0.0
2018,4,15,5,45,48.5,15.5,1.75,10.45,19.0,23.59,0.0
2018,4,15,6,0,90.0,29.0,1.9,10.6,36.0,57.59,31.61
2018,4,15,6,15,157.0,45.5,2.05,11.0,69.0,100.37,73.43
2018,4,15,6,30,224.0,62.0,2.2,11.4,102.0,154.2,120.38
2018,4,15,6,45,366.0,71.5,2.35,11.75,162.5,232.43,187.11
2018,4,15,7,0,508.0,81.0,2.5,12.1,223.0,327.79,268.0
2018,4,15,7,15,558.5,88.0,2.55,12.5,274.0,387.62,319.01
2018,4,15,7,30,609.0,95.0,2.6,12.9,325.0,451.41,371.78
2018,4,15,7,45,615.0,108.5,2.65,13.35,370.0,499.34,410.02
2018,4,15,8,0,621.0,122.0,2.7,13.8,415.0,546.39,446.3
2018,4,15,8,15,682.5,119.0,2.75,14.15,473.5,612.45,497.18
2018,4,15,8,30,744.0,116.0,2.8,14.5,532.0,681.57,548.82
2018,4,15,8,45,791.5,112.5,2.85,14.85,588.5,739.72,589.27
2018,4,15,9,0,839.0,109.0,2.9,15.2,645.0,801.4,631.56
2018,4,15,9,15,854.0,111.5,3.0,15.4,687.5,843.1,659.49
2018,4,15,9,30,869.0,114.0,3.1,15.6,730.0,882.86,685.98
2018,4,15,9,45,879.5,116.0,3.2,15.85,766.0,910.6,703.76
2018,4,15,10,0,890.0,118.0,3.3,16.1,802.0,940.88,723.39
2018,4,15,10,15,897.5,119.0,3.4,16.2,831.0,964.51,738.79
2018,4,15,10,30,905.0,120.0,3.5,16.3,860.0,985.1,752.2
2018,4,15,10,45,910.5,121.0,3.55,16.4,882.0,1000.58,761.86
2018,4,15,11,0,916.0,122.0,3.6,16.5,904.0,1012.73,769.38
2018,4,15,11,15,919.0,122.5,3.7,16.5,918.0,1018.51,773.38
2018,4,15,11,30,922.0,123.0,3.8,16.5,932.0,1020.79,775.19
2018,4,15,11,45,923.5,123.0,3.85,16.55,938.0,1017.6,772.91
2018,4,15,12,0,925.0,123.0,3.9,16.6,944.0,1010.91,768.43
2018,4,15,12,15,924.5,122.0,4.0,16.55,941.5,997.84,760.32
2018,4,15,12,30,924.0,121.0,4.1,16.5,939.0,981.38,749.99
2018,4,15,12,45,921.5,120.0,4.2,16.45,928.0,959.81,736.15
2018,4,15,13,0,919.0,119.0,4.3,16.4,917.0,935.1,720.08
2018,4,15,13,15,912.0,118.5,4.4,16.25,897.5,904.01,700.12
2018,4,15,13,30,905.0,118.0,4.5,16.1,878.0,870.26,678.09
2018,4,15,13,45,896.0,118.0,4.55,15.95,851.5,832.95,652.92
2018,4,15,14,0,887.0,118.0,4.6,15.8,825.0,793.47,625.95
2018,4,15,14,15,860.0,123.5,4.7,15.6,786.5,745.13,592.47
2018,4,15,14,30,833.0,129.0,4.8,15.4,748.0,695.39,556.26
2018,4,15,14,45,695.0,171.0,4.85,15.15,669.5,609.55,488.89
2018,4,15,15,0,557.0,213.0,4.9,14.9,591.0,533.24,427.95
2018,4,15,15,15,535.0,201.5,4.9,14.9,545.5,481.25,386.43
2018,4,15,15,30,513.0,190.0,4.9,14.9,500.0,430.5,344.98
2018,4,15,15,45,456.0,186.0,4.9,14.15,445.0,372.74,298.08
2018,4,15,16,0,399.0,182.0,4.9,13.4,390.0,320.28,254.86
2018,4,15,16,15,425.0,159.0,4.8,13.05,360.5,283.77,222.42
2018,4,15,16,30,451.0,136.0,4.7,12.7,331.0,244.21,186.33
2018,4,15,16,45,470.5,115.5,4.65,12.3,295.5,202.45,147.95
2018,4,15,17,0,490.0,95.0,4.6,11.9,260.0,158.5,108.09
2018,4,15,17,15,420.5,84.5,4.4,11.6,208.5,111.8,72.2
2018,4,15,17,30,351.0,74.0,4.2,11.3,157.0,73.05,47.28
2018,4,15,17,45,290.5,59.5,4.0,11.0,116.5,44.17,33.91
2018,4,15,18,0,230.0,45.0,3.8,10.7,76.0,34.24,24.44
2018,4,15,18,15,143.0,30.5,3.65,10.55,47.0,23.75,12.84
2018,4,15,18,30,56.0,16.0,3.5,10.4,18.0,15.73,0.0
2018,4,15,18,45,28.0,8.0,3.4,10.25,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.65,8.8,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.7,9.0,3.0,0.0,0.0
2018,4,16,5,45,18.0,8.5,1.75,9.25,10.0,11.51,0.0
2018,4,16,6,0,32.0,14.0,1.8,9.5,17.0,24.94,11.66
2018,4,16,6,15,50.0,22.5,1.95,9.6,30.5,41.29,27.82
2018,4,16,6,30,68.0,31.0,2.1,9.7,44.0,59.33,44.16
2018,4,16,6,45,34.0,32.0,2.2,9.8,38.5,47.03,34.89
2018,4,16,7,0,0.0,33.0,2.3,9.9,33.0,31.85,22.08
2018,4,16,7,15,0.0,24.5,2.45,9.95,24.5,23.64,14.94
2018,4,16,7,30,0.0,16.0,2.6,10.0,16.0,15.44,7.77
2018,4,16,7,45,0.0,38.0,2.7,10.05,38.0,36.7,26.11
2018,4,16,8,0,0.0,60.0,2.8,10.1,60.0,57.99,44.24
2018,4,16,8,15,109.0,132.5,2.95,10.2,194.0,215.02,178.99
2018,4,16,8,30,218.0,205.0,3.1,10.3,328.0,385.17,318.62
2018,4,16,8,45,311.5,222.0,3.25,10.35,413.5,483.15,397.13
2018,4,16,9,0,405.0,239.0,3.4,10.4,499.0,595.39,484.87
2018,4,16,9,15,244.5,197.5,3.45,10.5,357.5,419.69,344.36
2018,4,16,9,30,84.0,156.0,3.5,10.6,216.0,235.67,192.61
2018,4,16,9,45,51.5,169.5,3.55,10.65,207.0,216.36,175.66
2018,4,16,10,0,19.0,183.0,3.6,10.7,198.0,201.58,161.87
2018,4,16,10,15,98.5,274.5,3.65,10.75,355.0,378.9,306.04
2018,4,16,10,30,178.0,366.0,3.7,10.8,512.0,551.84,440.29
2018,4,16,10,45,205.5,391.5,3.7,10.8,564.5,605.73,480.14
2018,4,16,11,0,233.0,417.0,3.7,10.8,617.0,659.05,519.65
2018,4,16,11,15,237.0,405.5,3.7,10.8,611.5,657.76,518.27
2018,4,16,11,30,241.0,394.0,3.7,10.8,606.0,647.28,510.62
2018,4,16,11,45,158.0,367.5,3.7,10.75,507.0,529.63,420.06
2018,4,16,12,0,75.0,341.0,3.7,10.7,408.0,413.63,328.9
2018,4,16,12,15,58.5,333.0,3.7,10.7,385.0,387.96,308.77
2018,4,16,12,30,42.0,325.0,3.7,10.7,362.0,362.58,288.45
2018,4,16,12,45,44.0,315.0,3.75,10.65,353.5,352.45,280.92
2018,4,16,13,0,46.0,305.0,3.8,10.6,345.0,342.16,273.22
2018,4,16,13,15,31.5,272.0,3.8,10.6,299.0,294.75,235.55
2018,4,16,13,30,17.0,239.0,3.8,10.6,253.0,246.27,196.74
2018,4,16,13,45,42.0,251.5,3.85,10.6,285.5,279.26,224.35
2018,4,16,14,0,67.0,264.0,3.9,10.6,318.0,308.09,248.24
2018,4,16,14,15,250.5,274.0,3.9,10.5,463.0,449.45,364.72
2018,4,16,14,30,434.0,284.0,3.9,10.4,608.0,572.62,462.57
2018,4,16,14,45,467.5,259.5,3.9,10.35,592.0,548.96,444.19
2018,4,16,15,0,501.0,235.0,3.9,10.3,576.0,521.47,422.96
2018,4,16,15,15,431.5,238.0,3.9,10.3,518.5,459.72,372.96
2018,4,16,15,30,362.0,241.0,3.9,10.3,461.0,404.5,327.82
2018,4,16,15,45,421.0,204.5,3.95,10.1,440.5,374.84,303.15
2018,4,16,16,0,480.0,168.0,4.0,9.9,420.0,339.39,272.08
2018,4,16,16,15,520.0,141.5,3.9,9.75,389.0,300.13,236.16
2018,4,16,16,30,560.0,115.0,3.8,9.6,358.0,256.26,195.0
2018,4,16,16,45,543.5,101.5,3.75,9.45,312.5,206.76,150.2
2018,4,16,17,0,527.0,88.0,3.7,9.3,267.0,158.95,107.81
2018,4,16,17,15,436.0,81.5,3.5,9.1,212.5,111.63,71.96
2018,4,16,17,30,345.0,75.0,3.3,8.9,158.0,74.25,48.67
2018,4,16,17,45,294.0,60.0,3.05,8.7,118.5,44.46,34.53
2018,4,16,18,0,243.0,45.0,2.8,8.5,79.0,34.15,24.66
2018,4,16,18,15,178.0,31.5,2.65,8.35,50.5,24.52,14.0
2018,4,16,18,30,113.0,18.0,2.5,8.2,22.0,17.69,0.0
2018,4,16,18,45,56.5,9.0,2.35,8.1,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.3,6.5,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,4,17,5,45,142.0,19.0,1.15,7.25,30.5,44.04,0.0
2018,4,17,6,0,259.0,33.0,1.1,7.6,56.0,107.48,67.63
2018,4,17,6,15,371.0,44.0,1.15,8.05,101.0,166.22,123.61
2018,4,17,6,30,483.0,55.0,1.2,8.5,146.0,238.1,186.76
2018,4,17,6,45,553.0,62.5,1.2,8.95,198.0,301.24,243.0
2018,4,17,7,0,623.0,70.0,1.2,9.4,250.0,371.04,303.22
2018,4,17,7,15,669.5,76.0,1.25,9.8,304.5,433.6,356.03
2018,4,17,7,30,716.0,82.0,1.3,10.2,359.0,499.61,409.68
2018,4,17,7,45,748.5,86.5,1.35,10.6,412.5,556.61,454.58
2018,4,17,8,0,781.0,91.0,1.4,11.0,466.0,616.91,500.47
2018,4,17,8,15,805.0,94.5,1.4,11.4,517.0,671.12,539.9
2018,4,17,8,30,829.0,98.0,1.4,11.8,568.0,725.15,576.34
2018,4,17,8,45,847.0,101.5,1.4,12.2,616.0,774.05,608.26
2018,4,17,9,0,865.0,105.0,1.4,12.6,664.0,821.67,638.69
2018,4,17,9,15,879.5,107.0,1.4,12.95,706.5,858.28,661.09
2018,4,17,9,30,894.0,109.0,1.4,13.3,749.0,897.54,685.14
2018,4,17,9,45,905.0,110.5,1.35,13.65,785.5,930.88,704.11
2018,4,17,10,0,916.0,112.0,1.3,14.0,822.0,961.56,721.11
2018,4,17,10,15,922.0,114.5,1.25,14.25,851.5,985.81,733.99
2018,4,17,10,30,928.0,117.0,1.2,14.5,881.0,1006.85,744.76
2018,4,17,10,45,931.5,118.5,1.15,14.75,902.5,1021.12,751.18
2018,4,17,11,0,935.0,120.0,1.1,15.0,924.0,1031.92,755.5
2018,4,17,11,15,938.0,121.0,1.15,15.15,938.5,1038.2,759.36
2018,4,17,11,30,941.0,122.0,1.2,15.3,953.0,1040.91,761.14
2018,4,17,11,45,942.0,122.0,1.2,15.5,959.0,1037.07,757.83
2018,4,17,12,0,943.0,122.0,1.2,15.7,965.0,1029.67,752.49
2018,4,17,12,15,942.5,122.0,1.25,15.8,963.0,1017.33,745.37
2018,4,17,12,30,942.0,122.0,1.3,15.9,961.0,1001.55,736.16
2018,4,17,12,45,940.0,121.5,1.35,16.0,951.0,980.52,723.62
2018,4,17,13,0,938.0,121.0,1.4,16.1,941.0,956.28,709.0
2018,4,17,13,15,931.0,122.0,1.4,16.1,922.0,926.11,689.98
2018,4,17,13,30,924.0,123.0,1.4,16.1,903.0,893.22,669.14
2018,4,17,13,45,914.0,123.5,1.45,16.1,876.0,854.91,645.17
2018,4,17,14,0,904.0,124.0,1.5,16.1,849.0,814.45,619.47
2018,4,17,14,15,893.0,123.0,1.6,16.0,815.5,769.91,591.27
2018,4,17,14,30,882.0,122.0,1.7,15.9,782.0,724.0,560.95
2018,4,17,14,45,861.5,122.0,1.75,15.75,739.5,670.98,522.83
2018,4,17,15,0,841.0,122.0,1.8,15.6,697.0,617.74,483.43
2018,4,17,15,15,830.0,117.5,1.8,15.6,654.5,565.45,443.08
2018,4,17,15,30,819.0,113.0,1.8,15.6,612.0,512.64,401.04
2018,4,17,15,45,796.5,109.0,2.05,15.2,562.5,454.95,355.28
2018,4,17,16,0,774.0,105.0,2.3,14.8,513.0,398.45,308.49
2018,4,17,16,15,736.0,100.5,2.3,14.5,457.0,335.39,254.72
2018,4,17,16,30,698.0,96.0,2.3,14.2,401.0,277.89,204.5
2018,4,17,16,45,615.5,93.0,2.3,13.85,336.5,215.67,152.01
2018,4,17,17,0,533.0,90.0,2.3,13.5,272.0,162.58,108.67
2018,4,17,17,15,495.5,77.5,2.25,12.9,224.0,114.98,71.02
2018,4,17,17,30,458.0,65.0,2.2,12.3,176.0,71.76,42.33
2018,4,17,17,45,387.0,55.0,2.1,11.7,133.0,40.41,30.54
2018,4,17,18,0,316.0,45.0,2.0,11.1,90.0,34.09,24.4
2018,4,17,18,15,205.5,31.5,2.0,10.75,56.0,24.44,14.1
2018,4,17,18,30,95.0,18.0,2.0,10.4,22.0,17.69,0.0
2018,4,17,18,45,47.5,9.0,2.0,10.0,11.0,8.85,0.0
2018,4,17,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.15,8.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,8.4,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.5,1.05,8.6,3.5,3.44,0.0
2018,4,18,6,0,0.0,6.0,1.0,8.8,6.0,5.78,0.0
2018,4,18,6,15,0.0,8.0,1.1,9.05,8.0,7.71,0.91
2018,4,18,6,30,0.0,10.0,1.2,9.3,10.0,9.64,2.7
2018,4,18,6,45,0.0,19.0,1.3,9.6,19.0,18.32,10.33
2018,4,18,7,0,0.0,28.0,1.4,9.9,28.0,27.02,17.92
2018,4,18,7,15,0.0,41.0,1.35,10.05,41.0,39.59,28.79
2018,4,18,7,30,0.0,54.0,1.3,10.2,54.0,52.17,39.53
2018,4,18,7,45,0.0,54.0,1.25,10.35,54.0,52.18,39.36
2018,4,18,8,0,0.0,54.0,1.2,10.5,54.0,52.18,39.2
2018,4,18,8,15,0.0,65.5,1.2,10.75,65.5,63.33,48.47
2018,4,18,8,30,0.0,77.0,1.2,11.0,77.0,74.48,57.62
2018,4,18,8,45,0.5,89.0,1.15,11.3,89.5,86.51,67.42
2018,4,18,9,0,1.0,101.0,1.1,11.6,102.0,98.71,77.26
2018,4,18,9,15,67.0,205.0,1.15,11.9,253.5,264.5,213.36
2018,4,18,9,30,133.0,309.0,1.2,12.2,405.0,442.63,350.55
2018,4,18,9,45,218.0,332.5,1.25,12.45,498.5,546.08,427.7
2018,4,18,10,0,303.0,356.0,1.3,12.7,592.0,661.48,511.24
2018,4,18,10,15,329.0,362.5,1.4,12.95,627.5,696.79,535.42
2018,4,18,10,30,355.0,369.0,1.5,13.2,663.0,731.62,559.91
2018,4,18,10,45,343.5,383.5,1.55,13.4,674.0,738.23,563.09
2018,4,18,11,0,332.0,398.0,1.6,13.6,685.0,743.07,565.39
2018,4,18,11,15,267.5,411.0,1.7,13.7,644.5,693.36,528.75
2018,4,18,11,30,203.0,424.0,1.8,13.8,604.0,634.6,485.7
2018,4,18,11,45,182.5,426.0,1.9,13.95,588.5,614.04,470.89
2018,4,18,12,0,162.0,428.0,2.0,14.1,573.0,592.93,455.27
2018,4,18,12,15,117.0,400.0,2.1,14.15,504.5,517.66,399.68
2018,4,18,12,30,72.0,372.0,2.2,14.2,436.0,437.9,339.89
2018,4,18,12,45,52.5,342.5,2.3,14.25,389.0,387.72,302.2
2018,4,18,13,0,33.0,313.0,2.4,14.3,342.0,338.55,264.54
2018,4,18,13,15,21.0,263.5,2.45,14.3,282.0,277.24,217.3
2018,4,18,13,30,9.0,214.0,2.5,14.3,222.0,215.26,168.74
2018,4,18,13,45,14.5,229.0,2.55,14.35,241.0,233.68,183.79
2018,4,18,14,0,20.0,244.0,2.6,14.4,260.0,251.55,198.17
2018,4,18,14,15,26.5,258.0,2.6,14.3,278.5,269.42,212.64
2018,4,18,14,30,33.0,272.0,2.6,14.2,297.0,285.15,225.42
2018,4,18,14,45,130.0,285.5,2.65,14.1,376.0,357.73,284.56
2018,4,18,15,0,227.0,299.0,2.7,14.0,455.0,419.84,333.87
2018,4,18,15,15,448.5,222.5,2.7,14.0,505.5,455.48,363.38
2018,4,18,15,30,670.0,146.0,2.7,14.0,556.0,469.38,373.59
2018,4,18,15,45,755.0,115.5,2.65,13.6,542.5,441.84,349.25
2018,4,18,16,0,840.0,85.0,2.6,13.2,529.0,406.37,316.69
2018,4,18,16,15,815.0,81.0,2.55,12.9,476.5,346.96,264.45
2018,4,18,16,30,790.0,77.0,2.5,12.6,424.0,289.47,212.84
2018,4,18,16,45,753.0,73.0,2.45,12.3,369.5,231.49,161.05
2018,4,18,17,0,716.0,69.0,2.4,12.0,315.0,177.33,113.79
2018,4,18,17,15,647.5,64.5,2.15,11.4,258.5,120.51,69.45
2018,4,18,17,30,579.0,60.0,1.9,10.8,202.0,74.1,40.59
2018,4,18,17,45,439.0,53.0,1.7,10.15,145.5,38.39,28.95
2018,4,18,18,0,299.0,46.0,1.5,9.5,89.0,34.8,25.27
2018,4,18,18,15,188.5,31.5,1.45,9.15,54.5,24.36,14.43
2018,4,18,18,30,78.0,17.0,1.4,8.8,20.0,13.36,0.0
2018,4,18,18,45,39.0,8.5,1.4,8.4,10.0,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,5,15,23.0,3.0,1.5,7.3,3.0,0.0,0.0
2018,4,19,5,30,46.0,6.0,1.7,7.7,6.0,11.99,0.0
2018,4,19,5,45,189.5,19.5,1.9,8.1,35.5,59.98,0.0
2018,4,19,6,0,333.0,33.0,2.1,8.5,65.0,126.24,83.19
2018,4,19,6,15,434.0,42.0,2.25,8.9,110.5,185.18,138.58
2018,4,19,6,30,535.0,51.0,2.4,9.3,156.0,255.0,201.05
2018,4,19,6,45,595.0,57.5,2.5,9.75,207.5,315.92,256.38
2018,4,19,7,0,655.0,64.0,2.6,10.2,259.0,382.44,314.92
2018,4,19,7,15,697.0,69.5,2.7,10.65,313.0,443.85,367.63
2018,4,19,7,30,739.0,75.0,2.8,11.1,367.0,506.67,419.75
2018,4,19,7,45,768.5,79.5,2.9,11.55,420.0,564.93,466.54
2018,4,19,8,0,798.0,84.0,3.0,12.0,473.0,624.15,512.62
2018,4,19,8,15,820.0,87.5,3.1,12.4,523.5,677.64,552.46
2018,4,19,8,30,842.0,91.0,3.2,12.8,574.0,730.74,589.94
2018,4,19,8,45,858.5,94.0,3.25,13.2,621.0,778.33,622.45
2018,4,19,9,0,875.0,97.0,3.3,13.6,668.0,819.99,650.18
2018,4,19,9,15,887.5,99.5,3.3,13.85,710.0,860.39,676.79
2018,4,19,9,30,900.0,102.0,3.3,14.1,752.0,898.64,701.58
2018,4,19,9,45,910.0,103.5,3.3,14.4,788.0,931.18,721.99
2018,4,19,10,0,920.0,105.0,3.3,14.7,824.0,960.99,740.42
2018,4,19,10,15,927.5,106.0,3.3,14.9,853.5,985.03,755.08
2018,4,19,10,30,935.0,107.0,3.3,15.1,883.0,1005.91,767.63
2018,4,19,10,45,940.0,108.5,3.3,15.3,905.5,1021.64,776.74
2018,4,19,11,0,945.0,110.0,3.3,15.5,928.0,1033.92,783.63
2018,4,19,11,15,948.5,110.5,3.35,15.65,942.5,1040.15,787.15
2018,4,19,11,30,952.0,111.0,3.4,15.8,957.0,1042.79,788.43
2018,4,19,11,45,954.0,111.0,3.45,15.95,963.5,1039.85,786.12
2018,4,19,12,0,956.0,111.0,3.5,16.1,970.0,1033.3,781.55
2018,4,19,12,15,953.0,112.0,3.55,16.15,967.0,1019.47,772.48
2018,4,19,12,30,950.0,113.0,3.6,16.2,964.0,1002.22,761.22
2018,4,19,12,45,944.5,115.0,3.7,16.25,953.0,980.38,747.24
2018,4,19,13,0,939.0,117.0,3.8,16.3,942.0,955.42,731.11
2018,4,19,13,15,935.5,115.0,3.8,16.3,923.5,925.24,710.85
2018,4,19,13,30,932.0,113.0,3.8,16.3,905.0,892.18,688.54
2018,4,19,13,45,927.0,111.5,3.85,16.25,879.5,855.68,664.1
2018,4,19,14,0,922.0,110.0,3.9,16.2,854.0,816.7,637.68
2018,4,19,14,15,913.5,108.5,3.85,16.15,821.5,772.87,607.09
2018,4,19,14,30,905.0,107.0,3.8,16.1,789.0,727.22,574.91
2018,4,19,14,45,893.0,105.0,3.8,16.0,749.5,677.23,537.36
2018,4,19,15,0,881.0,103.0,3.8,15.9,710.0,626.19,497.86
2018,4,19,15,15,866.0,100.0,3.8,15.9,665.0,571.74,454.54
2018,4,19,15,30,851.0,97.0,3.8,15.9,620.0,515.39,408.57
2018,4,19,15,45,828.5,95.0,3.65,15.6,570.5,458.02,360.66
2018,4,19,16,0,806.0,93.0,3.5,15.3,521.0,401.76,312.31
2018,4,19,16,15,775.0,90.0,3.4,15.0,468.5,343.1,261.11
2018,4,19,16,30,744.0,87.0,3.3,14.7,416.0,287.08,211.24
2018,4,19,16,45,703.0,82.5,3.15,14.4,361.5,227.67,158.92
2018,4,19,17,0,662.0,78.0,3.0,14.1,307.0,174.92,113.4
2018,4,19,17,15,603.5,72.0,2.8,13.5,254.0,123.44,73.2
2018,4,19,17,30,545.0,66.0,2.6,12.9,201.0,78.75,44.84
2018,4,19,17,45,455.5,57.0,2.45,12.3,151.5,41.9,31.82
2018,4,19,18,0,366.0,48.0,2.3,11.7,102.0,37.34,27.28
2018,4,19,18,15,240.5,34.5,2.2,11.3,64.0,26.8,16.49
2018,4,19,18,30,115.0,21.0,2.1,10.9,26.0,16.71,0.0
2018,4,19,18,45,57.5,10.5,2.05,10.45,13.0,10.32,0.0
2018,4,19,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.35,8.95,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.3,9.4,8.0,13.54,0.0
2018,4,20,5,45,157.0,22.5,1.3,9.9,36.0,58.24,0.0
2018,4,20,6,0,272.0,37.0,1.3,10.4,64.0,116.85,78.47
2018,4,20,6,15,375.0,47.5,1.3,10.9,109.0,174.42,130.39
2018,4,20,6,30,478.0,58.0,1.3,11.4,154.0,243.79,190.82
2018,4,20,6,45,547.5,64.5,1.35,11.85,205.5,305.88,245.49
2018,4,20,7,0,617.0,71.0,1.4,12.3,257.0,374.52,304.1
2018,4,20,7,15,662.5,76.5,1.4,12.85,310.5,435.92,354.94
2018,4,20,7,30,708.0,82.0,1.4,13.4,364.0,500.64,406.47
2018,4,20,7,45,740.5,86.0,1.4,13.95,417.0,556.91,449.67
2018,4,20,8,0,773.0,90.0,1.4,14.5,470.0,616.31,493.63
2018,4,20,8,15,796.5,93.0,1.5,15.0,520.0,669.23,531.8
2018,4,20,8,30,820.0,96.0,1.6,15.5,570.0,721.93,567.61
2018,4,20,8,45,837.5,99.0,1.7,16.0,616.5,769.44,599.09
2018,4,20,9,0,855.0,102.0,1.8,16.5,663.0,815.67,629.24
2018,4,20,9,15,871.0,102.5,1.9,16.85,705.0,851.52,652.22
2018,4,20,9,30,887.0,103.0,2.0,17.2,747.0,890.11,677.01
2018,4,20,9,45,901.0,102.5,2.1,17.55,783.5,923.67,698.18
2018,4,20,10,0,915.0,102.0,2.2,17.9,820.0,954.75,717.64
2018,4,20,10,15,921.5,103.5,2.3,18.2,849.0,978.26,732.17
2018,4,20,10,30,928.0,105.0,2.4,18.5,878.0,998.61,744.71
2018,4,20,10,45,932.5,106.0,2.5,18.75,899.5,1013.21,753.68
2018,4,20,11,0,937.0,107.0,2.6,19.0,921.0,1024.39,760.54
2018,4,20,11,15,939.5,107.5,2.65,19.15,934.5,1029.59,763.39
2018,4,20,11,30,942.0,108.0,2.7,19.3,948.0,1031.24,764.1
2018,4,20,11,45,942.5,108.5,2.7,19.45,953.5,1027.39,760.85
2018,4,20,12,0,943.0,109.0,2.7,19.6,959.0,1020.0,755.47
2018,4,20,12,15,943.0,108.5,2.75,19.65,957.0,1007.59,747.7
2018,4,20,12,30,943.0,108.0,2.8,19.7,955.0,991.75,737.79
2018,4,20,12,45,941.5,107.0,2.85,19.75,945.0,970.66,724.44
2018,4,20,13,0,940.0,106.0,2.9,19.8,935.0,946.35,708.99
2018,4,20,13,15,936.0,105.5,3.0,19.7,917.0,917.26,691.04
2018,4,20,13,30,932.0,105.0,3.1,19.6,899.0,885.3,671.0
2018,4,20,13,45,925.5,104.5,3.15,19.5,873.5,848.63,647.17
2018,4,20,14,0,919.0,104.0,3.2,19.4,848.0,809.57,621.47
2018,4,20,14,15,910.5,102.0,3.25,19.25,815.0,765.41,591.96
2018,4,20,14,30,902.0,100.0,3.3,19.1,782.0,719.45,560.78
2018,4,20,14,45,891.0,98.5,3.35,18.9,743.5,670.77,525.47
2018,4,20,15,0,880.0,97.0,3.4,18.7,705.0,620.95,487.81
2018,4,20,15,15,865.5,94.5,3.4,18.7,661.0,567.36,445.71
2018,4,20,15,30,851.0,92.0,3.4,18.7,617.0,513.47,402.19
2018,4,20,15,45,832.0,89.0,3.45,18.0,568.5,455.0,354.96
2018,4,20,16,0,813.0,86.0,3.5,17.3,520.0,399.04,307.99
2018,4,20,16,15,787.5,82.5,3.4,16.85,469.0,341.41,257.94
2018,4,20,16,30,762.0,79.0,3.3,16.4,418.0,285.79,208.57
2018,4,20,16,45,726.0,74.5,3.25,15.9,364.5,229.13,158.57
2018,4,20,17,0,690.0,70.0,3.2,15.4,311.0,173.62,110.69
2018,4,20,17,15,639.0,64.5,2.95,14.7,258.5,121.78,69.87
2018,4,20,17,30,588.0,59.0,2.7,14.0,206.0,75.76,40.42
2018,4,20,17,45,510.0,50.5,2.5,13.3,156.5,35.82,26.31
2018,4,20,18,0,432.0,42.0,2.3,12.6,107.0,31.33,21.95
2018,4,20,18,15,306.0,31.5,2.2,12.1,68.5,24.6,14.82
2018,4,20,18,30,180.0,21.0,2.1,11.6,30.0,17.37,0.0
2018,4,20,18,45,90.0,10.5,2.0,11.1,15.0,10.32,0.0
2018,4,20,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,21,5,15,30.5,4.0,1.5,8.65,4.5,0.0,0.0
2018,4,21,5,30,61.0,8.0,1.6,9.2,9.0,16.26,0.0
2018,4,21,5,45,190.5,21.5,1.7,9.75,38.5,64.38,0.06
2018,4,21,6,0,320.0,35.0,1.8,10.3,68.0,127.06,86.16
2018,4,21,6,15,418.5,44.0,1.75,10.8,113.5,185.12,138.76
2018,4,21,6,30,517.0,53.0,1.7,11.3,159.0,253.76,199.19
2018,4,21,6,45,580.5,60.0,1.7,11.8,211.0,315.99,254.31
2018,4,21,7,0,644.0,67.0,1.7,12.3,263.0,384.2,312.71
2018,4,21,7,15,686.5,72.0,1.6,12.8,316.5,444.87,362.94
2018,4,21,7,30,729.0,77.0,1.5,13.3,370.0,506.97,412.23
2018,4,21,7,45,759.5,80.5,1.4,13.75,422.5,564.29,455.83
2018,4,21,8,0,790.0,84.0,1.3,14.2,475.0,622.65,498.36
2018,4,21,8,15,812.0,87.0,1.2,14.75,525.0,675.19,533.82
2018,4,21,8,30,834.0,90.0,1.1,15.3,575.0,727.36,566.75
2018,4,21,8,45,851.0,93.0,1.0,15.85,621.5,770.67,592.36
2018,4,21,9,0,868.0,96.0,0.9,16.4,668.0,816.72,619.1
2018,4,21,9,15,881.5,97.5,0.9,17.05,709.5,856.57,642.2
2018,4,21,9,30,895.0,99.0,0.9,17.7,751.0,894.34,663.62
2018,4,21,9,45,905.5,99.0,0.9,18.35,786.0,925.48,680.42
2018,4,21,10,0,916.0,99.0,0.9,19.0,821.0,953.96,695.42
2018,4,21,10,15,922.5,101.0,0.95,19.6,850.0,977.99,708.61
2018,4,21,10,30,929.0,103.0,1.0,20.2,879.0,998.85,719.85
2018,4,21,10,45,933.5,103.5,1.05,20.8,900.0,1012.89,726.88
2018,4,21,11,0,938.0,104.0,1.1,21.4,921.0,1023.51,731.95
2018,4,21,11,15,940.5,105.0,1.15,21.7,935.0,1029.21,734.94
2018,4,21,11,30,943.0,106.0,1.2,22.0,949.0,1031.36,735.91
2018,4,21,11,45,944.0,106.5,1.25,22.3,955.0,1027.96,733.58
2018,4,21,12,0,945.0,107.0,1.3,22.6,961.0,1021.01,729.22
2018,4,21,12,15,944.0,107.0,1.35,22.65,958.5,1008.13,721.98
2018,4,21,12,30,943.0,107.0,1.4,22.7,956.0,991.83,712.7
2018,4,21,12,45,940.5,106.5,1.45,22.8,945.5,970.32,700.04
2018,4,21,13,0,938.0,106.0,1.5,22.9,935.0,945.63,685.36
2018,4,21,13,15,933.0,105.5,1.6,22.85,916.5,915.71,668.28
2018,4,21,13,30,928.0,105.0,1.7,22.8,898.0,883.0,649.15
2018,4,21,13,45,920.5,105.0,1.75,22.7,872.0,846.14,626.56
2018,4,21,14,0,913.0,105.0,1.8,22.6,846.0,806.98,602.17
2018,4,21,14,15,903.0,104.5,1.9,22.4,813.5,763.42,575.05
2018,4,21,14,30,893.0,104.0,2.0,22.2,781.0,718.18,546.21
2018,4,21,14,45,880.0,103.0,2.1,22.0,742.0,669.07,512.17
2018,4,21,15,0,867.0,102.0,2.2,21.8,703.0,619.01,475.93
2018,4,21,15,15,852.5,99.0,2.2,21.8,659.0,565.56,435.23
2018,4,21,15,30,838.0,96.0,2.2,21.8,615.0,510.11,391.89
2018,4,21,15,45,816.5,94.0,2.3,21.2,566.5,453.89,347.66
2018,4,21,16,0,795.0,92.0,2.4,20.6,518.0,398.69,302.54
2018,4,21,16,15,765.0,89.5,2.35,20.1,466.5,341.44,254.18
2018,4,21,16,30,735.0,87.0,2.3,19.6,415.0,284.35,205.03
2018,4,21,16,45,696.5,82.5,2.25,19.05,362.0,228.37,156.78
2018,4,21,17,0,658.0,78.0,2.2,18.5,309.0,176.38,112.78
2018,4,21,17,15,605.5,71.5,2.1,17.75,257.0,125.25,73.17
2018,4,21,17,30,553.0,65.0,2.0,17.0,205.0,80.18,44.33
2018,4,21,17,45,474.0,56.0,1.9,16.2,156.0,40.56,30.17
2018,4,21,18,0,395.0,47.0,1.8,15.4,107.0,35.9,25.68
2018,4,21,18,15,276.5,34.5,1.75,14.85,68.5,27.4,17.1
2018,4,21,18,30,158.0,22.0,1.7,14.3,30.0,17.43,0.0
2018,4,21,18,45,79.0,11.0,1.7,13.8,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,5,15,24.5,4.5,1.5,9.45,5.0,0.0,0.0
2018,4,22,5,30,49.0,9.0,1.5,10.0,10.0,15.72,0.0
2018,4,22,5,45,174.5,24.0,1.5,10.5,41.0,65.09,10.94
2018,4,22,6,0,300.0,39.0,1.5,11.0,72.0,126.76,87.19
2018,4,22,6,15,403.5,50.0,1.55,11.5,119.5,187.87,141.34
2018,4,22,6,30,507.0,61.0,1.6,12.0,167.0,260.07,204.18
2018,4,22,6,45,573.5,68.0,1.7,12.5,220.0,323.4,259.85
2018,4,22,7,0,640.0,75.0,1.8,13.0,273.0,392.89,319.09
2018,4,22,7,15,685.5,80.5,1.7,13.6,328.0,455.65,370.5
2018,4,22,7,30,731.0,86.0,1.6,14.2,383.0,521.66,422.27
2018,4,22,7,45,763.0,90.5,1.55,14.75,437.0,579.19,465.83
2018,4,22,8,0,795.0,95.0,1.5,15.3,491.0,639.88,510.0
2018,4,22,8,15,817.5,99.0,1.4,15.85,542.5,694.13,546.85
2018,4,22,8,30,840.0,103.0,1.3,16.4,594.0,748.03,580.85
2018,4,22,8,45,833.5,113.0,1.2,16.9,632.5,785.16,602.21
2018,4,22,9,0,827.0,123.0,1.1,17.4,671.0,819.24,621.06
2018,4,22,9,15,830.5,129.5,1.05,17.9,709.0,854.88,641.22
2018,4,22,9,30,834.0,136.0,1.0,18.4,747.0,887.93,659.25
2018,4,22,9,45,870.5,129.0,0.95,18.9,793.0,933.4,685.0
2018,4,22,10,0,907.0,122.0,0.9,19.4,839.0,971.91,705.54
2018,4,22,10,15,918.0,122.0,0.95,19.85,870.0,997.69,719.97
2018,4,22,10,30,929.0,122.0,1.0,20.3,901.0,1020.48,732.7
2018,4,22,10,45,914.0,133.5,1.0,20.8,916.0,1027.09,734.3
2018,4,22,11,0,899.0,145.0,1.0,21.3,931.0,1029.79,733.84
2018,4,22,11,15,758.5,222.0,1.1,21.45,892.0,985.06,706.97
2018,4,22,11,30,618.0,299.0,1.2,21.6,853.0,924.47,667.85
2018,4,22,11,45,566.5,328.0,1.25,21.75,838.5,898.69,650.52
2018,4,22,12,0,515.0,357.0,1.3,21.9,824.0,871.58,631.75
2018,4,22,12,15,525.0,351.0,1.35,22.0,826.0,866.13,629.22
2018,4,22,12,30,535.0,345.0,1.4,22.1,828.0,858.42,624.96
2018,4,22,12,45,601.0,307.5,1.5,22.2,844.5,868.15,634.57
2018,4,22,13,0,667.0,270.0,1.6,22.3,861.0,874.04,641.37
2018,4,22,13,15,771.5,209.5,1.6,22.3,880.0,884.87,650.28
2018,4,22,13,30,876.0,149.0,1.6,22.3,899.0,886.3,651.67
2018,4,22,13,45,901.5,131.5,1.65,22.35,884.0,857.81,633.99
2018,4,22,14,0,927.0,114.0,1.7,22.4,869.0,827.55,615.31
2018,4,22,14,15,918.5,112.5,1.75,22.3,836.0,783.52,587.46
2018,4,22,14,30,910.0,111.0,1.8,22.2,803.0,737.66,558.02
2018,4,22,14,45,898.0,109.5,1.85,22.1,763.5,687.93,523.4
2018,4,22,15,0,886.0,108.0,1.9,22.0,724.0,637.14,486.69
2018,4,22,15,15,871.0,105.0,1.9,22.0,679.0,581.17,444.68
2018,4,22,15,30,856.0,102.0,1.9,22.0,634.0,525.9,401.87
2018,4,22,15,45,834.5,99.5,1.9,21.6,584.5,468.24,356.49
2018,4,22,16,0,813.0,97.0,1.9,21.2,535.0,411.6,310.33
2018,4,22,16,15,785.0,93.5,1.85,20.8,482.5,353.1,261.35
2018,4,22,16,30,757.0,90.0,1.8,20.4,430.0,294.43,211.24
2018,4,22,16,45,718.5,85.0,1.75,20.0,375.5,236.73,161.85
2018,4,22,17,0,680.0,80.0,1.7,19.6,321.0,183.01,116.62
2018,4,22,17,15,622.5,74.0,1.65,18.65,266.5,130.46,76.31
2018,4,22,17,30,565.0,68.0,1.6,17.7,212.0,84.55,47.09
2018,4,22,17,45,480.0,58.5,1.55,16.75,161.0,42.67,31.96
2018,4,22,18,0,395.0,49.0,1.5,15.8,110.0,37.63,27.19
2018,4,22,18,15,272.0,36.5,1.5,15.25,71.0,28.22,17.91
2018,4,22,18,30,149.0,24.0,1.5,14.7,32.0,19.07,0.0
2018,4,22,18,45,74.5,12.0,1.5,14.15,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,5,15,13.0,5.0,0.95,10.75,5.0,0.0,0.0
2018,4,23,5,30,26.0,10.0,1.0,11.1,10.0,13.55,0.0
2018,4,23,5,45,115.5,27.5,1.0,11.5,39.0,56.28,16.04
2018,4,23,6,0,205.0,45.0,1.0,11.9,68.0,110.86,77.83
2018,4,23,6,15,276.5,58.0,1.05,12.3,106.5,158.09,119.75
2018,4,23,6,30,348.0,71.0,1.1,12.7,145.0,213.35,167.96
2018,4,23,6,45,431.0,82.0,1.1,13.15,199.5,278.74,223.78
2018,4,23,7,0,514.0,93.0,1.1,13.6,254.0,354.47,286.63
2018,4,23,7,15,554.5,102.5,1.0,14.25,305.0,412.87,333.43
2018,4,23,7,30,595.0,112.0,0.9,14.9,356.0,474.22,380.53
2018,4,23,7,45,638.5,118.5,0.8,15.55,411.5,536.81,426.53
2018,4,23,8,0,682.0,125.0,0.7,16.2,467.0,601.85,472.2
2018,4,23,8,15,712.0,129.5,0.65,16.85,518.5,657.23,509.5
2018,4,23,8,30,742.0,134.0,0.6,17.5,570.0,713.11,545.73
2018,4,23,8,45,761.0,138.0,0.55,18.1,615.5,759.96,573.44
2018,4,23,9,0,780.0,142.0,0.5,18.7,661.0,805.83,599.82
2018,4,23,9,15,807.5,138.5,0.5,19.35,705.0,846.48,622.91
2018,4,23,9,30,835.0,135.0,0.5,20.0,749.0,889.14,646.92
2018,4,23,9,45,862.5,128.0,0.5,20.65,788.5,926.5,667.11
2018,4,23,10,0,890.0,121.0,0.5,21.3,828.0,956.56,682.52
2018,4,23,10,15,897.0,122.5,0.45,21.65,856.5,979.83,693.36
2018,4,23,10,30,904.0,124.0,0.4,22.0,885.0,1000.03,702.36
2018,4,23,10,45,908.5,125.0,0.4,22.35,906.0,1014.11,708.84
2018,4,23,11,0,913.0,126.0,0.4,22.7,927.0,1024.85,713.49
2018,4,23,11,15,915.5,127.0,0.45,22.85,940.5,1030.23,716.82
2018,4,23,11,30,918.0,128.0,0.5,23.0,954.0,1032.16,718.31
2018,4,23,11,45,918.0,129.0,0.55,23.2,959.5,1028.18,716.3
2018,4,23,12,0,918.0,130.0,0.6,23.4,965.0,1020.77,712.42
2018,4,23,12,15,916.0,130.0,0.7,23.45,961.5,1007.05,706.37
2018,4,23,12,30,914.0,130.0,0.8,23.5,958.0,990.05,698.33
2018,4,23,12,45,905.0,134.0,0.9,23.55,946.0,967.45,686.74
2018,4,23,13,0,896.0,138.0,1.0,23.6,934.0,942.0,673.24
2018,4,23,13,15,877.0,144.0,1.1,23.5,910.5,907.17,653.93
2018,4,23,13,30,858.0,150.0,1.2,23.4,887.0,873.09,634.79
2018,4,23,13,45,771.0,187.0,1.3,23.3,835.0,810.82,596.62
2018,4,23,14,0,684.0,224.0,1.4,23.2,783.0,750.37,556.79
