Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,15,677.5,215.5,1.5,22.95,751.0,708.78,530.42
2018,4,23,14,30,671.0,207.0,1.6,22.7,719.0,666.0,502.15
2018,4,23,14,45,652.5,200.0,1.7,22.5,677.5,615.84,467.54
2018,4,23,15,0,634.0,193.0,1.8,22.3,636.0,565.91,432.06
2018,4,23,15,15,619.5,182.0,1.8,22.3,592.0,514.9,394.04
2018,4,23,15,30,605.0,171.0,1.8,22.3,548.0,464.24,355.27
2018,4,23,15,45,629.0,147.5,1.95,21.55,512.5,419.79,321.39
2018,4,23,16,0,653.0,124.0,2.1,20.8,477.0,372.14,283.13
2018,4,23,16,15,652.0,113.0,2.15,20.2,436.5,324.3,242.81
2018,4,23,16,30,651.0,102.0,2.2,19.6,396.0,276.02,200.87
2018,4,23,16,45,636.0,94.5,2.3,18.95,352.5,227.39,158.43
2018,4,23,17,0,621.0,87.0,2.4,18.3,309.0,180.16,117.67
2018,4,23,17,15,565.0,80.5,2.35,17.55,257.0,130.69,79.33
2018,4,23,17,30,509.0,74.0,2.3,16.8,205.0,87.75,51.46
2018,4,23,17,45,427.5,64.0,2.3,16.05,157.0,48.25,36.98
2018,4,23,18,0,346.0,54.0,2.3,15.3,109.0,40.85,30.07
2018,4,23,18,15,235.5,39.5,2.25,14.75,70.5,30.63,20.09
2018,4,23,18,30,125.0,25.0,2.2,14.2,32.0,19.85,0.0
2018,4,23,18,45,62.5,12.5,2.2,13.65,16.0,12.29,0.0
2018,4,23,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.0,1.2,9.65,6.5,0.0,0.0
2018,4,24,5,30,67.0,12.0,1.3,10.1,13.0,21.55,0.0
2018,4,24,5,45,186.5,26.5,1.4,10.55,45.0,72.24,27.78
2018,4,24,6,0,306.0,41.0,1.5,11.0,77.0,132.35,92.92
2018,4,24,6,15,392.0,51.0,1.5,11.4,121.0,187.62,142.24
2018,4,24,6,30,478.0,61.0,1.5,11.8,165.0,252.22,199.01
2018,4,24,6,45,453.0,77.0,1.5,12.2,196.5,283.32,228.85
2018,4,24,7,0,428.0,93.0,1.5,12.6,228.0,313.04,255.74
2018,4,24,7,15,536.0,95.5,1.5,13.0,296.0,397.08,324.85
2018,4,24,7,30,644.0,98.0,1.5,13.4,364.0,488.54,397.5
2018,4,24,7,45,711.0,96.0,1.45,13.8,425.5,558.44,451.05
2018,4,24,8,0,778.0,94.0,1.4,14.2,487.0,630.94,504.84
2018,4,24,8,15,800.0,97.5,1.4,14.65,537.0,683.51,541.39
2018,4,24,8,30,822.0,101.0,1.4,15.1,587.0,735.71,575.78
2018,4,24,8,45,839.0,104.0,1.35,15.55,633.5,782.77,605.21
2018,4,24,9,0,856.0,107.0,1.3,16.0,680.0,828.5,633.06
2018,4,24,9,15,868.5,109.5,1.35,16.4,721.0,863.35,654.42
2018,4,24,9,30,881.0,112.0,1.4,16.8,762.0,900.78,677.44
2018,4,24,9,45,891.0,113.0,1.4,17.2,797.0,932.0,695.39
2018,4,24,10,0,901.0,114.0,1.4,17.6,832.0,960.58,711.52
2018,4,24,10,15,907.5,115.5,1.45,17.85,860.5,983.56,725.15
2018,4,24,10,30,914.0,117.0,1.5,18.1,889.0,1003.43,736.88
2018,4,24,10,45,918.5,118.5,1.55,18.35,910.5,1018.13,745.37
2018,4,24,11,0,923.0,120.0,1.6,18.6,932.0,1029.46,751.87
2018,4,24,11,15,926.0,120.5,1.7,18.7,945.5,1034.85,755.89
2018,4,24,11,30,929.0,121.0,1.8,18.8,959.0,1036.74,757.85
2018,4,24,11,45,930.5,121.0,1.85,18.95,964.5,1033.16,755.56
2018,4,24,12,0,932.0,121.0,1.9,19.1,970.0,1026.09,751.2
2018,4,24,12,15,933.5,119.0,1.95,19.2,968.0,1013.53,743.57
2018,4,24,12,30,935.0,117.0,2.0,19.3,966.0,997.57,733.85
2018,4,24,12,45,935.5,115.0,2.05,19.35,956.5,977.34,721.55
2018,4,24,13,0,936.0,113.0,2.1,19.4,947.0,953.85,707.14
2018,4,24,13,15,928.5,114.0,2.2,19.4,927.5,923.23,688.6
2018,4,24,13,30,921.0,115.0,2.3,19.4,908.0,889.97,668.11
2018,4,24,13,45,918.0,112.5,2.4,19.35,883.5,854.45,645.94
2018,4,24,14,0,915.0,110.0,2.5,19.3,859.0,816.37,621.7
2018,4,24,14,15,895.0,113.5,2.5,19.1,822.5,769.26,590.46
2018,4,24,14,30,875.0,117.0,2.5,18.9,786.0,721.23,558.19
2018,4,24,14,45,855.0,117.5,2.55,18.75,744.5,669.34,520.58
2018,4,24,15,0,835.0,118.0,2.6,18.6,703.0,617.21,481.74
2018,4,24,15,15,835.5,110.0,2.6,18.6,664.0,568.38,444.02
2018,4,24,15,30,836.0,102.0,2.6,18.6,625.0,517.96,403.84
2018,4,24,15,45,812.5,100.0,2.6,18.0,576.0,460.94,358.13
2018,4,24,16,0,789.0,98.0,2.6,17.4,527.0,405.18,311.89
2018,4,24,16,15,732.5,100.0,2.6,16.9,468.0,341.0,258.16
2018,4,24,16,30,676.0,102.0,2.6,16.4,409.0,284.18,209.59
2018,4,24,16,45,652.5,94.0,2.55,15.9,360.5,231.74,163.47
2018,4,24,17,0,629.0,86.0,2.5,15.4,312.0,181.67,119.99
2018,4,24,17,15,580.0,78.0,2.45,14.75,260.5,131.15,79.9
2018,4,24,17,30,531.0,70.0,2.4,14.1,209.0,86.29,49.77
2018,4,24,17,45,457.0,60.5,2.3,13.45,160.5,45.82,35.24
2018,4,24,18,0,383.0,51.0,2.2,12.8,112.0,39.13,28.93
2018,4,24,18,15,274.0,38.0,2.15,12.35,73.5,29.3,19.31
2018,4,24,18,30,165.0,25.0,2.1,11.9,35.0,19.77,2.12
2018,4,24,18,45,82.5,12.5,2.0,11.4,17.5,12.29,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.0,1.55,8.0,7.0,0.0,0.0
2018,4,25,5,30,68.0,12.0,1.7,8.4,14.0,21.88,0.0
2018,4,25,5,45,187.0,27.0,1.85,8.8,46.5,73.9,33.64
2018,4,25,6,0,306.0,42.0,2.0,9.2,79.0,134.14,95.67
2018,4,25,6,15,344.5,51.5,1.95,9.5,112.5,173.1,132.86
2018,4,25,6,30,383.0,61.0,1.9,9.8,146.0,216.39,172.97
2018,4,25,6,45,293.5,84.0,1.9,10.15,159.0,224.85,184.07
2018,4,25,7,0,204.0,107.0,1.9,10.5,172.0,217.09,179.4
2018,4,25,7,15,287.5,121.0,1.8,10.9,231.0,286.24,237.6
2018,4,25,7,30,371.0,135.0,1.7,11.3,290.0,370.32,306.09
2018,4,25,7,45,474.5,134.0,1.65,11.75,358.5,451.04,370.52
2018,4,25,8,0,578.0,133.0,1.6,12.2,427.0,543.87,442.18
2018,4,25,8,15,690.0,119.5,1.55,12.7,505.0,633.42,509.22
2018,4,25,8,30,802.0,106.0,1.5,13.2,583.0,727.77,575.48
2018,4,25,8,45,818.5,109.5,1.5,13.7,628.5,774.22,604.91
2018,4,25,9,0,835.0,113.0,1.5,14.2,674.0,819.35,633.33
2018,4,25,9,15,847.5,115.5,1.5,14.7,714.5,858.38,657.07
2018,4,25,9,30,860.0,118.0,1.5,15.2,755.0,895.34,679.11
2018,4,25,9,45,869.0,119.5,1.5,15.65,789.0,920.42,693.07
2018,4,25,10,0,878.0,121.0,1.5,16.1,823.0,948.06,708.8
2018,4,25,10,15,884.0,122.5,1.5,16.5,850.5,970.07,720.84
2018,4,25,10,30,890.0,124.0,1.5,16.9,878.0,989.04,730.95
2018,4,25,10,45,893.5,126.0,1.55,17.25,898.5,1002.96,738.76
2018,4,25,11,0,897.0,128.0,1.6,17.6,919.0,1013.57,744.59
2018,4,25,11,15,898.5,129.5,1.7,17.85,932.0,1018.35,747.82
2018,4,25,11,30,900.0,131.0,1.8,18.1,945.0,1019.73,749.01
2018,4,25,11,45,900.0,132.0,1.9,18.3,950.0,1015.75,746.98
2018,4,25,12,0,900.0,133.0,2.0,18.5,955.0,1008.4,742.88
2018,4,25,12,15,900.5,131.5,2.05,18.6,952.5,995.69,735.03
2018,4,25,12,30,901.0,130.0,2.1,18.7,950.0,979.73,725.17
2018,4,25,12,45,899.5,128.5,2.15,18.8,939.5,958.73,712.05
2018,4,25,13,0,898.0,127.0,2.2,18.9,929.0,934.69,696.94
2018,4,25,13,15,893.0,127.0,2.3,18.85,911.0,906.15,679.65
2018,4,25,13,30,888.0,127.0,2.4,18.8,893.0,874.95,660.39
2018,4,25,13,45,880.0,126.0,2.45,18.75,867.0,837.87,636.47
2018,4,25,14,0,872.0,125.0,2.5,18.7,841.0,798.68,610.86
2018,4,25,14,15,861.5,124.0,2.55,18.55,808.5,755.74,582.51
2018,4,25,14,30,851.0,123.0,2.6,18.4,776.0,711.38,552.53
2018,4,25,14,45,836.5,122.0,2.65,18.2,737.0,662.62,517.1
2018,4,25,15,0,822.0,121.0,2.7,18.0,698.0,613.2,480.21
2018,4,25,15,15,806.0,118.0,2.7,18.0,654.5,560.64,439.42
2018,4,25,15,30,790.0,115.0,2.7,18.0,611.0,508.11,397.53
2018,4,25,15,45,766.0,112.0,2.8,17.35,562.5,452.26,352.99
2018,4,25,16,0,742.0,109.0,2.9,16.7,514.0,395.59,306.32
2018,4,25,16,15,709.5,106.0,2.9,16.15,463.0,339.55,258.62
2018,4,25,16,30,677.0,103.0,2.9,15.6,412.0,286.37,212.3
2018,4,25,16,45,636.0,97.5,2.95,15.1,359.5,232.05,165.09
2018,4,25,17,0,595.0,92.0,3.0,14.6,307.0,182.09,122.32
2018,4,25,17,15,540.0,84.0,2.95,13.95,255.5,132.77,83.25
2018,4,25,17,30,485.0,76.0,2.9,13.3,204.0,89.86,54.25
2018,4,25,17,45,406.5,65.5,2.9,12.6,156.5,50.46,39.52
2018,4,25,18,0,328.0,55.0,2.9,11.9,109.0,41.45,31.11
2018,4,25,18,15,223.5,40.0,2.85,11.5,71.0,30.85,20.82
2018,4,25,18,30,119.0,25.0,2.8,11.1,33.0,19.69,3.8
2018,4,25,18,45,59.5,12.5,2.7,10.7,16.5,12.29,0.0
2018,4,25,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,4.0,1.85,7.8,4.0,0.0,0.0
2018,4,26,5,30,6.0,8.0,2.0,8.1,8.0,8.77,0.0
2018,4,26,5,45,28.0,24.5,2.2,8.45,27.5,33.33,15.47
2018,4,26,6,0,50.0,41.0,2.4,8.8,47.0,59.05,42.2
2018,4,26,6,15,60.0,60.5,2.4,9.15,71.5,85.8,66.38
2018,4,26,6,30,70.0,80.0,2.4,9.5,96.0,113.38,91.01
2018,4,26,6,45,105.0,101.5,2.4,9.85,132.0,154.82,126.89
2018,4,26,7,0,140.0,123.0,2.4,10.2,168.0,199.75,165.33
2018,4,26,7,15,162.5,137.5,2.4,10.55,199.0,233.51,193.87
2018,4,26,7,30,185.0,152.0,2.4,10.9,230.0,269.33,223.6
2018,4,26,7,45,244.5,171.0,2.4,11.3,288.0,341.71,282.73
2018,4,26,8,0,304.0,190.0,2.4,11.7,346.0,412.79,339.37
2018,4,26,8,15,481.0,169.5,2.45,12.1,444.0,536.73,438.4
2018,4,26,8,30,658.0,149.0,2.5,12.5,542.0,670.4,541.1
2018,4,26,8,45,735.5,134.0,2.5,12.9,605.0,739.47,589.89
2018,4,26,9,0,813.0,119.0,2.5,13.3,668.0,809.19,637.44
2018,4,26,9,15,831.5,119.5,2.5,13.65,710.0,850.44,663.85
2018,4,26,9,30,850.0,120.0,2.5,14.0,752.0,890.02,688.98
2018,4,26,9,45,867.5,117.5,2.5,14.35,788.5,918.18,705.95
2018,4,26,10,0,885.0,115.0,2.5,14.7,825.0,949.37,724.99
2018,4,26,10,15,892.5,116.5,2.6,14.95,853.5,972.91,739.93
2018,4,26,10,30,900.0,118.0,2.7,15.2,882.0,993.43,752.93
2018,4,26,10,45,905.5,118.5,2.75,15.45,903.5,1007.81,761.4
2018,4,26,11,0,911.0,119.0,2.8,15.7,925.0,1018.89,767.82
2018,4,26,11,15,914.5,119.5,2.9,15.8,938.5,1024.66,771.71
2018,4,26,11,30,918.0,120.0,3.0,15.9,952.0,1026.99,773.47
2018,4,26,11,45,919.5,120.0,3.05,16.05,958.0,1023.4,770.81
2018,4,26,12,0,921.0,120.0,3.1,16.2,964.0,1016.37,766.02
2018,4,26,12,15,920.5,120.0,3.15,16.15,961.5,1004.03,758.35
2018,4,26,12,30,920.0,120.0,3.2,16.1,959.0,988.38,748.55
2018,4,26,12,45,918.5,119.0,3.25,16.1,949.0,967.57,735.16
2018,4,26,13,0,917.0,118.0,3.3,16.1,939.0,943.65,719.69
2018,4,26,13,15,914.0,117.0,3.35,16.0,921.5,915.41,701.48
2018,4,26,13,30,911.0,116.0,3.4,15.9,904.0,884.36,681.24
2018,4,26,13,45,905.5,115.0,3.45,15.8,879.5,848.63,657.55
2018,4,26,14,0,900.0,114.0,3.5,15.7,855.0,810.54,632.0
2018,4,26,14,15,893.0,112.0,3.55,15.5,823.0,768.21,603.35
2018,4,26,14,30,886.0,110.0,3.6,15.3,791.0,724.03,572.98
2018,4,26,14,45,875.5,107.5,3.6,15.15,753.0,675.44,536.89
2018,4,26,15,0,865.0,105.0,3.6,15.0,715.0,625.74,498.62
2018,4,26,15,15,850.0,103.0,3.6,15.0,671.5,571.72,455.75
2018,4,26,15,30,835.0,101.0,3.6,15.0,628.0,518.56,412.35
2018,4,26,15,45,816.5,98.0,3.65,14.5,580.0,462.96,366.6
2018,4,26,16,0,798.0,95.0,3.7,14.0,532.0,408.09,319.91
2018,4,26,16,15,772.5,91.0,3.65,13.65,481.0,350.86,269.83
2018,4,26,16,30,747.0,87.0,3.6,13.3,430.0,295.65,220.43
2018,4,26,16,45,711.5,83.0,3.6,13.0,377.5,237.76,168.85
2018,4,26,17,0,676.0,79.0,3.6,12.7,325.0,185.84,123.14
2018,4,26,17,15,625.0,72.5,3.45,12.3,272.0,133.68,80.81
2018,4,26,17,30,574.0,66.0,3.3,11.9,219.0,87.36,49.03
2018,4,26,17,45,498.0,58.0,3.2,11.5,169.5,45.52,35.29
2018,4,26,18,0,422.0,50.0,3.1,11.1,120.0,37.72,27.95
2018,4,26,18,15,307.0,38.5,2.9,10.8,80.0,30.35,20.56
2018,4,26,18,30,192.0,27.0,2.7,10.5,40.0,21.33,6.09
2018,4,26,18,45,100.0,14.5,2.55,10.2,21.0,14.25,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.9,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,27,5,15,0.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,27,5,30,0.0,4.0,1.3,10.9,4.0,3.93,0.0
2018,4,27,5,45,0.0,11.0,1.4,11.3,11.0,10.61,1.7
2018,4,27,6,0,0.0,18.0,1.5,11.7,18.0,17.36,8.83
2018,4,27,6,15,0.0,29.0,1.6,12.05,29.0,27.99,18.21
2018,4,27,6,30,0.0,40.0,1.7,12.4,40.0,38.63,27.54
2018,4,27,6,45,6.0,64.5,1.75,12.75,66.5,65.28,50.38
2018,4,27,7,0,12.0,89.0,1.8,13.1,93.0,93.19,74.02
2018,4,27,7,15,11.5,89.5,1.8,13.45,94.0,93.44,74.03
2018,4,27,7,30,11.0,90.0,1.8,13.8,95.0,93.86,74.12
2018,4,27,7,45,19.5,130.0,1.8,14.15,139.5,140.07,112.33
2018,4,27,8,0,28.0,170.0,1.8,14.5,184.0,192.51,154.68
2018,4,27,8,15,57.0,201.5,1.85,14.8,234.5,247.39,198.76
2018,4,27,8,30,86.0,233.0,1.9,15.1,285.0,304.5,243.73
2018,4,27,8,45,98.5,264.0,1.9,15.45,327.5,349.96,278.13
2018,4,27,9,0,111.0,295.0,1.9,15.8,370.0,404.1,318.45
2018,4,27,9,15,115.5,305.5,1.95,16.05,388.0,421.64,330.72
2018,4,27,9,30,120.0,316.0,2.0,16.3,406.0,439.05,343.03
2018,4,27,9,45,142.5,341.0,2.1,16.55,452.5,488.19,379.43
2018,4,27,10,0,165.0,366.0,2.2,16.8,499.0,537.69,415.41
2018,4,27,10,15,218.5,378.0,2.25,16.95,560.5,602.74,463.35
2018,4,27,10,30,272.0,390.0,2.3,17.1,622.0,677.04,516.74
2018,4,27,10,45,272.5,403.5,2.35,17.25,640.5,692.91,526.66
2018,4,27,11,0,273.0,417.0,2.4,17.4,659.0,707.5,536.15
2018,4,27,11,15,280.5,422.5,2.45,17.5,674.5,719.28,544.18
2018,4,27,11,30,288.0,428.0,2.5,17.6,690.0,729.81,551.39
2018,4,27,11,45,346.0,401.5,2.5,17.65,718.0,755.22,570.93
2018,4,27,12,0,404.0,375.0,2.5,17.7,746.0,784.33,592.65
2018,4,27,12,15,338.5,400.5,2.55,17.7,711.0,734.95,556.16
2018,4,27,12,30,273.0,426.0,2.6,17.7,676.0,691.19,523.74
2018,4,27,12,45,326.5,405.5,2.65,17.7,701.0,711.62,540.62
2018,4,27,13,0,380.0,385.0,2.7,17.7,726.0,728.9,554.7
2018,4,27,13,15,274.0,406.5,2.8,17.65,650.0,645.01,492.58
2018,4,27,13,30,168.0,428.0,2.9,17.6,574.0,563.14,431.29
2018,4,27,13,45,268.5,384.0,2.95,17.55,609.0,595.61,459.17
2018,4,27,14,0,369.0,340.0,3.0,17.5,644.0,618.53,479.02
2018,4,27,14,15,570.0,252.0,3.05,17.35,701.5,666.66,519.52
2018,4,27,14,30,771.0,164.0,3.1,17.2,759.0,697.17,545.89
2018,4,27,14,45,799.5,146.0,3.15,17.05,736.0,663.41,521.19
2018,4,27,15,0,828.0,128.0,3.2,16.9,713.0,625.36,492.86
2018,4,27,15,15,811.5,125.0,3.2,16.9,669.0,572.24,451.28
2018,4,27,15,30,795.0,122.0,3.2,16.9,625.0,519.2,408.71
2018,4,27,15,45,773.5,118.0,3.25,16.45,576.5,463.28,363.47
2018,4,27,16,0,752.0,114.0,3.3,16.0,528.0,406.19,315.93
2018,4,27,16,15,723.5,110.0,3.3,15.7,477.0,350.06,267.68
2018,4,27,16,30,695.0,106.0,3.3,15.4,426.0,296.35,220.48
2018,4,27,16,45,656.0,100.0,3.25,15.05,373.0,241.0,172.05
2018,4,27,17,0,617.0,94.0,3.2,14.7,320.0,189.78,127.88
2018,4,27,17,15,563.0,86.0,3.05,14.3,267.5,139.24,87.45
2018,4,27,17,30,509.0,78.0,2.9,13.9,215.0,94.98,57.07
2018,4,27,17,45,430.5,68.0,2.7,13.45,166.0,54.34,37.64
2018,4,27,18,0,352.0,58.0,2.5,13.0,117.0,43.69,33.02
2018,4,27,18,15,243.0,44.0,2.35,12.55,78.0,34.01,23.63
2018,4,27,18,30,134.0,30.0,2.2,12.1,39.0,23.81,8.71
2018,4,27,18,45,69.0,16.0,2.0,11.7,20.5,15.73,0.0
2018,4,27,19,0,4.0,2.0,1.8,11.3,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.8,11.15,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,28,5,15,3.0,4.5,1.5,10.95,4.5,0.0,0.0
2018,4,28,5,30,6.0,9.0,1.7,11.3,9.0,9.78,0.0
2018,4,28,5,45,15.0,21.5,1.95,11.65,23.0,24.73,11.71
2018,4,28,6,0,24.0,34.0,2.2,12.0,37.0,40.72,27.58
2018,4,28,6,15,36.0,52.5,2.3,12.3,59.5,65.22,48.99
2018,4,28,6,30,48.0,71.0,2.4,12.6,82.0,90.84,71.37
2018,4,28,6,45,87.0,95.0,2.55,12.9,121.5,139.72,113.05
2018,4,28,7,0,126.0,119.0,2.7,13.2,161.0,188.69,154.5
2018,4,28,7,15,105.0,131.5,2.7,13.45,170.5,196.5,160.95
2018,4,28,7,30,84.0,144.0,2.7,13.7,180.0,202.14,165.13
2018,4,28,7,45,140.0,177.5,2.7,14.0,246.5,277.24,226.78
2018,4,28,8,0,196.0,211.0,2.7,14.3,313.0,357.06,290.6
2018,4,28,8,15,429.5,180.0,2.7,14.45,431.0,512.87,416.23
2018,4,28,8,30,663.0,149.0,2.7,14.6,549.0,676.38,542.42
2018,4,28,8,45,490.5,190.0,2.7,14.8,498.5,604.58,483.25
2018,4,28,9,0,318.0,231.0,2.7,15.0,448.0,513.9,410.28
2018,4,28,9,15,161.5,203.5,2.7,15.15,314.0,359.02,287.54
2018,4,28,9,30,5.0,176.0,2.7,15.3,180.0,176.79,138.34
2018,4,28,9,45,6.0,182.5,2.75,15.5,187.5,184.19,144.31
2018,4,28,10,0,7.0,189.0,2.8,15.7,195.0,191.62,149.9
2018,4,28,10,15,9.5,208.0,2.85,15.8,216.0,212.97,166.59
2018,4,28,10,30,12.0,227.0,2.9,15.9,237.0,234.35,183.17
2018,4,28,10,45,17.0,259.0,2.95,15.95,274.0,271.19,211.8
2018,4,28,11,0,22.0,291.0,3.0,16.0,311.0,314.69,245.22
2018,4,28,11,15,44.0,333.5,3.05,16.0,373.5,379.38,295.17
2018,4,28,11,30,66.0,376.0,3.1,16.0,436.0,443.73,344.0
2018,4,28,11,45,57.0,366.5,3.1,16.0,418.5,423.69,328.25
2018,4,28,12,0,48.0,357.0,3.1,16.0,401.0,403.63,312.85
2018,4,28,12,15,40.5,355.0,3.15,15.9,392.0,392.67,304.51
2018,4,28,12,30,33.0,353.0,3.2,15.8,383.0,381.75,296.16
2018,4,28,12,45,51.0,382.0,3.25,15.75,428.0,425.46,330.01
2018,4,28,13,0,69.0,411.0,3.3,15.7,473.0,467.85,362.38
2018,4,28,13,15,62.5,394.0,3.35,15.55,449.5,441.82,343.01
2018,4,28,13,30,56.0,377.0,3.4,15.4,426.0,416.14,324.07
2018,4,28,13,45,91.0,373.0,3.4,15.3,449.5,437.16,341.7
2018,4,28,14,0,126.0,369.0,3.4,15.2,473.0,457.0,358.08
2018,4,28,14,15,156.0,368.0,3.45,15.2,492.0,470.92,369.62
2018,4,28,14,30,186.0,367.0,3.5,15.2,511.0,481.9,378.81
2018,4,28,14,45,186.5,344.5,3.55,15.2,483.0,450.48,355.3
2018,4,28,15,0,187.0,322.0,3.6,15.2,455.0,418.82,331.46
2018,4,28,15,15,279.5,281.5,3.6,15.2,466.0,420.82,334.42
2018,4,28,15,30,372.0,241.0,3.6,15.2,477.0,414.37,329.55
2018,4,28,15,45,352.5,227.0,3.55,14.85,437.0,371.22,294.88
2018,4,28,16,0,333.0,213.0,3.5,14.5,397.0,329.67,261.01
2018,4,28,16,15,334.0,193.0,3.5,14.3,362.5,291.77,229.13
2018,4,28,16,30,335.0,173.0,3.5,14.1,328.0,253.62,196.33
2018,4,28,16,45,324.0,152.0,3.45,13.9,287.5,211.59,160.26
2018,4,28,17,0,313.0,131.0,3.4,13.7,247.0,170.87,125.41
2018,4,28,17,15,316.0,110.5,3.25,13.4,211.5,130.31,91.1
2018,4,28,17,30,319.0,90.0,3.1,13.1,176.0,92.71,61.93
2018,4,28,17,45,278.5,73.5,2.95,12.75,137.0,57.86,41.41
2018,4,28,18,0,238.0,57.0,2.8,12.4,98.0,42.71,32.26
2018,4,28,18,15,211.0,43.0,2.65,12.1,70.0,33.06,22.94
2018,4,28,18,30,184.0,29.0,2.5,11.8,42.0,22.87,9.2
2018,4,28,18,45,96.0,15.5,2.35,11.55,22.0,15.24,0.0
2018,4,28,19,0,8.0,2.0,2.2,11.3,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.15,11.15,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,5,15,34.5,8.5,1.9,10.65,10.0,0.0,0.0
2018,4,29,5,30,69.0,17.0,2.1,10.9,20.0,27.65,0.0
2018,4,29,5,45,75.0,19.5,2.35,11.2,26.5,40.09,21.74
2018,4,29,6,0,81.0,22.0,2.6,11.5,33.0,47.56,31.8
2018,4,29,6,15,40.5,26.0,2.7,11.7,31.5,40.3,27.97
2018,4,29,6,30,0.0,30.0,2.8,11.9,30.0,28.95,19.29
2018,4,29,6,45,0.0,46.5,2.95,12.1,46.5,44.91,33.09
2018,4,29,7,0,0.0,63.0,3.1,12.3,63.0,60.89,46.72
2018,4,29,7,15,0.0,71.5,3.15,12.5,71.5,69.12,53.57
2018,4,29,7,30,0.0,80.0,3.2,12.7,80.0,77.4,60.36
2018,4,29,7,45,68.0,137.5,3.2,12.85,173.0,182.4,149.35
2018,4,29,8,0,136.0,195.0,3.2,13.0,266.0,299.07,245.16
2018,4,29,8,15,78.5,185.5,3.25,13.25,227.5,245.57,199.68
2018,4,29,8,30,21.0,176.0,3.3,13.5,189.0,194.33,155.88
2018,4,29,8,45,18.5,192.0,3.35,13.7,204.0,203.99,163.17
2018,4,29,9,0,16.0,208.0,3.4,13.9,219.0,218.45,174.13
2018,4,29,9,15,22.0,235.0,3.45,14.15,251.0,251.22,199.89
2018,4,29,9,30,28.0,262.0,3.5,14.4,283.0,291.56,231.23
2018,4,29,9,45,49.5,303.0,3.55,14.65,342.5,354.4,280.25
2018,4,29,10,0,71.0,344.0,3.6,14.9,402.0,418.01,328.89
2018,4,29,10,15,48.0,307.0,3.65,15.0,346.5,357.42,281.02
2018,4,29,10,30,25.0,270.0,3.7,15.1,291.0,296.71,232.98
2018,4,29,10,45,19.5,256.5,3.75,15.2,273.0,277.15,217.4
2018,4,29,11,0,14.0,243.0,3.8,15.3,255.0,252.11,197.42
2018,4,29,11,15,15.5,257.5,3.8,15.3,271.5,267.86,209.7
2018,4,29,11,30,17.0,272.0,3.8,15.3,288.0,283.51,221.78
2018,4,29,11,45,14.5,254.5,3.85,15.3,268.0,263.32,205.88
2018,4,29,12,0,12.0,237.0,3.9,15.3,248.0,243.21,190.11
2018,4,29,12,15,16.0,258.0,3.9,15.3,272.5,267.37,209.19
2018,4,29,12,30,20.0,279.0,3.9,15.3,297.0,295.23,230.96
2018,4,29,12,45,25.5,295.0,3.9,15.3,318.0,315.0,246.46
2018,4,29,13,0,31.0,311.0,3.9,15.3,339.0,334.26,261.56
2018,4,29,13,15,58.0,334.5,3.85,15.3,385.5,379.12,297.05
2018,4,29,13,30,85.0,358.0,3.8,15.3,432.0,421.96,330.54
2018,4,29,13,45,96.5,361.0,3.8,15.3,443.0,429.95,337.01
2018,4,29,14,0,108.0,364.0,3.8,15.3,454.0,438.23,343.8
2018,4,29,14,15,150.0,324.0,3.8,15.25,443.5,424.63,335.24
2018,4,29,14,30,192.0,284.0,3.8,15.2,433.0,407.93,324.06
2018,4,29,14,45,278.5,267.5,3.8,15.15,471.5,438.3,349.36
2018,4,29,15,0,365.0,251.0,3.8,15.1,510.0,460.24,367.19
2018,4,29,15,15,541.5,195.0,3.8,15.1,553.0,487.04,389.08
2018,4,29,15,30,718.0,139.0,3.8,15.1,596.0,495.98,395.11
2018,4,29,15,45,748.0,120.0,3.85,14.8,564.5,453.36,359.36
2018,4,29,16,0,778.0,101.0,3.9,14.5,533.0,408.8,320.61
2018,4,29,16,15,754.5,96.5,3.85,14.25,482.5,352.92,271.71
2018,4,29,16,30,731.0,92.0,3.8,14.0,432.0,296.37,221.39
2018,4,29,16,45,697.5,86.5,3.8,13.75,380.0,240.84,171.86
2018,4,29,17,0,664.0,81.0,3.8,13.5,328.0,188.73,125.96
2018,4,29,17,15,616.5,74.5,3.65,13.2,276.0,137.59,84.08
2018,4,29,17,30,569.0,68.0,3.5,12.9,224.0,91.88,51.98
2018,4,29,17,45,498.0,60.0,3.35,12.55,175.0,50.11,32.3
2018,4,29,18,0,427.0,52.0,3.2,12.2,126.0,39.0,29.04
2018,4,29,18,15,315.5,41.0,3.05,11.85,85.5,32.21,22.3
2018,4,29,18,30,204.0,30.0,2.9,11.5,45.0,23.65,10.59
2018,4,29,18,45,107.0,16.0,2.7,11.2,23.5,15.73,0.0
2018,4,29,19,0,10.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.45,10.85,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.3,10.4,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,2.4,10.6,3.0,2.95,0.0
2018,4,30,5,45,0.0,5.0,2.55,10.75,5.0,4.82,0.0
2018,4,30,6,0,0.0,7.0,2.7,10.9,7.0,6.74,0.02
2018,4,30,6,15,0.0,12.5,2.75,11.15,12.5,12.05,4.69
2018,4,30,6,30,0.0,18.0,2.8,11.4,18.0,17.36,9.36
2018,4,30,6,45,12.5,59.0,2.8,11.6,63.0,64.08,49.62
2018,4,30,7,0,25.0,100.0,2.8,11.8,108.0,113.92,92.1
2018,4,30,7,15,39.5,112.0,2.8,12.1,127.5,134.95,109.78
2018,4,30,7,30,54.0,124.0,2.8,12.4,147.0,157.4,128.53
2018,4,30,7,45,106.5,158.0,2.75,12.7,211.0,234.81,192.92
2018,4,30,8,0,159.0,192.0,2.7,13.0,275.0,311.45,255.11
2018,4,30,8,15,163.5,228.0,2.7,13.25,320.5,359.81,292.37
2018,4,30,8,30,168.0,264.0,2.7,13.5,366.0,408.0,328.82
2018,4,30,8,45,155.5,288.5,2.7,13.75,388.5,429.81,343.91
2018,4,30,9,0,143.0,313.0,2.7,14.0,411.0,450.18,357.8
2018,4,30,9,15,199.0,330.0,2.75,14.15,475.0,519.99,411.44
2018,4,30,9,30,255.0,347.0,2.8,14.3,539.0,600.92,471.88
2018,4,30,9,45,216.5,368.0,2.85,14.5,536.5,584.76,457.25
2018,4,30,10,0,178.0,389.0,2.9,14.7,534.0,574.5,447.45
2018,4,30,10,15,224.0,393.0,2.95,14.8,581.5,624.19,484.92
2018,4,30,10,30,270.0,397.0,3.0,14.9,629.0,682.87,527.91
2018,4,30,10,45,360.5,370.5,3.1,14.95,688.0,744.19,574.59
2018,4,30,11,0,451.0,344.0,3.2,15.0,747.0,813.32,625.97
2018,4,30,11,15,598.0,281.0,3.25,14.95,823.5,893.63,686.65
2018,4,30,11,30,745.0,218.0,3.3,14.9,900.0,971.16,741.77
2018,4,30,11,45,790.0,198.0,3.35,14.85,925.0,985.34,751.08
2018,4,30,12,0,835.0,178.0,3.4,14.8,950.0,1000.57,761.78
2018,4,30,12,15,854.0,168.0,3.45,14.7,956.0,997.03,759.9
2018,4,30,12,30,873.0,158.0,3.5,14.6,962.0,989.91,755.85
2018,4,30,12,45,868.5,159.5,3.55,14.55,951.5,969.02,742.3
2018,4,30,13,0,864.0,161.0,3.6,14.5,941.0,945.28,726.88
2018,4,30,13,15,785.5,194.5,3.65,14.55,893.0,885.6,685.91
2018,4,30,13,30,707.0,228.0,3.7,14.6,845.0,828.86,646.43
2018,4,30,13,45,757.5,198.0,3.75,14.6,842.5,815.33,638.34
2018,4,30,14,0,808.0,168.0,3.8,14.6,840.0,796.11,625.56
2018,4,30,14,15,818.5,157.5,3.85,14.5,815.5,761.28,601.64
2018,4,30,14,30,829.0,147.0,3.9,14.4,791.0,723.53,574.5
2018,4,30,14,45,817.0,143.5,3.95,14.35,752.5,674.91,537.82
2018,4,30,15,0,805.0,140.0,4.0,14.3,714.0,625.5,499.72
2018,4,30,15,15,788.5,137.0,4.0,14.3,670.5,573.5,458.4
2018,4,30,15,30,772.0,134.0,4.0,14.3,627.0,519.75,414.72
2018,4,30,15,45,749.5,130.0,4.0,13.9,579.0,464.25,369.09
2018,4,30,16,0,727.0,126.0,4.0,13.5,531.0,410.03,323.18
2018,4,30,16,15,678.0,124.5,3.95,13.2,474.0,350.3,271.96
2018,4,30,16,30,629.0,123.0,3.9,12.9,417.0,295.29,224.04
2018,4,30,16,45,599.5,114.5,3.9,12.65,368.0,243.6,178.25
2018,4,30,17,0,570.0,106.0,3.9,12.4,319.0,195.04,135.68
2018,4,30,17,15,520.0,97.0,3.8,12.1,268.5,146.24,95.95
2018,4,30,17,30,470.0,88.0,3.7,11.8,218.0,103.14,65.2
2018,4,30,17,45,393.5,76.5,3.65,11.5,169.5,63.22,44.11
2018,4,30,18,0,317.0,65.0,3.6,11.2,121.0,49.05,38.11
2018,4,30,18,15,217.5,49.5,3.45,11.0,82.0,38.3,27.75
2018,4,30,18,30,118.0,34.0,3.3,10.8,43.0,27.94,14.43
2018,4,30,18,45,60.5,18.0,3.15,10.55,22.5,17.69,0.0
2018,4,30,19,0,3.0,2.0,3.0,10.3,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.85,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,1,5,15,1.5,6.5,2.45,9.65,6.5,6.56,0.0
2018,5,1,5,30,3.0,13.0,2.5,9.8,13.0,13.04,0.0
2018,5,1,5,45,23.0,31.5,2.6,9.95,34.5,38.29,23.44
2018,5,1,6,0,43.0,50.0,2.7,10.1,56.0,64.34,47.33
2018,5,1,6,15,106.5,69.5,2.65,10.25,93.0,111.27,87.25
2018,5,1,6,30,170.0,89.0,2.6,10.4,130.0,166.21,134.63
2018,5,1,6,45,291.0,100.5,2.6,10.55,191.0,239.96,197.58
2018,5,1,7,0,412.0,112.0,2.6,10.7,252.0,332.3,275.43
2018,5,1,7,15,393.5,132.5,2.55,11.05,284.5,365.55,303.05
2018,5,1,7,30,375.0,153.0,2.5,11.4,317.0,396.17,327.53
2018,5,1,7,45,397.0,169.5,2.45,11.75,362.0,445.58,366.49
2018,5,1,8,0,419.0,186.0,2.4,12.1,407.0,496.04,405.11
2018,5,1,8,15,550.5,169.5,2.4,12.55,488.5,590.59,478.85
2018,5,1,8,30,682.0,153.0,2.4,13.0,570.0,698.18,559.64
2018,5,1,8,45,726.5,149.0,2.4,13.45,623.0,754.33,598.1
2018,5,1,9,0,771.0,145.0,2.4,13.9,676.0,811.24,636.04
2018,5,1,9,15,796.5,141.5,2.45,14.3,718.0,849.87,660.86
2018,5,1,9,30,822.0,138.0,2.5,14.7,760.0,890.31,686.84
2018,5,1,9,45,847.0,131.5,2.55,15.15,798.0,925.51,708.79
2018,5,1,10,0,872.0,125.0,2.6,15.6,836.0,953.31,725.57
2018,5,1,10,15,879.5,126.5,2.65,15.9,864.0,976.36,739.56
2018,5,1,10,30,887.0,128.0,2.7,16.2,892.0,996.44,751.61
2018,5,1,10,45,892.5,129.0,2.75,16.5,913.0,1010.95,760.01
2018,5,1,11,0,898.0,130.0,2.8,16.8,934.0,1022.24,766.39
2018,5,1,11,15,901.5,130.0,2.8,17.0,947.5,1027.22,768.52
2018,5,1,11,30,905.0,130.0,2.8,17.2,961.0,1028.84,768.6
2018,5,1,11,45,906.5,130.5,2.85,17.35,966.5,1025.63,766.27
2018,5,1,12,0,908.0,131.0,2.9,17.5,972.0,1019.06,761.86
2018,5,1,12,15,909.0,130.0,2.95,17.6,970.0,1007.16,754.17
2018,5,1,12,30,910.0,129.0,3.0,17.7,968.0,992.0,744.42
2018,5,1,12,45,910.0,126.5,3.05,17.75,958.0,971.2,731.1
2018,5,1,13,0,910.0,124.0,3.1,17.8,948.0,947.31,715.73
2018,5,1,13,15,907.0,122.5,3.15,17.8,930.0,918.77,697.29
2018,5,1,13,30,904.0,121.0,3.2,17.8,912.0,887.46,676.89
2018,5,1,13,45,898.0,120.0,3.3,17.8,887.0,851.59,653.47
2018,5,1,14,0,892.0,119.0,3.4,17.8,862.0,813.44,628.2
2018,5,1,14,15,842.5,137.0,3.45,17.65,817.5,759.9,591.69
2018,5,1,14,30,793.0,155.0,3.5,17.5,773.0,706.85,553.69
2018,5,1,14,45,810.0,138.5,3.55,17.35,743.0,666.34,524.41
2018,5,1,15,0,827.0,122.0,3.6,17.2,713.0,622.57,491.69
2018,5,1,15,15,751.5,138.0,3.6,17.2,650.0,552.95,437.01
2018,5,1,15,30,676.0,154.0,3.6,17.2,587.0,490.14,386.7
2018,5,1,15,45,678.0,137.5,3.75,16.6,544.0,439.16,346.02
2018,5,1,16,0,680.0,121.0,3.9,16.0,501.0,387.17,302.88
2018,5,1,16,15,619.5,123.5,3.9,15.55,445.0,329.58,254.27
2018,5,1,16,30,559.0,126.0,3.9,15.1,389.0,278.0,210.2
2018,5,1,16,45,531.5,114.5,3.9,14.6,341.0,227.96,166.62
2018,5,1,17,0,504.0,103.0,3.9,14.1,293.0,180.98,125.98
2018,5,1,17,15,474.5,90.5,3.8,13.6,247.5,135.77,88.63
2018,5,1,17,30,445.0,78.0,3.7,13.1,202.0,93.97,57.85
2018,5,1,17,45,395.5,67.0,3.65,12.55,160.0,56.49,37.62
2018,5,1,18,0,346.0,56.0,3.6,12.0,118.0,41.67,31.48
2018,5,1,18,15,259.0,44.5,3.45,11.65,82.5,34.04,24.04
2018,5,1,18,30,172.0,33.0,3.3,11.3,47.0,26.03,13.68
2018,5,1,18,45,91.0,18.5,3.15,10.95,25.5,18.18,0.0
2018,5,1,19,0,10.0,4.0,3.0,10.6,4.0,0.0,0.0
2018,5,1,19,15,5.0,2.0,3.0,10.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,5,15,48.0,10.5,1.95,9.9,13.0,15.79,0.0
2018,5,2,5,30,96.0,21.0,2.0,10.0,26.0,41.64,0.0
2018,5,2,5,45,207.5,36.0,2.0,10.15,62.0,93.77,61.03
2018,5,2,6,0,319.0,51.0,2.0,10.3,98.0,152.14,112.5
2018,5,2,6,15,379.0,62.5,2.0,10.55,140.0,201.97,157.52
2018,5,2,6,30,439.0,74.0,2.0,10.8,182.0,258.24,207.7
2018,5,2,6,45,489.0,84.0,1.95,11.1,230.5,316.67,258.73
2018,5,2,7,0,539.0,94.0,1.9,11.4,279.0,378.1,310.77
2018,5,2,7,15,618.0,94.5,1.85,11.85,340.0,449.18,368.92
2018,5,2,7,30,697.0,95.0,1.8,12.3,401.0,526.64,430.13
2018,5,2,7,45,730.5,98.0,1.7,12.75,453.5,583.84,473.23
2018,5,2,8,0,764.0,101.0,1.6,13.2,506.0,640.55,514.51
2018,5,2,8,15,787.5,103.5,1.5,13.7,555.5,692.34,549.51
2018,5,2,8,30,811.0,106.0,1.4,14.2,605.0,743.88,582.45
2018,5,2,8,45,829.5,107.5,1.35,14.7,650.5,789.79,610.96
2018,5,2,9,0,848.0,109.0,1.3,15.2,696.0,834.49,638.01
2018,5,2,9,15,862.0,110.5,1.3,15.65,736.5,868.97,658.38
2018,5,2,9,30,876.0,112.0,1.3,16.1,777.0,906.14,680.39
2018,5,2,9,45,887.0,112.0,1.25,16.55,811.5,936.73,696.97
2018,5,2,10,0,898.0,112.0,1.2,17.0,846.0,964.75,711.72
2018,5,2,10,15,905.0,113.5,1.3,17.4,874.0,987.81,725.84
2018,5,2,10,30,912.0,115.0,1.4,17.8,902.0,1007.8,738.08
2018,5,2,10,45,916.5,115.5,1.45,18.2,922.5,1021.12,745.29
2018,5,2,11,0,921.0,116.0,1.5,18.6,943.0,1031.11,750.56
2018,5,2,11,15,924.0,116.5,1.65,18.8,956.5,1036.23,755.01
2018,5,2,11,30,927.0,117.0,1.8,19.0,970.0,1037.92,757.33
2018,5,2,11,45,928.5,117.0,1.95,19.2,975.5,1034.17,756.18
2018,5,2,12,0,930.0,117.0,2.1,19.4,981.0,1026.98,752.86
2018,5,2,12,15,930.0,116.5,2.25,19.4,978.5,1014.44,746.62
2018,5,2,12,30,930.0,116.0,2.4,19.4,976.0,998.58,738.18
2018,5,2,12,45,928.0,115.5,2.5,19.4,965.5,977.62,725.8
2018,5,2,13,0,926.0,115.0,2.6,19.4,955.0,953.56,711.34
2018,5,2,13,15,922.0,114.5,2.7,19.3,937.0,924.77,693.85
2018,5,2,13,30,918.0,114.0,2.8,19.2,919.0,893.23,674.34
2018,5,2,13,45,912.5,112.5,2.85,19.1,893.5,856.87,650.97
2018,5,2,14,0,907.0,111.0,2.9,19.0,868.0,818.19,625.75
2018,5,2,14,15,899.5,109.0,2.9,18.85,836.0,775.38,597.17
2018,5,2,14,30,892.0,107.0,2.9,18.7,804.0,730.76,566.99
2018,5,2,14,45,881.5,105.5,2.9,18.5,766.0,683.06,533.03
2018,5,2,15,0,871.0,104.0,2.9,18.3,728.0,634.23,496.47
2018,5,2,15,15,857.0,101.5,2.9,18.3,684.5,581.61,455.7
2018,5,2,15,30,843.0,99.0,2.9,18.3,641.0,526.81,412.19
2018,5,2,15,45,825.5,96.0,2.85,17.75,593.5,471.44,367.61
2018,5,2,16,0,808.0,93.0,2.8,17.2,546.0,416.7,322.05
2018,5,2,16,15,785.0,89.0,2.75,16.8,495.5,359.94,273.45
2018,5,2,16,30,762.0,85.0,2.7,16.4,445.0,304.92,225.13
2018,5,2,16,45,729.5,80.5,2.7,16.05,392.5,249.1,175.93
2018,5,2,17,0,697.0,76.0,2.7,15.7,340.0,193.82,127.78
2018,5,2,17,15,650.5,70.0,2.6,15.15,287.0,141.34,84.9
2018,5,2,17,30,604.0,64.0,2.5,14.6,234.0,94.11,51.38
2018,5,2,17,45,535.0,57.0,2.4,14.05,184.5,50.98,30.25
2018,5,2,18,0,466.0,50.0,2.3,13.5,135.0,36.56,26.81
2018,5,2,18,15,357.5,40.0,2.15,13.0,93.0,30.6,21.0
2018,5,2,18,30,249.0,30.0,2.0,12.5,51.0,24.28,12.82
2018,5,2,18,45,137.0,17.0,1.85,11.95,27.5,16.71,0.0
2018,5,2,19,0,25.0,4.0,1.7,11.4,4.0,0.0,0.0
2018,5,2,19,15,12.5,2.0,1.65,11.2,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,3,5,15,19.0,8.0,2.15,10.55,9.0,10.07,0.0
2018,5,3,5,30,38.0,16.0,2.2,10.6,18.0,24.76,0.0
2018,5,3,5,45,90.0,30.0,2.25,10.65,41.5,56.59,36.39
2018,5,3,6,0,142.0,44.0,2.3,10.7,65.0,90.92,66.95
2018,5,3,6,15,225.0,54.0,2.25,10.8,103.0,141.55,110.54
2018,5,3,6,30,308.0,64.0,2.2,10.9,141.0,196.87,158.84
2018,5,3,6,45,234.5,71.5,2.15,11.05,138.0,188.95,155.01
2018,5,3,7,0,161.0,79.0,2.1,11.2,135.0,166.93,137.72
2018,5,3,7,15,146.5,101.5,2.1,11.4,158.5,191.66,158.71
2018,5,3,7,30,132.0,124.0,2.1,11.6,182.0,208.86,172.69
2018,5,3,7,45,118.0,165.0,2.1,11.8,221.5,249.99,205.55
2018,5,3,8,0,104.0,206.0,2.1,12.0,261.0,289.59,236.24
2018,5,3,8,15,107.0,238.5,2.15,12.35,300.0,330.65,267.85
2018,5,3,8,30,110.0,271.0,2.2,12.7,339.0,364.05,292.94
2018,5,3,8,45,170.0,293.0,2.2,13.1,407.0,446.43,356.93
2018,5,3,9,0,230.0,315.0,2.2,13.5,475.0,524.93,416.15
2018,5,3,9,15,318.0,308.5,2.25,13.85,543.0,608.29,478.93
2018,5,3,9,30,406.0,302.0,2.3,14.2,611.0,695.57,542.95
2018,5,3,9,45,571.0,246.5,2.35,14.6,702.5,797.16,618.47
2018,5,3,10,0,736.0,191.0,2.4,15.0,794.0,907.27,694.92
2018,5,3,10,15,820.0,157.5,2.45,15.25,850.0,960.0,728.65
2018,5,3,10,30,904.0,124.0,2.5,15.5,906.0,1010.38,760.94
2018,5,3,10,45,876.5,143.5,2.55,15.75,916.5,1011.94,760.5
2018,5,3,11,0,849.0,163.0,2.6,16.0,927.0,1015.91,762.32
2018,5,3,11,15,874.0,150.0,2.65,16.15,946.5,1022.02,765.94
2018,5,3,11,30,899.0,137.0,2.7,16.3,966.0,1031.53,771.91
2018,5,3,11,45,895.0,139.5,2.7,16.5,968.5,1024.89,766.59
2018,5,3,12,0,891.0,142.0,2.7,16.7,971.0,1014.99,759.4
2018,5,3,12,15,866.0,157.5,2.75,16.8,961.5,994.6,746.11
2018,5,3,12,30,841.0,173.0,2.8,16.9,952.0,976.76,734.66
