Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,45,890.0,142.0,2.85,17.05,958.0,969.41,730.16
2018,5,3,13,0,939.0,111.0,2.9,17.2,964.0,962.06,725.65
2018,5,3,13,15,935.5,109.5,2.95,17.3,945.5,932.42,706.21
2018,5,3,13,30,932.0,108.0,3.0,17.4,927.0,899.96,684.93
2018,5,3,13,45,927.0,106.5,3.0,17.45,901.5,863.62,660.63
2018,5,3,14,0,922.0,105.0,3.0,17.5,876.0,824.87,634.51
2018,5,3,14,15,914.5,104.0,3.0,17.45,844.5,782.52,605.87
2018,5,3,14,30,907.0,103.0,3.0,17.4,813.0,738.32,575.61
2018,5,3,14,45,896.0,101.5,3.0,17.35,774.5,689.69,540.77
2018,5,3,15,0,885.0,100.0,3.0,17.3,736.0,639.97,503.08
2018,5,3,15,15,869.5,97.5,3.0,17.3,691.0,585.89,461.05
2018,5,3,15,30,854.0,95.0,3.0,17.3,646.0,531.64,417.72
2018,5,3,15,45,835.5,92.5,2.9,17.05,598.0,473.84,370.59
2018,5,3,16,0,817.0,90.0,2.8,16.8,550.0,418.68,324.11
2018,5,3,16,15,789.5,88.0,2.75,16.5,499.0,361.73,275.22
2018,5,3,16,30,762.0,86.0,2.7,16.2,448.0,306.98,227.07
2018,5,3,16,45,726.5,83.0,2.65,15.9,395.5,251.81,178.42
2018,5,3,17,0,691.0,80.0,2.6,15.6,343.0,197.35,131.02
2018,5,3,17,15,640.5,74.5,2.55,15.1,289.5,145.07,88.43
2018,5,3,17,30,590.0,69.0,2.5,14.6,236.0,98.51,55.36
2018,5,3,17,45,521.5,61.0,2.45,14.05,186.5,55.26,33.42
2018,5,3,18,0,453.0,53.0,2.4,13.5,137.0,39.15,29.12
2018,5,3,18,15,347.5,42.5,2.3,13.0,95.0,32.85,22.99
2018,5,3,18,30,242.0,32.0,2.2,12.5,53.0,25.02,13.81
2018,5,3,18,45,133.5,18.5,2.1,11.95,29.0,18.18,0.0
2018,5,3,19,0,25.0,5.0,2.0,11.4,5.0,0.0,0.0
2018,5,3,19,15,12.5,2.5,2.0,11.15,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,37.0,10.0,1.2,9.25,12.0,14.2,0.0
2018,5,4,5,30,74.0,20.0,1.4,9.6,24.0,35.78,0.0
2018,5,4,5,45,145.5,35.5,1.6,9.95,54.0,79.66,53.45
2018,5,4,6,0,217.0,51.0,1.8,10.3,84.0,124.57,93.11
2018,5,4,6,15,270.0,66.5,1.9,10.8,123.5,171.22,134.44
2018,5,4,6,30,323.0,82.0,2.0,11.3,163.0,223.51,180.37
2018,5,4,6,45,370.5,95.0,2.15,11.85,208.5,275.97,225.85
2018,5,4,7,0,418.0,108.0,2.3,12.4,254.0,332.93,274.03
2018,5,4,7,15,467.5,118.0,2.15,12.9,306.0,391.87,322.2
2018,5,4,7,30,517.0,128.0,2.0,13.4,358.0,454.84,371.95
2018,5,4,7,45,488.0,153.5,1.85,13.95,391.5,488.16,395.89
2018,5,4,8,0,459.0,179.0,1.7,14.5,425.0,517.55,415.84
2018,5,4,8,15,474.0,193.5,1.4,15.1,468.0,563.26,447.03
2018,5,4,8,30,489.0,208.0,1.1,15.7,511.0,608.86,476.27
2018,5,4,8,45,500.0,221.5,0.85,16.35,551.0,649.85,500.78
2018,5,4,9,0,511.0,235.0,0.6,17.0,591.0,690.03,523.19
2018,5,4,9,15,513.5,250.0,0.6,17.7,625.0,723.42,543.02
2018,5,4,9,30,516.0,265.0,0.6,18.4,659.0,755.14,561.41
2018,5,4,9,45,513.5,282.5,0.55,19.1,689.5,783.13,576.03
2018,5,4,10,0,511.0,300.0,0.5,19.8,720.0,808.99,588.98
2018,5,4,10,15,478.0,325.5,0.6,20.45,728.5,811.88,588.82
2018,5,4,10,30,445.0,351.0,0.7,21.1,737.0,811.61,586.94
2018,5,4,10,45,479.0,350.5,0.75,21.7,775.0,847.33,609.64
2018,5,4,11,0,513.0,350.0,0.8,22.3,813.0,881.61,630.69
2018,5,4,11,15,571.0,326.0,0.95,22.5,848.0,913.63,653.97
2018,5,4,11,30,629.0,302.0,1.1,22.7,883.0,944.22,676.25
2018,5,4,11,45,537.5,342.5,1.2,22.9,841.0,889.88,639.48
2018,5,4,12,0,446.0,383.0,1.3,23.1,799.0,834.48,602.3
2018,5,4,12,15,623.0,290.5,1.35,23.2,869.5,903.93,653.95
2018,5,4,12,30,800.0,198.0,1.4,23.3,940.0,963.49,693.49
2018,5,4,12,45,858.0,159.5,1.4,23.35,947.5,961.86,691.83
2018,5,4,13,0,916.0,121.0,1.4,23.4,955.0,951.9,685.76
2018,5,4,13,15,913.0,119.5,1.45,23.4,937.0,923.26,668.75
2018,5,4,13,30,910.0,118.0,1.5,23.4,919.0,891.86,650.03
2018,5,4,13,45,905.0,116.0,1.5,23.4,894.0,855.71,627.43
2018,5,4,14,0,900.0,114.0,1.5,23.4,869.0,817.23,603.15
2018,5,4,14,15,891.0,113.0,1.65,23.25,836.5,774.58,577.61
2018,5,4,14,30,882.0,112.0,1.8,23.1,804.0,730.26,550.24
2018,5,4,14,45,865.0,112.0,1.95,22.95,763.5,680.17,516.72
2018,5,4,15,0,848.0,112.0,2.1,22.8,723.0,628.5,480.15
2018,5,4,15,15,834.5,108.5,2.1,22.8,679.5,575.93,440.77
2018,5,4,15,30,821.0,105.0,2.1,22.8,636.0,523.12,400.04
2018,5,4,15,45,807.0,101.5,2.4,22.1,591.0,470.08,359.67
2018,5,4,16,0,793.0,98.0,2.7,21.4,546.0,417.33,317.55
2018,5,4,16,15,767.5,94.5,2.8,20.75,495.5,360.98,270.73
2018,5,4,16,30,742.0,91.0,2.9,20.1,445.0,306.67,224.25
2018,5,4,16,45,709.0,86.0,3.0,19.5,392.5,248.69,174.4
2018,5,4,17,0,676.0,81.0,3.1,18.9,340.0,196.49,129.51
2018,5,4,17,15,629.5,75.0,3.05,18.1,288.0,145.13,87.98
2018,5,4,17,30,583.0,69.0,3.0,17.3,236.0,99.03,55.25
2018,5,4,17,45,515.5,61.0,2.95,16.5,186.5,56.11,33.28
2018,5,4,18,0,448.0,53.0,2.9,15.7,137.0,38.95,28.69
2018,5,4,18,15,342.5,43.0,2.75,15.0,95.5,33.13,23.07
2018,5,4,18,30,237.0,33.0,2.6,14.3,54.0,25.78,14.63
2018,5,4,18,45,130.5,19.0,2.45,13.65,29.5,18.68,0.0
2018,5,4,19,0,24.0,5.0,2.3,13.0,5.0,4.91,0.0
2018,5,4,19,15,12.0,2.5,2.25,12.75,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,5,5,15,4.0,7.0,2.0,10.65,7.0,7.36,0.0
2018,5,5,5,30,8.0,14.0,2.0,10.9,14.0,15.0,0.0
2018,5,5,5,45,4.0,28.0,2.05,11.15,28.0,28.14,17.03
2018,5,5,6,0,0.0,42.0,2.1,11.4,42.0,41.13,29.15
2018,5,5,6,15,0.0,59.0,2.05,11.6,59.0,58.14,44.12
2018,5,5,6,30,0.0,76.0,2.0,11.8,76.0,75.06,58.82
2018,5,5,6,45,7.5,98.0,2.0,12.05,100.5,100.58,80.52
2018,5,5,7,0,15.0,120.0,2.0,12.3,125.0,126.81,102.51
2018,5,5,7,15,29.0,147.0,2.0,12.45,159.0,167.13,135.99
2018,5,5,7,30,43.0,174.0,2.0,12.6,193.0,205.06,166.94
2018,5,5,7,45,93.0,203.5,2.05,12.75,251.5,270.03,220.09
2018,5,5,8,0,143.0,233.0,2.1,12.9,310.0,346.01,280.83
2018,5,5,8,15,164.5,256.5,2.1,13.15,353.0,392.19,316.19
2018,5,5,8,30,186.0,280.0,2.1,13.4,396.0,439.61,352.01
2018,5,5,8,45,259.5,289.0,2.1,13.7,463.5,521.99,414.98
2018,5,5,9,0,333.0,298.0,2.1,14.0,531.0,601.09,473.82
2018,5,5,9,15,348.5,313.0,2.0,14.6,569.0,639.99,499.44
2018,5,5,9,30,364.0,328.0,1.9,15.2,607.0,678.55,524.49
2018,5,5,9,45,373.5,340.5,1.8,15.85,637.5,708.36,542.6
2018,5,5,10,0,383.0,353.0,1.7,16.5,668.0,737.17,559.68
2018,5,5,10,15,344.5,379.0,1.65,17.1,669.5,733.24,552.87
2018,5,5,10,30,306.0,405.0,1.6,17.7,671.0,726.57,544.55
2018,5,5,10,45,284.0,421.5,1.5,18.3,673.0,723.69,539.18
2018,5,5,11,0,262.0,438.0,1.4,18.9,675.0,719.09,532.65
2018,5,5,11,15,306.0,431.0,1.45,19.1,711.5,753.83,557.37
2018,5,5,11,30,350.0,424.0,1.5,19.3,748.0,787.41,580.73
2018,5,5,11,45,286.5,438.5,1.6,19.55,704.5,735.77,543.81
2018,5,5,12,0,223.0,453.0,1.7,19.8,661.0,677.71,502.81
2018,5,5,12,15,179.5,458.0,1.9,19.55,625.0,635.84,474.54
2018,5,5,12,30,136.0,463.0,2.1,19.3,589.0,594.35,445.67
2018,5,5,12,45,188.5,453.5,2.3,19.05,626.5,628.3,473.23
2018,5,5,13,0,241.0,444.0,2.5,18.8,664.0,662.85,500.5
2018,5,5,13,15,187.5,420.5,2.65,18.35,589.5,580.47,441.95
2018,5,5,13,30,134.0,397.0,2.8,17.9,515.0,504.11,386.86
2018,5,5,13,45,87.0,350.0,3.0,17.45,426.0,411.57,318.63
2018,5,5,14,0,40.0,303.0,3.2,17.0,337.0,324.98,252.9
2018,5,5,14,15,29.0,271.0,3.3,16.45,295.0,283.41,221.66
2018,5,5,14,30,18.0,239.0,3.4,15.9,253.0,243.02,190.69
2018,5,5,14,45,15.5,233.0,3.55,15.35,244.5,234.39,184.66
2018,5,5,15,0,13.0,227.0,3.7,14.8,236.0,225.94,178.67
2018,5,5,15,15,23.5,236.5,3.7,14.8,252.0,239.59,190.09
2018,5,5,15,30,34.0,246.0,3.7,14.8,268.0,249.88,198.72
2018,5,5,15,45,64.0,242.0,3.85,14.2,279.5,256.81,205.19
2018,5,5,16,0,94.0,238.0,4.0,13.6,291.0,260.26,208.46
2018,5,5,16,15,186.5,211.0,3.85,13.5,304.5,260.24,207.11
2018,5,5,16,30,279.0,184.0,3.7,13.4,318.0,249.58,195.37
2018,5,5,16,45,329.5,151.0,3.6,13.25,291.5,215.82,164.38
2018,5,5,17,0,380.0,118.0,3.5,13.1,265.0,173.2,125.23
2018,5,5,17,15,420.5,98.5,3.4,12.85,238.5,138.48,93.47
2018,5,5,17,30,461.0,79.0,3.3,12.6,212.0,99.18,61.01
2018,5,5,17,45,419.5,67.5,3.15,12.35,170.0,60.58,38.79
2018,5,5,18,0,378.0,56.0,3.0,12.1,128.0,41.52,31.45
2018,5,5,18,15,290.0,44.5,2.95,11.8,89.5,33.7,23.95
2018,5,5,18,30,202.0,33.0,2.9,11.5,51.0,25.69,15.07
2018,5,5,18,45,111.5,19.0,2.8,11.2,28.0,15.08,0.0
2018,5,5,19,0,21.0,5.0,2.7,10.9,5.0,4.91,0.0
2018,5,5,19,15,10.5,2.5,2.7,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,6,5,15,73.0,12.5,2.4,9.9,17.0,21.2,0.0
2018,5,6,5,30,146.0,25.0,2.5,10.1,34.0,56.84,12.99
2018,5,6,5,45,196.5,35.5,2.6,10.3,59.5,91.59,62.13
2018,5,6,6,0,247.0,46.0,2.7,10.5,85.0,127.96,95.58
2018,5,6,6,15,232.0,65.5,2.75,10.8,113.0,157.99,124.62
2018,5,6,6,30,217.0,85.0,2.8,11.1,141.0,180.99,146.72
2018,5,6,6,45,439.0,82.0,2.8,11.35,227.5,293.25,241.32
2018,5,6,7,0,661.0,79.0,2.8,11.6,314.0,426.43,351.79
2018,5,6,7,15,697.5,84.0,2.75,12.0,367.0,485.29,400.05
2018,5,6,7,30,734.0,89.0,2.7,12.4,420.0,546.42,448.75
2018,5,6,7,45,766.0,91.5,2.65,12.8,473.0,602.22,491.83
2018,5,6,8,0,798.0,94.0,2.6,13.2,526.0,660.74,535.53
2018,5,6,8,15,777.0,109.0,2.65,13.6,561.0,695.01,558.61
2018,5,6,8,30,756.0,124.0,2.7,14.0,596.0,727.69,580.3
2018,5,6,8,45,754.0,135.5,2.75,14.4,635.0,766.06,605.91
2018,5,6,9,0,752.0,147.0,2.8,14.8,674.0,801.96,629.39
2018,5,6,9,15,810.5,132.5,2.85,15.15,730.0,856.85,666.23
2018,5,6,9,30,869.0,118.0,2.9,15.5,786.0,910.01,701.12
2018,5,6,9,45,807.0,155.5,2.95,15.85,797.0,918.61,704.81
2018,5,6,10,0,745.0,193.0,3.0,16.2,808.0,919.73,703.85
2018,5,6,10,15,659.5,246.0,3.15,16.45,803.5,905.33,693.09
2018,5,6,10,30,574.0,299.0,3.3,16.7,799.0,883.22,674.5
2018,5,6,10,45,583.5,302.0,3.4,16.95,820.5,899.98,685.85
2018,5,6,11,0,593.0,305.0,3.5,17.2,842.0,914.55,695.4
2018,5,6,11,15,624.5,294.0,3.55,17.25,866.5,935.18,710.17
2018,5,6,11,30,656.0,283.0,3.6,17.3,891.0,952.59,722.72
2018,5,6,11,45,600.5,310.5,3.7,17.35,869.5,920.01,698.66
2018,5,6,12,0,545.0,338.0,3.8,17.4,848.0,886.05,673.85
2018,5,6,12,15,563.5,336.0,3.8,17.3,862.0,892.59,679.23
2018,5,6,12,30,582.0,334.0,3.8,17.2,876.0,896.5,682.51
2018,5,6,12,45,553.0,338.5,3.8,17.1,849.0,859.98,656.66
2018,5,6,13,0,524.0,343.0,3.8,17.0,822.0,822.64,630.31
2018,5,6,13,15,521.5,334.0,3.7,16.75,803.0,795.0,611.4
2018,5,6,13,30,519.0,325.0,3.6,16.5,784.0,765.9,591.24
2018,5,6,13,45,429.0,343.5,3.55,16.25,715.5,690.25,535.19
2018,5,6,14,0,339.0,362.0,3.5,16.0,647.0,618.14,481.13
2018,5,6,14,15,342.5,347.5,3.4,15.75,626.5,591.26,462.2
2018,5,6,14,30,346.0,333.0,3.3,15.5,606.0,563.37,442.01
2018,5,6,14,45,230.0,321.5,3.2,15.25,499.5,458.28,361.15
2018,5,6,15,0,114.0,310.0,3.1,15.0,393.0,363.97,287.42
2018,5,6,15,15,137.5,298.0,3.1,15.0,392.0,358.53,284.09
2018,5,6,15,30,161.0,286.0,3.1,15.0,391.0,350.58,278.13
2018,5,6,15,45,142.5,262.0,3.05,14.55,350.0,309.67,246.25
2018,5,6,16,0,124.0,238.0,3.0,14.1,309.0,270.72,215.65
2018,5,6,16,15,144.5,209.5,2.95,13.85,284.5,244.03,193.93
2018,5,6,16,30,165.0,181.0,2.9,13.6,260.0,215.33,169.77
2018,5,6,16,45,153.5,160.5,2.85,13.4,227.5,183.34,143.16
2018,5,6,17,0,142.0,140.0,2.8,13.2,195.0,152.75,117.69
2018,5,6,17,15,206.5,115.5,2.75,13.0,182.5,127.43,93.54
2018,5,6,17,30,271.0,91.0,2.7,12.8,170.0,98.62,67.83
2018,5,6,17,45,279.5,76.5,2.65,12.6,143.5,65.05,44.73
2018,5,6,18,0,288.0,62.0,2.6,12.4,117.0,45.93,35.35
2018,5,6,18,15,213.0,47.5,2.45,12.15,81.5,36.03,26.0
2018,5,6,18,30,138.0,33.0,2.3,11.9,46.0,25.59,15.23
2018,5,6,18,45,73.5,19.0,2.2,11.7,25.5,16.0,0.0
2018,5,6,19,0,9.0,5.0,2.1,11.5,5.0,4.91,0.0
2018,5,6,19,15,4.5,2.5,2.1,11.4,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.0,9.65,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.0,9.7,2.0,0.0,0.0
2018,5,7,5,15,98.0,14.5,2.15,10.25,20.5,26.4,0.0
2018,5,7,5,30,189.0,27.0,2.3,10.8,39.0,67.3,21.26
2018,5,7,5,45,308.0,38.0,2.5,11.35,78.5,120.86,82.05
2018,5,7,6,0,427.0,49.0,2.7,11.9,118.0,184.59,137.16
2018,5,7,6,15,504.5,57.0,2.65,12.35,167.5,243.87,190.08
2018,5,7,6,30,582.0,65.0,2.6,12.8,217.0,311.05,249.1
2018,5,7,6,45,633.0,71.0,2.6,13.2,269.5,371.7,301.98
2018,5,7,7,0,684.0,77.0,2.6,13.6,322.0,436.76,356.77
2018,5,7,7,15,720.0,81.5,2.55,14.05,375.5,495.91,404.96
2018,5,7,7,30,756.0,86.0,2.5,14.5,429.0,555.77,452.03
2018,5,7,7,45,782.0,90.0,2.5,15.0,481.0,611.96,494.69
2018,5,7,8,0,808.0,94.0,2.5,15.5,533.0,668.67,536.36
2018,5,7,8,15,827.5,97.5,2.5,15.95,582.5,720.28,571.39
2018,5,7,8,30,847.0,101.0,2.5,16.4,632.0,771.26,605.23
2018,5,7,8,45,861.5,103.5,2.5,16.85,677.0,816.17,634.11
2018,5,7,9,0,876.0,106.0,2.5,17.3,722.0,854.96,658.27
2018,5,7,9,15,889.5,106.5,2.5,17.65,762.5,893.28,682.08
2018,5,7,9,30,903.0,107.0,2.5,18.0,803.0,929.51,704.2
2018,5,7,9,45,914.0,107.0,2.5,18.4,838.0,960.59,722.49
2018,5,7,10,0,925.0,107.0,2.5,18.8,873.0,989.03,738.94
2018,5,7,10,15,931.0,108.5,2.5,19.1,900.5,1011.45,751.63
2018,5,7,10,30,937.0,110.0,2.5,19.4,928.0,1030.7,762.29
2018,5,7,10,45,940.5,111.0,2.5,19.7,948.5,1043.69,768.95
2018,5,7,11,0,944.0,112.0,2.5,20.0,969.0,1053.27,773.53
2018,5,7,11,15,946.0,113.0,2.55,20.25,982.0,1057.9,775.76
2018,5,7,11,30,948.0,114.0,2.6,20.5,995.0,1059.03,775.88
2018,5,7,11,45,916.5,134.0,2.6,20.75,989.5,1042.97,764.51
2018,5,7,12,0,885.0,154.0,2.6,21.0,984.0,1023.49,751.2
2018,5,7,12,15,816.5,196.0,2.65,21.1,960.0,993.12,731.77
2018,5,7,12,30,748.0,238.0,2.7,21.2,936.0,958.92,709.82
2018,5,7,12,45,723.5,249.0,2.75,21.3,918.0,930.37,691.53
2018,5,7,13,0,699.0,260.0,2.8,21.4,900.0,900.14,671.61
2018,5,7,13,15,664.5,272.0,2.85,21.4,871.0,860.72,644.74
2018,5,7,13,30,630.0,284.0,2.9,21.4,842.0,820.86,617.31
2018,5,7,13,45,716.0,228.5,2.9,21.4,846.0,814.96,616.33
2018,5,7,14,0,802.0,173.0,2.9,21.4,850.0,800.89,608.07
2018,5,7,14,15,848.5,144.0,2.95,21.3,836.0,775.63,591.89
2018,5,7,14,30,895.0,115.0,3.0,21.2,822.0,744.82,571.78
2018,5,7,14,45,882.0,113.5,3.0,21.1,782.5,695.46,536.77
2018,5,7,15,0,869.0,112.0,3.0,21.0,743.0,645.21,499.5
2018,5,7,15,15,859.0,108.5,3.0,21.0,701.0,592.68,459.45
2018,5,7,15,30,849.0,105.0,3.0,21.0,659.0,540.6,418.56
2018,5,7,15,45,832.0,101.0,3.1,20.45,611.0,484.37,374.34
2018,5,7,16,0,815.0,97.0,3.2,19.9,563.0,428.72,328.95
2018,5,7,16,15,793.0,92.5,3.2,19.4,512.0,371.62,280.8
2018,5,7,16,30,771.0,88.0,3.2,18.9,461.0,316.13,232.72
2018,5,7,16,45,740.5,83.5,3.25,18.4,408.5,260.36,184.0
2018,5,7,17,0,710.0,79.0,3.3,17.9,356.0,204.81,135.79
2018,5,7,17,15,665.0,73.5,3.2,17.2,303.0,152.13,92.53
2018,5,7,17,30,620.0,68.0,3.1,16.5,250.0,104.5,57.9
2018,5,7,17,45,553.0,61.0,3.0,15.85,199.5,60.16,34.33
2018,5,7,18,0,486.0,54.0,2.9,15.2,149.0,39.33,29.15
2018,5,7,18,15,381.0,44.5,2.7,14.6,105.5,34.0,24.01
2018,5,7,18,30,276.0,35.0,2.5,14.0,62.0,28.39,17.57
2018,5,7,18,45,158.0,21.5,2.3,13.35,35.0,17.11,0.0
2018,5,7,19,0,40.0,8.0,2.1,12.7,8.0,7.86,0.0
2018,5,7,19,15,20.0,4.0,2.1,12.5,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.25,10.6,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,8,5,15,117.0,14.0,2.55,11.1,21.5,28.49,0.0
2018,5,8,5,30,223.0,26.0,2.7,11.4,41.0,72.79,27.26
2018,5,8,5,45,339.5,36.0,2.9,11.75,81.0,126.91,86.22
2018,5,8,6,0,456.0,46.0,3.1,12.1,121.0,190.69,141.7
2018,5,8,6,15,526.5,53.5,3.2,12.35,169.5,248.57,194.06
2018,5,8,6,30,597.0,61.0,3.3,12.6,218.0,313.61,252.03
2018,5,8,6,45,642.5,66.5,3.35,12.9,269.0,371.98,303.63
2018,5,8,7,0,688.0,72.0,3.4,13.2,320.0,434.19,356.83
2018,5,8,7,15,720.0,76.5,3.4,13.55,372.0,490.02,403.24
2018,5,8,7,30,752.0,81.0,3.4,13.9,424.0,548.96,450.54
2018,5,8,7,45,775.0,85.0,3.4,14.2,474.0,602.96,492.6
2018,5,8,8,0,798.0,89.0,3.4,14.5,524.0,657.25,533.44
2018,5,8,8,15,814.0,92.5,3.3,14.5,571.0,705.84,567.63
2018,5,8,8,30,830.0,96.0,3.2,14.5,618.0,753.56,600.54
2018,5,8,8,45,841.5,99.0,3.05,14.5,661.0,791.69,625.62
2018,5,8,9,0,853.0,102.0,2.9,14.5,704.0,832.16,651.99
2018,5,8,9,15,857.0,107.5,2.8,14.55,741.0,866.9,674.02
2018,5,8,9,30,861.0,113.0,2.7,14.6,778.0,899.05,694.01
2018,5,8,9,45,760.5,169.0,2.6,14.6,775.0,891.23,686.23
2018,5,8,10,0,660.0,225.0,2.5,14.6,772.0,874.51,672.8
2018,5,8,10,15,726.5,199.5,2.5,14.8,820.0,921.75,704.16
2018,5,8,10,30,793.0,174.0,2.5,15.0,868.0,964.4,731.4
2018,5,8,10,45,852.5,143.5,2.45,15.15,905.0,991.64,747.69
2018,5,8,11,0,912.0,113.0,2.4,15.3,942.0,1023.31,766.96
2018,5,8,11,15,916.5,112.0,2.4,15.8,955.0,1028.25,767.97
2018,5,8,11,30,921.0,111.0,2.4,16.3,968.0,1029.82,767.16
2018,5,8,11,45,752.0,217.5,2.4,16.75,920.0,975.94,729.97
2018,5,8,12,0,583.0,324.0,2.4,17.2,872.0,909.45,681.16
2018,5,8,12,15,550.0,346.5,2.45,17.7,862.0,890.6,666.9
2018,5,8,12,30,517.0,369.0,2.5,18.2,852.0,870.14,651.1
2018,5,8,12,45,635.0,293.0,2.6,18.7,880.0,891.7,669.78
2018,5,8,13,0,753.0,217.0,2.7,19.2,908.0,907.07,681.87
2018,5,8,13,15,800.5,179.0,2.9,19.35,901.0,888.08,670.39
2018,5,8,13,30,848.0,141.0,3.1,19.5,894.0,864.12,655.62
2018,5,8,13,45,876.0,122.0,3.3,19.6,880.5,840.67,641.17
2018,5,8,14,0,904.0,103.0,3.5,19.7,867.0,812.78,623.39
2018,5,8,14,15,896.5,101.5,3.6,19.45,835.5,770.82,595.72
2018,5,8,14,30,889.0,100.0,3.7,19.2,804.0,727.07,566.43
2018,5,8,14,45,879.0,98.0,3.85,18.95,766.5,679.62,533.45
2018,5,8,15,0,869.0,96.0,4.0,18.7,729.0,631.04,497.2
2018,5,8,15,15,856.0,94.0,4.0,18.7,686.5,579.84,457.06
2018,5,8,15,30,843.0,92.0,4.0,18.7,644.0,528.25,415.54
2018,5,8,15,45,824.0,89.5,3.95,18.05,596.5,470.88,369.34
2018,5,8,16,0,805.0,87.0,3.9,17.4,549.0,416.32,323.82
2018,5,8,16,15,779.0,84.5,3.75,17.1,498.5,360.22,275.36
2018,5,8,16,30,753.0,82.0,3.6,16.8,448.0,306.17,227.6
2018,5,8,16,45,719.0,79.0,3.45,16.5,396.5,251.91,179.5
2018,5,8,17,0,685.0,76.0,3.3,16.2,345.0,198.4,132.56
2018,5,8,17,15,639.5,71.0,3.15,15.9,293.5,147.49,90.28
2018,5,8,17,30,594.0,66.0,3.0,15.6,242.0,101.66,56.56
2018,5,8,17,45,527.0,59.5,2.85,15.25,193.0,59.12,33.5
2018,5,8,18,0,460.0,53.0,2.7,14.9,144.0,38.22,28.23
2018,5,8,18,15,361.0,43.5,2.5,14.55,102.0,32.83,23.04
2018,5,8,18,30,262.0,34.0,2.3,14.2,60.0,26.31,16.05
2018,5,8,18,45,150.5,21.0,2.15,13.85,34.0,16.61,0.0
2018,5,8,19,0,39.0,8.0,2.0,13.5,8.0,7.86,0.0
2018,5,8,19,15,19.5,4.0,1.9,13.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.8,10.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,5,9,5,15,123.5,14.0,2.05,11.35,22.5,29.53,0.0
2018,5,9,5,30,235.0,26.0,2.3,11.8,43.0,75.88,32.03
2018,5,9,5,45,355.5,35.5,2.55,12.2,84.0,130.8,89.08
2018,5,9,6,0,476.0,45.0,2.8,12.6,125.0,196.25,145.69
2018,5,9,6,15,549.5,51.5,2.9,12.9,174.5,255.2,198.81
2018,5,9,6,30,623.0,58.0,3.0,13.2,224.0,321.6,257.68
2018,5,9,6,45,672.0,63.0,3.05,13.5,277.0,381.11,310.02
2018,5,9,7,0,721.0,68.0,3.1,13.8,330.0,446.12,365.21
2018,5,9,7,15,754.0,71.5,3.15,14.2,383.0,504.34,413.23
2018,5,9,7,30,787.0,75.0,3.2,14.6,436.0,564.36,461.08
2018,5,9,7,45,789.5,83.5,3.25,14.95,481.0,611.66,497.47
2018,5,9,8,0,792.0,92.0,3.3,15.3,526.0,657.36,531.44
2018,5,9,8,15,637.5,147.5,3.4,15.55,517.0,639.53,514.24
2018,5,9,8,30,483.0,203.0,3.5,15.8,508.0,601.25,481.26
2018,5,9,8,45,542.0,202.0,3.6,16.1,567.0,665.11,529.52
2018,5,9,9,0,601.0,201.0,3.7,16.4,626.0,734.77,580.48
2018,5,9,9,15,718.5,165.5,3.75,16.65,701.5,817.35,639.74
2018,5,9,9,30,836.0,130.0,3.8,16.9,777.0,900.74,696.82
2018,5,9,9,45,885.5,113.5,3.85,17.1,825.5,942.75,724.08
2018,5,9,10,0,935.0,97.0,3.9,17.3,874.0,989.19,754.48
2018,5,9,10,15,940.5,97.5,3.95,17.45,901.0,1010.23,767.39
2018,5,9,10,30,946.0,98.0,4.0,17.6,928.0,1028.08,778.38
2018,5,9,10,45,949.5,99.5,4.0,17.75,948.5,1041.72,786.28
2018,5,9,11,0,953.0,101.0,4.0,17.9,969.0,1051.92,791.98
2018,5,9,11,15,954.5,102.0,4.0,17.95,981.5,1056.13,794.08
2018,5,9,11,30,956.0,103.0,4.0,18.0,994.0,1056.81,794.0
2018,5,9,11,45,955.5,104.0,4.0,18.1,998.5,1051.99,790.22
2018,5,9,12,0,955.0,105.0,4.0,18.2,1003.0,1043.7,784.28
2018,5,9,12,15,952.5,105.5,3.95,18.25,999.5,1029.53,774.34
2018,5,9,12,30,950.0,106.0,3.9,18.3,996.0,1012.07,762.31
2018,5,9,12,45,945.0,108.0,3.9,18.3,985.0,990.56,748.12
2018,5,9,13,0,940.0,110.0,3.9,18.3,974.0,966.04,731.93
2018,5,9,13,15,937.0,109.0,3.9,18.3,956.0,937.44,712.95
2018,5,9,13,30,934.0,108.0,3.9,18.3,938.0,906.03,692.01
2018,5,9,13,45,929.0,106.0,3.95,18.3,912.5,869.32,667.54
2018,5,9,14,0,924.0,104.0,4.0,18.3,887.0,830.22,641.21
2018,5,9,14,15,916.0,103.0,4.05,18.2,855.0,787.64,612.37
2018,5,9,14,30,908.0,102.0,4.1,18.1,823.0,743.27,581.91
2018,5,9,14,45,897.5,100.5,4.15,17.95,784.5,695.17,547.79
2018,5,9,15,0,887.0,99.0,4.2,17.8,746.0,645.95,510.45
2018,5,9,15,15,874.0,96.5,4.2,17.8,703.0,593.45,469.23
2018,5,9,15,30,861.0,94.0,4.2,17.8,660.0,540.53,426.58
2018,5,9,15,45,842.5,92.0,4.25,17.3,612.0,482.98,380.1
2018,5,9,16,0,824.0,90.0,4.3,16.8,564.0,428.15,334.16
2018,5,9,16,15,798.0,87.5,4.3,16.4,513.0,371.05,284.95
2018,5,9,16,30,772.0,85.0,4.3,16.0,462.0,315.97,236.27
2018,5,9,16,45,738.5,81.5,4.3,15.65,409.0,260.33,186.78
2018,5,9,17,0,705.0,78.0,4.3,15.3,356.0,205.3,138.25
2018,5,9,17,15,658.5,73.5,4.15,14.85,303.5,153.53,94.97
2018,5,9,17,30,612.0,69.0,4.0,14.4,251.0,106.96,60.41
2018,5,9,17,45,543.0,62.0,3.85,13.95,200.5,62.85,35.96
2018,5,9,18,0,474.0,55.0,3.7,13.5,150.0,39.87,29.88
2018,5,9,18,15,370.5,46.0,3.45,13.15,107.0,35.05,25.15
2018,5,9,18,30,267.0,37.0,3.2,12.8,64.0,28.74,18.34
2018,5,9,18,45,152.5,23.0,3.0,12.4,36.5,18.26,0.0
2018,5,9,19,0,38.0,9.0,2.8,12.0,9.0,8.85,0.0
2018,5,9,19,15,19.0,4.5,2.8,11.95,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.7,11.35,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.7,11.4,2.0,0.0,0.0
2018,5,10,5,15,29.5,14.0,2.75,11.55,16.0,17.58,0.0
2018,5,10,5,30,53.0,26.0,2.8,11.7,30.0,38.52,16.99
2018,5,10,5,45,95.5,43.0,2.85,11.85,57.0,73.53,51.69
2018,5,10,6,0,138.0,60.0,2.9,12.0,84.0,109.3,83.0
2018,5,10,6,15,248.0,74.5,2.95,12.25,134.5,170.26,134.51
2018,5,10,6,30,358.0,89.0,3.0,12.5,185.0,248.06,200.75
2018,5,10,6,45,416.5,98.0,3.0,12.75,233.0,303.32,248.47
2018,5,10,7,0,475.0,107.0,3.0,13.0,281.0,364.11,299.83
2018,5,10,7,15,594.0,102.5,3.05,13.35,353.5,452.06,372.1
2018,5,10,7,30,713.0,98.0,3.1,13.7,426.0,547.68,448.58
2018,5,10,7,45,742.0,101.5,3.1,14.1,477.5,603.23,491.21
2018,5,10,8,0,771.0,105.0,3.1,14.5,529.0,657.87,532.18
2018,5,10,8,15,791.5,108.0,3.2,14.9,577.5,708.09,567.86
2018,5,10,8,30,812.0,111.0,3.3,15.3,626.0,757.82,602.16
2018,5,10,8,45,827.5,114.0,3.35,15.65,670.5,802.72,632.32
2018,5,10,9,0,843.0,117.0,3.4,16.0,715.0,846.22,661.09
2018,5,10,9,15,844.5,124.5,3.45,16.25,752.0,880.73,683.44
2018,5,10,9,30,846.0,132.0,3.5,16.5,789.0,912.53,703.81
2018,5,10,9,45,747.5,185.5,3.6,16.75,784.5,901.61,694.64
2018,5,10,10,0,649.0,239.0,3.7,17.0,780.0,879.48,677.71
2018,5,10,10,15,568.5,290.5,3.7,17.15,775.5,863.7,662.79
2018,5,10,10,30,488.0,342.0,3.7,17.3,771.0,845.36,645.97
2018,5,10,10,45,491.0,353.5,3.7,17.45,793.5,863.47,657.65
2018,5,10,11,0,494.0,365.0,3.7,17.6,816.0,879.52,667.63
2018,5,10,11,15,501.5,370.5,3.7,17.65,833.5,891.8,675.55
2018,5,10,11,30,509.0,376.0,3.7,17.7,851.0,901.97,682.07
2018,5,10,11,45,625.0,309.0,3.65,17.8,895.5,943.74,714.15
2018,5,10,12,0,741.0,242.0,3.6,17.9,940.0,982.52,741.87
2018,5,10,12,15,662.0,291.0,3.65,17.95,913.5,943.84,714.13
2018,5,10,12,30,583.0,340.0,3.7,18.0,887.0,904.45,684.68
2018,5,10,12,45,671.5,280.5,3.7,18.05,904.0,914.08,694.81
2018,5,10,13,0,760.0,221.0,3.7,18.1,921.0,918.25,698.93
2018,5,10,13,15,792.5,196.5,3.8,17.9,914.0,899.11,687.19
2018,5,10,13,30,825.0,172.0,3.9,17.7,907.0,878.36,674.46
2018,5,10,13,45,856.5,148.5,4.0,17.5,893.0,853.32,658.64
2018,5,10,14,0,888.0,125.0,4.1,17.3,879.0,822.92,638.92
2018,5,10,14,15,843.5,140.5,4.15,17.1,835.5,770.65,603.0
2018,5,10,14,30,799.0,156.0,4.2,16.9,792.0,718.53,565.83
2018,5,10,14,45,826.5,135.5,4.25,16.7,766.0,681.54,539.27
2018,5,10,15,0,854.0,115.0,4.3,16.5,740.0,640.4,508.71
2018,5,10,15,15,839.5,113.0,4.3,16.5,697.0,588.63,467.83
2018,5,10,15,30,825.0,111.0,4.3,16.5,654.0,536.69,425.82
2018,5,10,15,45,799.5,109.0,4.3,16.0,604.0,479.63,379.46
2018,5,10,16,0,774.0,107.0,4.3,15.5,554.0,424.06,332.93
2018,5,10,16,15,752.5,102.5,4.25,15.2,505.0,369.39,285.55
2018,5,10,16,30,731.0,98.0,4.2,14.9,456.0,313.68,236.35
2018,5,10,16,45,695.5,93.5,4.15,14.55,403.5,258.58,187.52
2018,5,10,17,0,660.0,89.0,4.1,14.2,351.0,207.08,142.09
2018,5,10,17,15,608.5,84.5,4.05,13.8,299.0,157.06,100.48
2018,5,10,17,30,557.0,80.0,4.0,13.4,247.0,112.89,67.71
2018,5,10,17,45,482.0,72.0,3.9,13.0,196.5,70.79,43.73
2018,5,10,18,0,407.0,64.0,3.8,12.6,146.0,47.2,36.53
2018,5,10,18,15,307.5,52.5,3.7,12.3,104.5,39.79,29.44
2018,5,10,18,30,208.0,41.0,3.6,12.0,63.0,32.01,21.3
2018,5,10,18,45,116.0,25.0,3.5,11.7,36.0,19.9,0.0
2018,5,10,19,0,24.0,9.0,3.4,11.4,9.0,8.85,0.0
2018,5,10,19,15,12.0,4.5,3.4,11.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,10.05,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,11,5,15,78.5,14.5,1.75,10.5,20.0,24.56,0.0
2018,5,11,5,30,146.0,27.0,2.0,10.9,38.0,61.96,30.83
2018,5,11,5,45,218.5,41.0,2.2,11.35,71.5,104.25,73.03
2018,5,11,6,0,291.0,55.0,2.4,11.8,105.0,152.8,115.46
2018,5,11,6,15,335.5,69.0,2.55,12.25,145.5,199.49,157.3
2018,5,11,6,30,380.0,83.0,2.7,12.7,186.0,250.76,202.57
2018,5,11,6,45,463.0,90.0,2.85,13.2,242.0,316.16,258.46
2018,5,11,7,0,546.0,97.0,3.0,13.7,298.0,392.47,322.11
2018,5,11,7,15,589.0,102.5,3.05,14.15,349.5,450.0,369.24
2018,5,11,7,30,632.0,108.0,3.1,14.6,401.0,510.54,417.47
2018,5,11,7,45,576.5,137.5,3.15,15.0,428.0,535.51,435.47
2018,5,11,8,0,521.0,167.0,3.2,15.4,455.0,550.98,445.53
2018,5,11,8,15,538.5,179.0,3.2,15.9,499.5,598.31,480.31
2018,5,11,8,30,556.0,191.0,3.2,16.4,544.0,645.57,514.04
2018,5,11,8,45,571.0,202.5,3.25,16.85,587.5,689.96,545.17
2018,5,11,9,0,586.0,214.0,3.3,17.3,631.0,736.51,577.23
2018,5,11,9,15,579.5,233.5,3.4,17.75,665.0,766.11,596.36
2018,5,11,9,30,573.0,253.0,3.5,18.2,699.0,796.17,615.61
2018,5,11,9,45,623.0,243.5,3.55,18.65,747.5,847.87,651.44
2018,5,11,10,0,673.0,234.0,3.6,19.1,796.0,897.31,684.88
2018,5,11,10,15,802.5,174.0,3.65,19.4,865.0,965.25,729.79
2018,5,11,10,30,932.0,114.0,3.7,19.7,934.0,1032.54,773.33
2018,5,11,10,45,939.0,113.5,3.75,20.0,956.0,1047.24,781.32
2018,5,11,11,0,946.0,113.0,3.8,20.3,978.0,1058.64,787.63
2018,5,11,11,15,950.0,113.0,3.85,20.5,991.5,1064.17,790.48
2018,5,11,11,30,954.0,113.0,3.9,20.7,1005.0,1066.22,791.19
2018,5,11,11,45,958.0,111.5,3.9,20.85,1011.5,1063.23,788.51
2018,5,11,12,0,962.0,110.0,3.9,21.0,1018.0,1056.73,783.68
2018,5,11,12,15,961.5,110.0,3.9,21.1,1015.5,1043.9,774.94
2018,5,11,12,30,961.0,110.0,3.9,21.2,1013.0,1027.69,764.11
2018,5,11,12,45,958.5,110.5,3.9,21.3,1002.5,1006.82,750.26
2018,5,11,13,0,956.0,111.0,3.9,21.4,992.0,982.81,734.39
2018,5,11,13,15,953.0,109.5,3.95,21.45,974.0,953.36,715.3
2018,5,11,13,30,950.0,108.0,4.0,21.5,956.0,921.06,694.23
2018,5,11,13,45,945.5,106.5,4.0,21.55,930.5,884.81,670.07
2018,5,11,14,0,941.0,105.0,4.0,21.6,905.0,846.09,644.08
2018,5,11,14,15,933.5,103.5,4.05,21.55,872.5,802.84,615.16
2018,5,11,14,30,926.0,102.0,4.1,21.5,840.0,757.72,584.59
2018,5,11,14,45,916.0,100.0,4.2,21.5,801.5,708.8,550.51
2018,5,11,15,0,906.0,98.0,4.3,21.5,763.0,658.68,512.97
2018,5,11,15,15,893.0,96.5,4.3,21.5,719.5,606.32,472.48
2018,5,11,15,30,880.0,95.0,4.3,21.5,676.0,553.5,430.53
2018,5,11,15,45,863.0,92.0,4.35,21.25,627.5,497.18,385.32
2018,5,11,16,0,846.0,89.0,4.4,21.0,579.0,438.7,337.06
2018,5,11,16,15,824.0,86.0,4.25,20.65,528.0,381.51,288.24
2018,5,11,16,30,802.0,83.0,4.1,20.3,477.0,325.87,239.65
2018,5,11,16,45,773.0,78.5,3.95,19.95,424.0,268.85,189.59
2018,5,11,17,0,744.0,74.0,3.8,19.6,371.0,214.67,142.15
2018,5,11,17,15,702.0,69.0,3.55,18.95,317.5,161.17,97.82
2018,5,11,17,30,660.0,64.0,3.3,18.3,264.0,109.32,59.11
2018,5,11,17,45,598.0,57.5,3.05,17.65,212.5,63.06,33.24
2018,5,11,18,0,536.0,51.0,2.8,17.0,161.0,35.99,26.07
2018,5,11,18,15,438.5,43.0,2.65,16.4,116.0,31.87,22.11
2018,5,11,18,30,341.0,35.0,2.5,15.8,71.0,27.56,17.39
2018,5,11,18,45,205.0,22.5,2.35,15.2,41.0,18.29,0.05
2018,5,11,19,0,69.0,10.0,2.2,14.6,11.0,9.83,0.0
2018,5,11,19,15,34.5,5.0,2.15,14.5,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,4,45,12.5,2.5,1.3,12.15,2.0,0.0,0.0
2018,5,12,5,0,25.0,5.0,1.3,12.3,4.0,0.0,0.0
2018,5,12,5,15,141.0,17.0,1.3,13.0,26.5,35.46,0.0
2018,5,12,5,30,257.0,29.0,1.3,13.7,49.0,85.41,44.18
2018,5,12,5,45,369.5,38.0,1.3,14.4,90.5,138.52,94.94
2018,5,12,6,0,482.0,47.0,1.3,15.1,132.0,202.44,149.36
2018,5,12,6,15,553.0,53.5,1.4,15.65,181.5,261.12,200.99
2018,5,12,6,30,624.0,60.0,1.5,16.2,231.0,326.94,257.7
2018,5,12,6,45,671.5,65.0,1.6,16.75,284.0,387.15,308.81
2018,5,12,7,0,719.0,70.0,1.7,17.3,337.0,450.19,360.53
2018,5,12,7,15,752.5,74.5,1.75,17.85,390.5,509.68,407.59
2018,5,12,7,30,786.0,79.0,1.8,18.4,444.0,571.01,454.37
2018,5,12,7,45,810.5,81.5,1.85,18.9,495.5,625.76,494.84
2018,5,12,8,0,835.0,84.0,1.9,19.4,547.0,680.85,533.5
2018,5,12,8,15,853.5,87.0,1.85,19.8,596.5,728.44,564.22
2018,5,12,8,30,872.0,90.0,1.8,20.2,646.0,778.71,596.13
2018,5,12,8,45,885.5,92.5,1.8,20.6,691.0,823.33,623.87
2018,5,12,9,0,899.0,95.0,1.8,21.0,736.0,866.3,650.07
2018,5,12,9,15,906.0,98.0,1.8,21.2,774.5,902.22,671.69
2018,5,12,9,30,913.0,101.0,1.8,21.4,813.0,935.62,691.52
2018,5,12,9,45,916.0,105.0,1.85,21.65,845.5,963.71,708.23
2018,5,12,10,0,919.0,109.0,1.9,21.9,878.0,988.78,723.01
2018,5,12,10,15,924.5,111.0,2.0,21.95,905.5,1010.99,737.18
2018,5,12,10,30,930.0,113.0,2.1,22.0,933.0,1030.06,749.42
2018,5,12,10,45,933.5,114.0,2.2,22.1,953.0,1042.86,757.61
2018,5,12,11,0,937.0,115.0,2.3,22.2,973.0,1052.31,763.81
2018,5,12,11,15,938.5,115.5,2.4,22.2,985.0,1055.83,766.65
2018,5,12,11,30,940.0,116.0,2.5,22.2,997.0,1055.9,767.45
2018,5,12,11,45,940.0,116.5,2.6,22.2,1001.5,1051.05,765.2
2018,5,12,12,0,940.0,117.0,2.7,22.2,1006.0,1042.79,760.86
2018,5,12,12,15,934.0,120.0,2.8,22.1,1001.0,1027.88,752.57
2018,5,12,12,30,928.0,123.0,2.9,22.0,996.0,1009.81,742.28
2018,5,12,12,45,905.0,132.0,3.0,21.95,976.0,978.77,723.26
2018,5,12,13,0,882.0,141.0,3.1,21.9,956.0,945.49,702.66
2018,5,12,13,15,853.0,151.5,3.15,21.75,927.0,906.4,677.86
2018,5,12,13,30,824.0,162.0,3.2,21.6,898.0,868.82,653.86
2018,5,12,13,45,855.0,144.5,3.3,21.4,890.0,847.62,641.32
2018,5,12,14,0,886.0,127.0,3.4,21.2,882.0,824.67,627.35
2018,5,12,14,15,877.0,125.5,3.4,21.0,849.5,782.29,599.11
2018,5,12,14,30,868.0,124.0,3.4,20.8,817.0,738.31,569.54
2018,5,12,14,45,856.0,122.5,3.45,20.55,779.0,690.36,535.69
2018,5,12,15,0,844.0,121.0,3.5,20.3,741.0,641.66,499.75
2018,5,12,15,15,829.5,117.5,3.5,20.3,697.5,588.98,459.31
2018,5,12,15,30,815.0,114.0,3.5,20.3,654.0,536.18,417.7
2018,5,12,15,45,795.5,111.0,3.4,19.7,606.5,481.59,374.26
2018,5,12,16,0,776.0,108.0,3.3,19.1,559.0,427.88,330.18
2018,5,12,16,15,750.5,104.5,3.2,18.75,509.0,372.62,283.44
2018,5,12,16,30,725.0,101.0,3.1,18.4,459.0,316.65,235.21
2018,5,12,16,45,692.0,96.0,3.05,18.05,407.0,262.08,187.73
2018,5,12,17,0,659.0,91.0,3.0,17.7,355.0,210.84,143.22
2018,5,12,17,15,613.5,84.5,2.8,17.2,303.0,159.92,101.19
2018,5,12,17,30,568.0,78.0,2.6,16.7,251.0,114.14,67.04
2018,5,12,17,45,503.0,69.5,2.4,16.2,201.5,71.12,42.01
2018,5,12,18,0,438.0,61.0,2.2,15.7,152.0,44.84,34.03
2018,5,12,18,15,343.0,50.0,1.95,15.1,109.0,37.6,27.27
2018,5,12,18,30,248.0,39.0,1.7,14.5,66.0,30.16,19.8
2018,5,12,18,45,143.5,24.0,1.5,13.85,38.0,18.9,2.04
2018,5,12,19,0,39.0,9.0,1.3,13.2,10.0,8.85,0.0
2018,5,12,19,15,19.5,4.5,1.3,13.0,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,45,4.5,2.0,2.3,12.15,2.0,0.0,0.0
2018,5,13,5,0,9.0,4.0,2.3,12.2,4.0,0.0,0.0
2018,5,13,5,15,80.0,18.5,2.4,12.3,24.5,28.95,0.0
2018,5,13,5,30,151.0,33.0,2.5,12.4,45.0,70.87,39.43
2018,5,13,5,45,252.5,46.5,2.55,12.5,84.0,119.21,84.25
2018,5,13,6,0,354.0,60.0,2.6,12.6,123.0,177.86,134.57
2018,5,13,6,15,389.0,72.0,2.6,12.75,162.0,222.47,175.34
2018,5,13,6,30,424.0,84.0,2.6,12.9,201.0,270.62,218.41
2018,5,13,6,45,462.0,96.0,2.6,13.1,248.0,323.42,264.21
2018,5,13,7,0,500.0,108.0,2.6,13.3,295.0,379.55,311.48
2018,5,13,7,15,574.5,110.0,2.55,13.65,355.0,451.24,369.77
2018,5,13,7,30,649.0,112.0,2.5,14.0,415.0,526.51,429.21
2018,5,13,7,45,692.0,112.5,2.45,14.3,468.5,585.05,474.05
2018,5,13,8,0,735.0,113.0,2.4,14.6,522.0,645.74,519.28
2018,5,13,8,15,757.5,116.0,2.35,15.05,570.0,693.84,552.66
2018,5,13,8,30,780.0,119.0,2.3,15.5,618.0,743.75,585.81
2018,5,13,8,45,797.5,121.0,2.3,15.9,662.0,787.97,614.61
2018,5,13,9,0,815.0,123.0,2.3,16.3,706.0,830.99,642.15
2018,5,13,9,15,834.5,122.0,2.3,16.65,747.0,871.06,667.35
2018,5,13,9,30,854.0,121.0,2.3,17.0,788.0,904.42,687.66
2018,5,13,9,45,872.0,117.0,2.35,17.35,823.5,936.35,707.37
2018,5,13,10,0,890.0,113.0,2.4,17.7,859.0,966.13,725.54
2018,5,13,10,15,896.5,114.5,2.45,18.0,886.5,988.25,738.69
2018,5,13,10,30,903.0,116.0,2.5,18.3,914.0,1007.35,749.95
2018,5,13,10,45,907.5,117.0,2.55,18.55,934.0,1020.85,757.74
