Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,0,912.0,118.0,2.6,18.8,954.0,1031.09,763.53
2018,5,13,11,15,915.0,118.0,2.65,18.95,966.5,1035.5,765.93
2018,5,13,11,30,918.0,118.0,2.7,19.1,979.0,1036.56,766.31
2018,5,13,11,45,919.0,118.5,2.8,19.25,984.5,1032.8,764.16
2018,5,13,12,0,920.0,119.0,2.9,19.4,990.0,1025.69,759.94
2018,5,13,12,15,911.0,124.5,2.95,19.4,985.0,1010.61,750.52
2018,5,13,12,30,902.0,130.0,3.0,19.4,980.0,992.5,739.21
2018,5,13,12,45,887.5,137.5,3.05,19.4,966.0,968.35,723.9
2018,5,13,13,0,873.0,145.0,3.1,19.4,952.0,941.69,706.91
2018,5,13,13,15,868.5,144.0,3.15,19.35,934.0,913.44,688.91
2018,5,13,13,30,864.0,143.0,3.2,19.3,916.0,882.68,669.09
2018,5,13,13,45,857.5,141.5,3.2,19.2,891.0,847.44,645.86
2018,5,13,14,0,851.0,140.0,3.2,19.1,866.0,811.28,621.86
2018,5,13,14,15,843.0,137.5,3.2,18.95,834.5,769.46,593.75
2018,5,13,14,30,835.0,135.0,3.2,18.8,803.0,726.09,564.24
2018,5,13,14,45,824.0,132.0,3.2,18.65,765.5,678.88,529.86
2018,5,13,15,0,813.0,129.0,3.2,18.5,728.0,630.81,493.92
2018,5,13,15,15,798.0,126.0,3.2,18.5,685.5,579.78,454.56
2018,5,13,15,30,783.0,123.0,3.2,18.5,643.0,528.73,414.16
2018,5,13,15,45,765.0,119.0,3.15,18.0,597.0,475.54,371.66
2018,5,13,16,0,747.0,115.0,3.1,17.5,551.0,420.8,326.72
2018,5,13,16,15,725.5,109.5,3.05,17.15,502.0,366.46,280.67
2018,5,13,16,30,704.0,104.0,3.0,16.8,453.0,313.76,234.87
2018,5,13,16,45,672.5,98.0,2.95,16.45,402.0,259.84,187.76
2018,5,13,17,0,641.0,92.0,2.9,16.1,351.0,209.09,143.45
2018,5,13,17,15,597.5,85.5,2.85,15.65,300.0,159.46,102.14
2018,5,13,17,30,554.0,79.0,2.8,15.2,249.0,114.73,68.38
2018,5,13,17,45,491.5,70.5,2.7,14.75,200.5,72.51,43.29
2018,5,13,18,0,429.0,62.0,2.6,14.3,152.0,45.57,34.9
2018,5,13,18,15,337.0,51.5,2.45,13.9,110.0,38.72,28.42
2018,5,13,18,30,245.0,41.0,2.3,13.5,68.0,31.74,21.34
2018,5,13,18,45,144.5,26.0,2.15,13.05,40.0,20.54,4.29
2018,5,13,19,0,44.0,11.0,2.0,12.6,12.0,10.81,0.0
2018,5,13,19,15,22.0,5.5,1.95,12.4,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.65,10.5,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.6,10.5,3.0,0.0,0.0
2018,5,14,5,15,4.5,14.0,1.65,10.65,14.0,14.37,0.0
2018,5,14,5,30,4.0,25.0,1.7,10.8,25.0,25.33,12.8
2018,5,14,5,45,57.0,44.0,1.7,11.0,54.0,62.16,44.36
2018,5,14,6,0,110.0,63.0,1.7,11.2,83.0,101.21,77.54
2018,5,14,6,15,166.0,79.0,1.65,11.5,120.0,147.33,117.15
2018,5,14,6,30,222.0,95.0,1.6,11.8,157.0,195.99,158.94
2018,5,14,6,45,217.0,119.5,1.6,12.15,190.5,231.79,189.7
2018,5,14,7,0,212.0,144.0,1.6,12.5,224.0,266.69,218.67
2018,5,14,7,15,198.5,165.5,1.6,12.9,249.0,286.92,234.82
2018,5,14,7,30,185.0,187.0,1.6,13.3,274.0,310.68,253.13
2018,5,14,7,45,201.0,204.5,1.6,13.7,308.5,347.68,281.88
2018,5,14,8,0,217.0,222.0,1.6,14.1,343.0,385.66,310.74
2018,5,14,8,15,265.0,232.5,1.65,14.5,393.5,447.71,358.3
2018,5,14,8,30,313.0,243.0,1.7,14.9,444.0,506.0,401.99
2018,5,14,8,45,498.5,205.5,1.75,15.3,551.0,635.37,500.72
2018,5,14,9,0,684.0,168.0,1.8,15.7,658.0,772.0,599.33
2018,5,14,9,15,764.0,146.0,1.9,16.05,721.5,835.57,641.15
2018,5,14,9,30,844.0,124.0,2.0,16.4,785.0,904.24,686.44
2018,5,14,9,45,848.0,129.0,2.1,16.75,817.0,927.3,700.26
2018,5,14,10,0,852.0,134.0,2.2,17.1,849.0,952.75,716.18
2018,5,14,10,15,859.5,135.0,2.3,17.35,876.0,974.53,729.89
2018,5,14,10,30,867.0,136.0,2.4,17.6,903.0,993.47,741.78
2018,5,14,10,45,872.0,136.5,2.5,17.8,922.5,1006.45,749.95
2018,5,14,11,0,877.0,137.0,2.6,18.0,942.0,1016.33,756.22
2018,5,14,11,15,880.0,137.5,2.65,18.15,955.0,1021.04,758.84
2018,5,14,11,30,883.0,138.0,2.7,18.3,968.0,1022.53,759.5
2018,5,14,11,45,884.5,138.0,2.8,18.4,973.0,1018.79,757.49
2018,5,14,12,0,886.0,138.0,2.9,18.5,978.0,1011.85,753.47
2018,5,14,12,15,886.0,137.5,2.95,18.5,975.5,999.79,745.98
2018,5,14,12,30,886.0,137.0,3.0,18.5,973.0,984.63,736.54
2018,5,14,12,45,884.0,136.5,3.05,18.55,963.0,964.58,723.73
2018,5,14,13,0,882.0,136.0,3.1,18.6,953.0,941.66,709.02
2018,5,14,13,15,878.5,134.5,3.15,18.45,935.0,913.65,691.36
2018,5,14,13,30,875.0,133.0,3.2,18.3,917.0,883.07,671.85
2018,5,14,13,45,870.5,131.0,3.25,18.2,893.0,848.73,649.47
2018,5,14,14,0,866.0,129.0,3.3,18.1,869.0,812.17,625.33
2018,5,14,14,15,858.0,127.0,3.3,17.9,838.0,770.9,597.57
2018,5,14,14,30,850.0,125.0,3.3,17.7,807.0,728.0,568.36
2018,5,14,14,45,840.0,122.5,3.35,17.5,770.0,681.28,534.88
2018,5,14,15,0,830.0,120.0,3.4,17.3,733.0,633.69,499.29
2018,5,14,15,15,815.5,117.5,3.4,17.3,690.5,582.71,459.66
2018,5,14,15,30,801.0,115.0,3.4,17.3,648.0,531.63,418.91
2018,5,14,15,45,784.0,111.0,3.35,16.75,602.0,478.07,375.88
2018,5,14,16,0,767.0,107.0,3.3,16.2,556.0,425.16,332.01
2018,5,14,16,15,745.0,102.5,3.25,15.85,507.0,370.81,285.56
2018,5,14,16,30,723.0,98.0,3.2,15.5,458.0,315.48,237.31
2018,5,14,16,45,691.5,93.0,3.2,15.15,407.0,261.46,189.7
2018,5,14,17,0,660.0,88.0,3.2,14.8,356.0,210.57,144.86
2018,5,14,17,15,617.0,82.0,3.15,14.35,305.0,160.39,102.66
2018,5,14,17,30,574.0,76.0,3.1,13.9,254.0,115.02,68.02
2018,5,14,17,45,512.0,68.5,3.05,13.45,205.0,72.51,42.55
2018,5,14,18,0,450.0,61.0,3.0,13.0,156.0,44.45,34.1
2018,5,14,18,15,358.0,51.0,2.9,12.6,113.5,38.91,28.78
2018,5,14,18,30,266.0,41.0,2.8,12.2,71.0,31.66,21.49
2018,5,14,18,45,159.0,26.5,2.7,11.85,42.0,20.9,5.81
2018,5,14,19,0,52.0,12.0,2.6,11.5,13.0,11.8,0.0
2018,5,14,19,15,26.0,6.0,2.55,11.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,4,45,1.0,0.5,1.4,10.35,0.5,0.0,0.0
2018,5,15,5,0,2.0,1.0,1.4,10.4,1.0,0.98,0.0
2018,5,15,5,15,1.0,4.5,1.5,10.75,4.5,4.56,0.0
2018,5,15,5,30,0.0,8.0,1.6,11.1,8.0,7.71,0.12
2018,5,15,5,45,0.0,14.0,1.7,11.45,14.0,13.5,5.67
2018,5,15,6,0,0.0,20.0,1.8,11.8,20.0,19.29,10.85
2018,5,15,6,15,0.0,28.5,1.75,12.1,28.5,27.5,18.05
2018,5,15,6,30,0.0,37.0,1.7,12.4,37.0,35.72,25.17
2018,5,15,6,45,0.0,59.5,1.7,12.75,59.5,57.5,43.77
2018,5,15,7,0,0.0,82.0,1.7,13.1,82.0,79.64,62.36
2018,5,15,7,15,0.5,102.0,1.65,13.4,102.0,99.82,79.01
2018,5,15,7,30,1.0,122.0,1.6,13.7,122.0,120.07,95.44
2018,5,15,7,45,4.5,149.5,1.55,14.05,151.5,150.0,119.59
2018,5,15,8,0,8.0,177.0,1.5,14.4,181.0,180.27,143.58
2018,5,15,8,15,13.5,200.0,1.5,14.75,208.0,207.7,164.99
2018,5,15,8,30,19.0,223.0,1.5,15.1,235.0,235.53,186.41
2018,5,15,8,45,21.0,240.0,1.55,15.45,254.5,254.7,200.71
2018,5,15,9,0,23.0,257.0,1.6,15.8,274.0,273.94,214.96
2018,5,15,9,15,29.0,279.5,1.65,16.15,301.5,309.79,241.98
2018,5,15,9,30,35.0,302.0,1.7,16.5,329.0,338.94,263.48
2018,5,15,9,45,55.0,335.0,1.75,16.8,380.0,392.23,303.48
2018,5,15,10,0,75.0,368.0,1.8,17.1,431.0,446.11,343.09
2018,5,15,10,15,95.5,394.5,1.9,17.4,477.5,493.95,377.88
2018,5,15,10,30,116.0,421.0,2.0,17.7,524.0,550.05,418.1
2018,5,15,10,45,152.0,437.5,2.1,17.95,575.5,602.48,455.96
2018,5,15,11,0,188.0,454.0,2.2,18.2,627.0,654.69,493.18
2018,5,15,11,15,339.0,401.0,2.3,18.4,718.0,755.8,568.65
2018,5,15,11,30,490.0,348.0,2.4,18.6,809.0,855.31,640.73
2018,5,15,11,45,660.0,256.5,2.55,18.75,881.0,926.95,694.59
2018,5,15,12,0,830.0,165.0,2.7,18.9,953.0,989.8,736.72
2018,5,15,12,15,832.0,164.0,2.8,18.95,952.0,979.3,729.92
2018,5,15,12,30,834.0,163.0,2.9,19.0,951.0,965.8,721.85
2018,5,15,12,45,864.0,145.5,3.0,19.05,954.0,955.15,715.74
2018,5,15,13,0,894.0,128.0,3.1,19.1,957.0,945.3,710.17
2018,5,15,13,15,891.0,126.5,3.15,19.0,939.5,917.5,692.47
2018,5,15,13,30,888.0,125.0,3.2,18.9,922.0,887.07,673.0
2018,5,15,13,45,883.0,123.5,3.3,18.8,898.0,852.47,650.81
2018,5,15,14,0,878.0,122.0,3.4,18.7,874.0,815.63,626.8
2018,5,15,14,15,871.0,120.0,3.45,18.45,843.0,774.75,599.72
2018,5,15,14,30,864.0,118.0,3.5,18.2,812.0,732.13,571.05
2018,5,15,14,45,854.5,115.5,3.5,17.95,775.0,685.82,538.11
2018,5,15,15,0,845.0,113.0,3.5,17.7,738.0,638.41,502.58
2018,5,15,15,15,831.5,110.5,3.5,17.7,696.0,586.24,462.1
2018,5,15,15,30,818.0,108.0,3.5,17.7,654.0,534.98,421.24
2018,5,15,15,45,801.0,104.5,3.55,17.0,607.5,481.11,378.34
2018,5,15,16,0,784.0,101.0,3.6,16.3,561.0,427.85,334.44
2018,5,15,16,15,762.5,97.5,3.55,15.9,512.5,373.76,288.07
2018,5,15,16,30,741.0,94.0,3.5,15.5,464.0,321.25,241.88
2018,5,15,16,45,711.5,89.0,3.5,15.1,413.0,264.32,191.74
2018,5,15,17,0,682.0,84.0,3.5,14.7,362.0,212.77,146.1
2018,5,15,17,15,638.0,78.0,3.4,14.35,309.5,161.21,102.51
2018,5,15,17,30,594.0,72.0,3.3,14.0,257.0,114.54,66.63
2018,5,15,17,45,540.0,65.0,3.25,13.65,209.5,71.61,40.56
2018,5,15,18,0,486.0,58.0,3.2,13.3,162.0,41.54,31.49
2018,5,15,18,15,397.0,48.5,3.05,13.05,118.5,36.32,26.48
2018,5,15,18,30,308.0,39.0,2.9,12.8,75.0,30.79,20.77
2018,5,15,18,45,190.5,25.5,2.75,12.55,44.5,19.99,6.3
2018,5,15,19,0,73.0,12.0,2.6,12.3,14.0,11.8,0.0
2018,5,15,19,15,36.5,6.0,2.45,12.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,2.5,1.5,9.75,2.5,0.0,0.0
2018,5,16,5,0,28.0,5.0,1.5,9.9,5.0,4.91,0.0
2018,5,16,5,15,129.0,18.5,1.7,10.45,28.5,36.15,0.0
2018,5,16,5,30,230.0,32.0,1.9,11.0,52.0,86.28,51.26
2018,5,16,5,45,335.5,42.5,2.1,11.55,93.5,136.79,96.88
2018,5,16,6,0,441.0,53.0,2.3,12.1,135.0,198.98,150.57
2018,5,16,6,15,503.5,61.0,2.3,12.4,182.0,254.43,200.3
2018,5,16,6,30,566.0,69.0,2.3,12.7,229.0,316.1,254.51
2018,5,16,6,45,537.5,85.5,2.3,13.05,262.0,350.81,285.97
2018,5,16,7,0,509.0,102.0,2.3,13.4,295.0,381.79,312.74
2018,5,16,7,15,326.5,147.0,2.3,13.7,277.5,344.34,282.12
2018,5,16,7,30,144.0,192.0,2.3,14.0,260.0,291.27,236.87
2018,5,16,7,45,300.0,186.5,2.25,14.3,348.5,399.51,325.24
2018,5,16,8,0,456.0,181.0,2.2,14.6,437.0,522.62,421.65
2018,5,16,8,15,288.5,227.5,2.2,14.95,394.5,459.84,368.3
2018,5,16,8,30,121.0,274.0,2.2,15.3,352.0,382.8,303.75
2018,5,16,8,45,153.5,296.0,2.2,15.6,402.0,436.36,344.87
2018,5,16,9,0,186.0,318.0,2.2,15.9,452.0,491.63,385.86
2018,5,16,9,15,217.0,329.0,2.25,16.15,493.5,535.17,417.83
2018,5,16,9,30,248.0,340.0,2.3,16.4,535.0,587.96,456.05
2018,5,16,9,45,185.0,354.5,2.35,16.65,503.5,541.57,418.97
2018,5,16,10,0,122.0,369.0,2.4,16.9,472.0,499.89,385.55
2018,5,16,10,15,104.5,379.5,2.5,17.05,469.5,494.99,381.03
2018,5,16,10,30,87.0,390.0,2.6,17.2,467.0,481.0,369.69
2018,5,16,10,45,64.0,358.0,2.65,17.4,415.5,424.84,327.05
2018,5,16,11,0,41.0,326.0,2.7,17.6,364.0,368.56,284.02
2018,5,16,11,15,39.5,342.5,2.75,17.7,379.5,383.26,294.91
2018,5,16,11,30,38.0,359.0,2.8,17.8,395.0,397.64,305.26
2018,5,16,11,45,38.0,362.0,2.8,17.9,398.0,399.46,306.33
2018,5,16,12,0,38.0,365.0,2.8,18.0,401.0,401.06,307.32
2018,5,16,12,15,31.5,342.5,2.85,18.0,372.5,370.51,284.37
2018,5,16,12,30,25.0,320.0,2.9,18.0,344.0,340.25,261.6
2018,5,16,12,45,20.0,295.0,2.95,18.0,314.0,306.1,235.8
2018,5,16,13,0,15.0,270.0,3.0,18.0,284.0,276.24,213.07
2018,5,16,13,15,22.5,294.5,3.05,17.95,315.0,308.11,237.99
2018,5,16,13,30,30.0,319.0,3.1,17.9,346.0,336.75,260.17
2018,5,16,13,45,28.5,312.0,3.1,17.9,337.0,326.6,252.53
2018,5,16,14,0,27.0,305.0,3.1,17.9,328.0,316.5,245.07
2018,5,16,14,15,31.5,303.5,3.15,17.75,329.5,316.24,245.51
2018,5,16,14,30,36.0,302.0,3.2,17.6,331.0,315.48,245.55
2018,5,16,14,45,68.5,309.0,3.25,17.5,361.0,340.94,266.38
2018,5,16,15,0,101.0,316.0,3.3,17.4,391.0,363.08,284.33
2018,5,16,15,15,217.5,284.5,3.3,17.4,434.0,392.24,308.73
2018,5,16,15,30,334.0,253.0,3.3,17.4,477.0,412.43,324.9
2018,5,16,15,45,566.5,178.0,3.35,16.95,525.0,435.42,342.94
2018,5,16,16,0,799.0,103.0,3.4,16.5,573.0,437.19,341.27
2018,5,16,16,15,778.0,98.5,3.35,16.15,523.5,381.59,293.58
2018,5,16,16,30,757.0,94.0,3.3,15.8,474.0,327.5,246.19
2018,5,16,16,45,718.0,91.0,3.3,15.5,420.0,268.94,195.02
2018,5,16,17,0,679.0,88.0,3.3,15.2,366.0,216.79,149.26
2018,5,16,17,15,573.0,87.5,3.25,14.85,300.0,160.5,104.54
2018,5,16,17,30,467.0,87.0,3.2,14.5,234.0,116.41,73.27
2018,5,16,17,45,457.0,73.5,3.15,14.1,195.5,76.41,46.47
2018,5,16,18,0,447.0,60.0,3.1,13.7,157.0,43.15,32.88
2018,5,16,18,15,384.5,50.0,2.85,13.3,117.5,37.56,27.57
2018,5,16,18,30,322.0,40.0,2.6,12.9,78.0,31.6,21.55
2018,5,16,18,45,200.5,26.5,2.4,12.5,46.5,20.77,7.64
2018,5,16,19,0,79.0,13.0,2.2,12.1,15.0,12.78,0.0
2018,5,16,19,15,39.5,6.5,2.1,11.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,4,45,1.5,1.5,1.6,10.95,1.5,0.0,0.0
2018,5,17,5,0,3.0,3.0,1.7,11.1,3.0,3.22,0.0
2018,5,17,5,15,81.5,18.5,1.9,11.4,26.0,31.85,0.0
2018,5,17,5,30,160.0,34.0,2.1,11.7,49.0,75.12,45.97
2018,5,17,5,45,284.0,46.0,2.3,12.0,91.5,127.43,90.95
2018,5,17,6,0,408.0,58.0,2.5,12.3,134.0,194.57,147.87
2018,5,17,6,15,467.0,67.0,2.5,12.65,180.0,248.24,195.86
2018,5,17,6,30,526.0,76.0,2.5,13.0,226.0,307.73,248.05
2018,5,17,6,45,533.5,88.5,2.55,13.3,266.5,352.66,287.6
2018,5,17,7,0,541.0,101.0,2.6,13.6,307.0,397.63,325.76
2018,5,17,7,15,497.0,121.5,2.55,13.95,332.0,419.15,343.37
2018,5,17,7,30,453.0,142.0,2.5,14.3,357.0,438.27,357.94
2018,5,17,7,45,302.5,185.0,2.5,14.65,335.5,399.65,324.69
2018,5,17,8,0,152.0,228.0,2.5,15.0,314.0,346.89,279.26
2018,5,17,8,15,163.5,246.0,2.5,15.3,345.5,380.22,304.85
2018,5,17,8,30,175.0,264.0,2.5,15.6,377.0,414.02,330.04
2018,5,17,8,45,206.0,281.0,2.5,15.9,423.0,462.95,366.92
2018,5,17,9,0,237.0,298.0,2.5,16.2,469.0,521.31,409.98
2018,5,17,9,15,396.0,267.0,2.5,16.5,571.0,642.27,502.23
2018,5,17,9,30,555.0,236.0,2.5,16.8,673.0,766.01,592.9
2018,5,17,9,45,692.0,188.0,2.5,17.05,756.0,855.33,655.04
2018,5,17,10,0,829.0,140.0,2.5,17.3,839.0,944.09,713.34
2018,5,17,10,15,857.5,131.0,2.6,17.55,874.0,969.54,728.91
2018,5,17,10,30,886.0,122.0,2.7,17.8,909.0,998.59,747.51
2018,5,17,10,45,890.5,122.5,2.75,18.0,928.5,1011.33,754.9
2018,5,17,11,0,895.0,123.0,2.8,18.2,948.0,1020.9,760.44
2018,5,17,11,15,897.5,123.5,2.85,18.35,960.5,1025.26,762.81
2018,5,17,11,30,900.0,124.0,2.9,18.5,973.0,1026.34,763.18
2018,5,17,11,45,900.5,124.0,3.0,18.6,977.5,1021.66,760.47
2018,5,17,12,0,901.0,124.0,3.1,18.7,982.0,1013.74,755.74
2018,5,17,12,15,901.0,123.5,3.2,18.75,979.5,1001.64,748.45
2018,5,17,12,30,901.0,123.0,3.3,18.8,977.0,986.41,739.13
2018,5,17,12,45,900.0,121.5,3.4,18.8,966.5,966.19,726.6
2018,5,17,13,0,899.0,120.0,3.5,18.8,956.0,943.03,712.07
2018,5,17,13,15,895.5,119.0,3.55,18.7,938.5,915.26,694.28
2018,5,17,13,30,892.0,118.0,3.6,18.6,921.0,884.88,674.61
2018,5,17,13,45,886.5,116.5,3.7,18.5,896.5,849.86,651.84
2018,5,17,14,0,881.0,115.0,3.8,18.4,872.0,812.64,627.28
2018,5,17,14,15,873.5,113.5,3.85,18.2,841.0,771.87,599.9
2018,5,17,14,30,866.0,112.0,3.9,18.0,810.0,729.4,570.97
2018,5,17,14,45,856.0,109.5,3.95,17.75,773.0,682.81,538.06
2018,5,17,15,0,846.0,107.0,4.0,17.5,736.0,635.15,502.23
2018,5,17,15,15,832.5,105.0,4.0,17.5,694.5,585.08,463.01
2018,5,17,15,30,819.0,103.0,4.0,17.5,653.0,532.72,421.09
2018,5,17,15,45,802.0,100.0,4.05,16.9,607.0,479.38,378.21
2018,5,17,16,0,785.0,97.0,4.1,16.3,561.0,426.63,334.38
2018,5,17,16,15,763.0,93.5,4.05,15.95,512.0,372.38,287.7
2018,5,17,16,30,741.0,90.0,4.0,15.6,463.0,319.74,241.26
2018,5,17,16,45,711.0,86.0,4.0,15.2,412.5,263.77,191.78
2018,5,17,17,0,681.0,82.0,4.0,14.8,362.0,213.06,146.7
2018,5,17,17,15,639.5,77.0,3.9,14.4,311.5,162.8,103.9
2018,5,17,17,30,598.0,72.0,3.8,14.0,261.0,117.12,68.4
2018,5,17,17,45,538.0,65.0,3.75,13.6,212.0,73.57,41.44
2018,5,17,18,0,478.0,58.0,3.7,13.2,163.0,41.2,31.22
2018,5,17,18,15,387.5,49.5,3.6,12.95,120.0,36.9,27.05
2018,5,17,18,30,297.0,41.0,3.5,12.7,77.0,31.43,21.48
2018,5,17,18,45,182.0,27.0,3.4,12.4,46.0,21.12,8.59
2018,5,17,19,0,67.0,13.0,3.3,12.1,15.0,12.78,0.0
2018,5,17,19,15,33.5,6.5,3.25,12.05,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,45,0.5,1.5,2.6,11.35,1.5,0.0,0.0
2018,5,18,5,0,1.0,3.0,2.6,11.4,3.0,3.04,0.0
2018,5,18,5,15,59.0,18.0,2.65,11.5,23.5,28.24,0.0
2018,5,18,5,30,117.0,33.0,2.7,11.6,44.0,62.44,38.4
2018,5,18,5,45,233.5,47.0,2.75,11.75,85.5,116.15,83.6
2018,5,18,6,0,350.0,61.0,2.8,11.9,127.0,179.61,137.36
2018,5,18,6,15,207.5,78.0,2.85,12.1,120.5,161.42,128.43
2018,5,18,6,30,65.0,95.0,2.9,12.3,114.0,123.76,99.66
2018,5,18,6,45,86.0,123.0,2.9,12.5,153.0,170.61,139.43
2018,5,18,7,0,107.0,151.0,2.9,12.7,192.0,215.54,176.87
2018,5,18,7,15,121.5,174.0,2.85,12.95,227.0,253.13,207.55
2018,5,18,7,30,136.0,197.0,2.8,13.2,262.0,291.86,238.6
2018,5,18,7,45,101.0,215.5,2.8,13.4,266.5,287.97,234.05
2018,5,18,8,0,66.0,234.0,2.8,13.6,271.0,286.58,231.28
2018,5,18,8,15,53.0,246.5,2.75,13.95,278.0,291.92,234.2
2018,5,18,8,30,40.0,259.0,2.7,14.3,285.0,296.15,236.12
2018,5,18,8,45,70.0,293.0,2.7,14.65,342.0,357.4,283.94
2018,5,18,9,0,100.0,327.0,2.7,15.0,399.0,420.44,331.96
2018,5,18,9,15,194.0,332.5,2.7,15.35,482.0,518.69,407.78
2018,5,18,9,30,288.0,338.0,2.7,15.7,565.0,621.98,484.89
2018,5,18,9,45,558.5,241.0,2.65,16.05,704.5,787.18,609.89
2018,5,18,10,0,829.0,144.0,2.6,16.4,844.0,948.65,720.38
2018,5,18,10,15,831.5,149.5,2.65,16.65,870.5,969.99,732.06
2018,5,18,10,30,834.0,155.0,2.7,16.9,897.0,988.36,743.15
2018,5,18,10,45,674.0,250.5,2.7,17.2,859.0,940.61,709.29
2018,5,18,11,0,514.0,346.0,2.7,17.5,821.0,880.81,662.42
2018,5,18,11,15,444.0,375.5,2.8,17.65,789.5,840.45,633.03
2018,5,18,11,30,374.0,405.0,2.9,17.8,758.0,792.34,597.88
2018,5,18,11,45,531.5,325.0,2.95,17.95,830.0,868.68,656.28
2018,5,18,12,0,689.0,245.0,3.0,18.1,902.0,936.71,706.18
2018,5,18,12,15,759.5,204.5,3.1,18.1,926.5,950.42,715.65
2018,5,18,12,30,830.0,164.0,3.2,18.1,951.0,964.1,725.68
2018,5,18,12,45,767.5,196.5,3.25,18.1,918.5,920.55,696.52
2018,5,18,13,0,705.0,229.0,3.3,18.1,886.0,878.96,668.91
2018,5,18,13,15,548.5,294.0,3.35,18.0,799.5,782.85,599.19
2018,5,18,13,30,392.0,359.0,3.4,17.9,713.0,692.6,531.45
2018,5,18,13,45,382.5,358.0,3.45,17.8,695.5,668.13,514.67
2018,5,18,14,0,373.0,357.0,3.5,17.7,678.0,642.48,496.46
2018,5,18,14,15,362.0,344.0,3.5,17.5,646.5,605.2,469.76
2018,5,18,14,30,351.0,331.0,3.5,17.3,615.0,567.99,442.81
2018,5,18,14,45,343.0,314.5,3.5,17.1,581.5,529.73,414.78
2018,5,18,15,0,335.0,298.0,3.5,16.9,548.0,491.58,386.37
2018,5,18,15,15,476.0,236.5,3.5,16.9,569.0,497.95,393.12
2018,5,18,15,30,617.0,175.0,3.5,16.9,590.0,491.21,388.18
2018,5,18,15,45,675.5,145.5,3.55,16.3,570.5,459.37,362.66
2018,5,18,16,0,734.0,116.0,3.6,15.7,551.0,421.01,330.45
2018,5,18,16,15,729.0,107.0,3.65,15.25,507.5,370.6,287.16
2018,5,18,16,30,724.0,98.0,3.7,14.8,464.0,320.1,242.54
2018,5,18,16,45,692.5,94.5,3.75,14.35,414.0,267.39,195.88
2018,5,18,17,0,661.0,91.0,3.8,13.9,364.0,217.8,151.89
2018,5,18,17,15,619.5,84.5,3.75,13.5,313.0,167.27,108.86
2018,5,18,17,30,578.0,78.0,3.7,13.1,262.0,121.37,72.96
2018,5,18,17,45,519.5,70.5,3.65,12.7,213.5,78.52,45.96
2018,5,18,18,0,461.0,63.0,3.6,12.3,165.0,45.55,35.24
2018,5,18,18,15,371.0,53.5,3.55,12.1,122.0,40.55,30.4
2018,5,18,18,30,281.0,44.0,3.5,11.9,79.0,33.83,23.69
2018,5,18,18,45,171.0,29.0,3.45,11.7,47.5,22.74,10.38
2018,5,18,19,0,61.0,14.0,3.4,11.5,16.0,13.76,0.0
2018,5,18,19,15,30.5,7.0,3.35,11.45,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,19,4,45,7.5,3.5,3.7,11.0,3.5,0.0,0.0
2018,5,19,5,0,15.0,7.0,3.7,11.0,7.0,8.27,0.0
2018,5,19,5,15,84.5,22.5,3.7,11.05,30.0,37.09,0.0
2018,5,19,5,30,154.0,38.0,3.7,11.1,53.0,75.87,47.96
2018,5,19,5,45,214.0,50.5,3.75,11.1,84.0,115.33,83.92
2018,5,19,6,0,274.0,63.0,3.8,11.1,115.0,158.86,122.56
2018,5,19,6,15,180.0,82.5,3.8,11.2,121.0,156.71,125.52
2018,5,19,6,30,86.0,102.0,3.8,11.3,127.0,144.05,117.19
2018,5,19,6,45,159.5,123.5,3.8,11.4,181.0,205.32,169.41
2018,5,19,7,0,233.0,145.0,3.8,11.5,235.0,279.07,231.5
2018,5,19,7,15,276.0,161.5,3.8,11.75,283.0,332.28,275.6
2018,5,19,7,30,319.0,178.0,3.8,12.0,331.0,389.15,321.91
2018,5,19,7,45,418.0,178.0,3.85,12.3,401.0,475.27,391.52
2018,5,19,8,0,517.0,178.0,3.9,12.6,471.0,562.83,460.75
2018,5,19,8,15,598.0,168.5,3.9,12.85,535.5,637.11,518.14
2018,5,19,8,30,679.0,159.0,3.9,13.1,600.0,713.39,575.89
2018,5,19,8,45,679.5,170.0,3.9,13.4,636.5,749.74,600.74
2018,5,19,9,0,680.0,181.0,3.9,13.7,673.0,784.04,623.74
2018,5,19,9,15,723.5,174.0,3.9,14.0,723.0,834.76,658.45
2018,5,19,9,30,767.0,167.0,3.9,14.3,773.0,882.05,690.07
2018,5,19,9,45,748.5,182.5,3.95,14.6,794.5,902.33,702.46
2018,5,19,10,0,730.0,198.0,4.0,14.9,816.0,915.63,710.14
2018,5,19,10,15,786.0,178.0,4.0,15.15,862.0,956.11,736.84
2018,5,19,10,30,842.0,158.0,4.0,15.4,908.0,999.59,765.14
2018,5,19,10,45,836.0,165.5,4.05,15.65,924.0,1008.63,769.9
2018,5,19,11,0,830.0,173.0,4.1,15.9,940.0,1014.39,772.79
2018,5,19,11,15,859.5,160.0,4.15,15.95,964.0,1031.22,783.97
2018,5,19,11,30,889.0,147.0,4.2,16.0,988.0,1039.23,789.13
2018,5,19,11,45,886.5,150.0,4.2,16.1,992.0,1034.49,785.32
2018,5,19,12,0,884.0,153.0,4.2,16.2,996.0,1026.58,779.56
2018,5,19,12,15,883.0,153.0,4.25,16.15,993.5,1014.08,771.55
2018,5,19,12,30,882.0,153.0,4.3,16.1,991.0,998.55,761.56
2018,5,19,12,45,879.0,153.0,4.35,16.05,980.5,978.18,748.42
2018,5,19,13,0,876.0,153.0,4.4,16.0,970.0,955.02,733.45
2018,5,19,13,15,872.0,151.5,4.45,15.9,952.0,926.84,715.06
2018,5,19,13,30,868.0,150.0,4.5,15.8,934.0,896.14,694.82
2018,5,19,13,45,862.0,148.5,4.55,15.7,909.5,863.24,672.87
2018,5,19,14,0,856.0,147.0,4.6,15.6,885.0,825.86,647.51
2018,5,19,14,15,846.0,145.5,4.6,15.4,853.0,783.53,618.26
2018,5,19,14,30,836.0,144.0,4.6,15.2,821.0,739.81,587.67
2018,5,19,14,45,822.5,142.5,4.6,15.05,783.0,692.53,552.14
2018,5,19,15,0,809.0,141.0,4.6,14.9,745.0,644.6,515.28
2018,5,19,15,15,793.5,138.0,4.6,14.9,702.5,593.67,475.01
2018,5,19,15,30,778.0,135.0,4.6,14.9,660.0,542.78,433.81
2018,5,19,15,45,754.0,133.0,4.55,14.45,612.5,486.71,388.13
2018,5,19,16,0,730.0,131.0,4.5,14.0,565.0,433.95,343.85
2018,5,19,16,15,647.5,138.0,4.5,13.7,498.5,368.8,289.2
2018,5,19,16,30,565.0,145.0,4.5,13.4,432.0,311.82,240.93
2018,5,19,16,45,540.5,135.5,4.45,13.15,386.0,263.99,198.82
2018,5,19,17,0,516.0,126.0,4.4,12.9,340.0,218.6,158.81
2018,5,19,17,15,362.0,100.5,4.35,12.55,241.0,141.29,98.76
2018,5,19,17,30,208.0,75.0,4.3,12.2,142.0,86.04,59.14
2018,5,19,17,45,104.0,55.5,4.2,11.85,89.0,51.66,35.63
2018,5,19,18,0,0.0,36.0,4.1,11.5,36.0,34.76,25.69
2018,5,19,18,15,0.0,27.5,4.0,11.25,27.5,26.54,18.07
2018,5,19,18,30,0.0,19.0,3.9,11.0,19.0,18.33,10.35
2018,5,19,18,45,0.5,12.5,3.8,10.8,12.5,12.05,3.17
2018,5,19,19,0,1.0,6.0,3.7,10.6,6.0,5.9,0.0
2018,5,19,19,15,0.5,3.0,3.7,10.6,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.45,10.7,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.5,10.7,2.0,2.06,0.0
2018,5,20,5,15,0.5,4.5,3.5,10.8,4.5,4.41,0.0
2018,5,20,5,30,0.0,7.0,3.5,10.9,7.0,6.74,0.0
2018,5,20,5,45,0.0,8.0,3.55,11.0,8.0,7.71,0.85
2018,5,20,6,0,0.0,9.0,3.6,11.1,9.0,8.67,1.79
2018,5,20,6,15,0.0,11.0,3.6,11.25,11.0,10.6,3.52
2018,5,20,6,30,0.0,13.0,3.6,11.4,13.0,12.54,5.22
2018,5,20,6,45,0.0,30.5,3.65,11.6,30.5,29.44,19.81
2018,5,20,7,0,0.0,48.0,3.7,11.8,48.0,46.37,34.27
2018,5,20,7,15,10.5,76.5,3.7,11.95,81.5,79.91,62.88
2018,5,20,7,30,21.0,105.0,3.7,12.1,115.0,117.72,94.72
2018,5,20,7,45,26.0,128.0,3.7,12.3,142.0,145.5,117.61
2018,5,20,8,0,31.0,151.0,3.7,12.5,169.0,173.71,140.58
2018,5,20,8,15,53.5,189.0,3.7,12.5,222.5,231.0,187.57
2018,5,20,8,30,76.0,227.0,3.7,12.5,276.0,290.07,235.17
2018,5,20,8,45,64.5,257.5,3.65,12.55,301.0,314.93,253.63
2018,5,20,9,0,53.0,288.0,3.6,12.6,326.0,338.78,271.15
2018,5,20,9,15,63.5,310.5,3.65,12.65,359.0,372.54,297.25
2018,5,20,9,30,74.0,333.0,3.7,12.7,392.0,406.63,323.33
2018,5,20,9,45,102.5,338.0,3.7,12.8,423.0,447.28,354.94
2018,5,20,10,0,131.0,343.0,3.7,12.9,454.0,480.74,380.8
2018,5,20,10,15,290.5,334.5,3.75,13.1,590.5,634.94,501.39
2018,5,20,10,30,450.0,326.0,3.8,13.3,727.0,792.63,619.32
2018,5,20,10,45,506.0,303.5,3.8,13.5,764.0,827.64,644.33
2018,5,20,11,0,562.0,281.0,3.8,13.7,801.0,863.09,670.23
2018,5,20,11,15,495.0,309.5,3.85,14.0,772.0,823.92,639.11
2018,5,20,11,30,428.0,338.0,3.9,14.3,743.0,783.76,607.64
2018,5,20,11,45,331.0,397.5,3.95,14.6,711.5,738.04,570.55
2018,5,20,12,0,234.0,457.0,4.0,14.9,680.0,692.49,533.35
2018,5,20,12,15,242.5,455.0,4.05,15.05,686.0,698.33,537.86
2018,5,20,12,30,251.0,453.0,4.1,15.2,692.0,697.65,537.49
2018,5,20,12,45,291.5,435.0,4.15,15.35,709.5,709.89,547.79
2018,5,20,13,0,332.0,417.0,4.2,15.5,727.0,719.69,556.15
2018,5,20,13,15,307.5,418.5,4.25,15.4,701.5,687.89,532.92
2018,5,20,13,30,283.0,420.0,4.3,15.3,676.0,656.38,509.94
2018,5,20,13,45,211.5,415.5,4.35,15.15,604.0,579.57,452.14
2018,5,20,14,0,140.0,411.0,4.4,15.0,532.0,508.53,397.84
2018,5,20,14,15,120.5,394.0,4.4,14.7,495.5,469.84,369.1
2018,5,20,14,30,101.0,377.0,4.4,14.4,459.0,432.8,341.21
2018,5,20,14,45,73.5,329.5,4.4,14.05,387.5,363.65,288.18
2018,5,20,15,0,46.0,282.0,4.4,13.7,316.0,297.24,236.47
2018,5,20,15,15,31.0,249.0,4.4,13.7,271.5,254.41,202.71
2018,5,20,15,30,16.0,216.0,4.4,13.7,227.0,214.99,171.33
2018,5,20,15,45,23.5,210.0,4.3,13.1,224.5,209.47,167.7
2018,5,20,16,0,31.0,204.0,4.2,12.5,222.0,204.78,164.55
2018,5,20,16,15,26.0,185.0,4.15,12.3,199.5,182.83,147.0
2018,5,20,16,30,21.0,166.0,4.1,12.1,177.0,164.02,131.96
2018,5,20,16,45,23.0,126.5,4.05,11.9,137.0,124.8,99.56
2018,5,20,17,0,25.0,87.0,4.0,11.7,97.0,87.89,68.58
2018,5,20,17,15,90.5,85.0,3.95,11.6,115.0,92.13,69.43
2018,5,20,17,30,156.0,83.0,3.9,11.5,133.0,87.39,62.69
2018,5,20,17,45,185.0,81.0,3.85,11.4,130.0,76.5,54.34
2018,5,20,18,0,214.0,79.0,3.8,11.3,127.0,62.15,50.29
2018,5,20,18,15,165.0,62.0,3.75,11.25,93.5,49.67,38.66
2018,5,20,18,30,116.0,45.0,3.7,11.2,60.0,36.72,26.4
2018,5,20,18,45,64.5,29.0,3.65,11.15,36.5,24.11,12.44
2018,5,20,19,0,13.0,13.0,3.6,11.1,13.0,12.78,0.0
2018,5,20,19,15,6.5,6.5,3.55,11.1,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.9,10.95,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.8,11.0,7.0,7.83,0.0
2018,5,21,5,15,72.0,24.5,1.8,11.1,31.0,37.84,0.0
2018,5,21,5,30,134.0,42.0,1.8,11.2,55.0,76.75,50.15
2018,5,21,5,45,224.0,57.5,1.8,11.35,94.5,125.82,92.3
2018,5,21,6,0,314.0,73.0,1.8,11.5,134.0,182.5,140.82
2018,5,21,6,15,383.0,84.5,1.7,11.75,181.0,236.92,188.32
2018,5,21,6,30,452.0,96.0,1.6,12.0,228.0,298.43,241.11
2018,5,21,6,45,503.0,104.5,1.55,12.25,278.0,355.03,289.02
2018,5,21,7,0,554.0,113.0,1.5,12.5,328.0,418.5,340.98
2018,5,21,7,15,593.5,119.0,1.4,12.9,379.0,475.21,385.64
2018,5,21,7,30,633.0,125.0,1.3,13.3,430.0,534.5,430.65
2018,5,21,7,45,663.0,129.0,1.25,13.7,479.0,587.65,469.73
2018,5,21,8,0,693.0,133.0,1.2,14.1,528.0,641.88,508.33
2018,5,21,8,15,716.5,137.0,1.2,14.65,575.5,692.04,542.87
2018,5,21,8,30,740.0,141.0,1.2,15.2,623.0,742.13,575.45
2018,5,21,8,45,759.0,143.0,1.15,15.75,666.5,786.0,602.12
2018,5,21,9,0,778.0,145.0,1.1,16.3,710.0,826.22,625.73
2018,5,21,9,15,795.0,145.5,1.25,16.75,749.5,864.54,650.74
2018,5,21,9,30,812.0,146.0,1.4,17.2,789.0,901.22,674.47
2018,5,21,9,45,828.0,144.0,1.5,17.7,823.5,932.43,693.63
2018,5,21,10,0,844.0,142.0,1.6,18.2,858.0,961.47,711.33
2018,5,21,10,15,851.0,143.5,1.75,18.5,884.5,977.27,721.59
2018,5,21,10,30,858.0,145.0,1.9,18.8,911.0,996.03,733.95
2018,5,21,10,45,863.5,146.0,2.05,19.15,931.5,1009.87,742.94
2018,5,21,11,0,869.0,147.0,2.2,19.5,952.0,1020.66,750.04
2018,5,21,11,15,872.5,147.0,2.35,19.65,964.5,1025.32,753.79
2018,5,21,11,30,876.0,147.0,2.5,19.8,977.0,1026.82,755.59
2018,5,21,11,45,877.0,147.0,2.65,19.95,982.0,1022.66,753.76
2018,5,21,12,0,878.0,147.0,2.8,20.1,987.0,1015.36,749.95
2018,5,21,12,15,874.0,149.0,2.9,20.1,983.0,1002.07,742.19
2018,5,21,12,30,870.0,151.0,3.0,20.1,979.0,985.85,732.55
2018,5,21,12,45,863.0,154.0,3.1,20.05,968.0,964.94,719.93
2018,5,21,13,0,856.0,157.0,3.2,20.0,957.0,945.1,708.0
2018,5,21,13,15,852.5,154.5,3.3,19.85,939.0,916.37,690.23
2018,5,21,13,30,849.0,152.0,3.4,19.7,921.0,885.18,670.65
2018,5,21,13,45,843.5,150.0,3.5,19.55,896.5,850.48,648.45
2018,5,21,14,0,838.0,148.0,3.6,19.4,872.0,813.74,624.55
2018,5,21,14,15,830.5,144.5,3.65,19.15,840.5,772.14,596.91
2018,5,21,14,30,823.0,141.0,3.7,18.9,809.0,729.01,567.81
2018,5,21,14,45,812.5,138.0,3.75,18.65,772.5,682.99,534.6
2018,5,21,15,0,802.0,135.0,3.8,18.4,736.0,636.09,499.75
2018,5,21,15,15,787.5,131.5,3.8,18.4,694.0,585.71,460.78
2018,5,21,15,30,773.0,128.0,3.8,18.4,652.0,535.28,420.81
2018,5,21,15,45,756.0,123.0,3.8,17.65,606.0,482.42,379.05
2018,5,21,16,0,739.0,118.0,3.8,16.9,560.0,427.88,334.67
2018,5,21,16,15,717.0,113.0,3.8,16.4,511.5,374.44,289.51
2018,5,21,16,30,695.0,108.0,3.8,15.9,463.0,322.68,244.59
2018,5,21,16,45,665.5,102.0,3.8,15.35,413.0,269.85,198.32
2018,5,21,17,0,636.0,96.0,3.8,14.8,363.0,219.94,154.41
2018,5,21,17,15,593.0,89.5,3.8,14.25,312.5,170.48,112.51
2018,5,21,17,30,550.0,83.0,3.8,13.7,262.0,125.81,77.44
2018,5,21,17,45,490.0,75.5,3.75,13.1,214.0,84.26,50.63
2018,5,21,18,0,430.0,68.0,3.7,12.5,166.0,49.69,38.95
2018,5,21,18,15,343.5,57.5,3.7,12.15,123.5,42.86,32.53
2018,5,21,18,30,257.0,47.0,3.7,11.8,81.0,36.06,25.81
2018,5,21,18,45,158.0,32.0,3.65,11.45,50.0,25.07,13.56
2018,5,21,19,0,59.0,17.0,3.6,11.1,19.0,16.71,0.0
2018,5,21,19,15,29.5,8.5,3.6,11.0,9.5,8.36,0.0
2018,5,21,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,4,45,13.0,4.0,2.8,10.85,4.0,0.0,0.0
2018,5,22,5,0,26.0,8.0,2.8,10.9,8.0,10.35,0.0
2018,5,22,5,15,112.5,23.0,2.8,11.05,33.0,43.54,0.0
2018,5,22,5,30,199.0,38.0,2.8,11.2,58.0,87.72,56.74
2018,5,22,5,45,292.0,50.0,2.85,11.35,98.0,135.02,98.0
2018,5,22,6,0,385.0,62.0,2.9,11.5,138.0,192.62,148.04
2018,5,22,6,15,226.0,73.0,2.9,11.65,121.0,162.94,129.91
2018,5,22,6,30,67.0,84.0,2.9,11.8,104.0,116.27,93.58
2018,5,22,6,45,43.5,110.0,2.9,12.0,124.0,132.1,107.28
2018,5,22,7,0,20.0,136.0,2.9,12.2,144.0,145.33,118.01
2018,5,22,7,15,39.5,162.0,2.9,12.5,180.0,188.13,153.41
2018,5,22,7,30,59.0,188.0,2.9,12.8,216.0,228.91,186.59
2018,5,22,7,45,76.0,196.5,2.85,13.05,237.0,250.8,204.07
2018,5,22,8,0,93.0,205.0,2.8,13.3,258.0,280.52,227.69
2018,5,22,8,15,256.5,199.5,2.85,13.7,363.0,406.13,330.67
2018,5,22,8,30,420.0,194.0,2.9,14.1,468.0,545.52,440.36
2018,5,22,8,45,520.5,186.0,2.9,14.5,549.0,637.37,509.47
2018,5,22,9,0,621.0,178.0,2.9,14.9,630.0,731.27,578.45
2018,5,22,9,15,541.0,219.5,2.95,15.2,628.5,722.74,567.86
2018,5,22,9,30,461.0,261.0,3.0,15.5,627.0,705.17,551.47
2018,5,22,9,45,573.0,231.0,3.05,15.8,705.0,790.73,615.05
2018,5,22,10,0,685.0,201.0,3.1,16.1,783.0,876.51,674.96
2018,5,22,10,15,776.5,167.0,3.15,16.3,846.0,936.05,714.47
2018,5,22,10,30,868.0,133.0,3.2,16.5,909.0,993.68,752.32
2018,5,22,10,45,873.5,133.5,3.3,16.7,929.0,1007.18,760.46
2018,5,22,11,0,879.0,134.0,3.4,16.9,949.0,1017.6,767.0
2018,5,22,11,15,882.0,134.5,3.45,17.0,962.0,1022.39,769.78
2018,5,22,11,30,885.0,135.0,3.5,17.1,975.0,1023.98,770.56
2018,5,22,11,45,886.5,135.5,3.55,17.15,980.5,1020.88,768.48
2018,5,22,12,0,888.0,136.0,3.6,17.2,986.0,1014.59,764.39
2018,5,22,12,15,886.5,137.0,3.6,17.15,983.5,1002.73,756.59
2018,5,22,12,30,885.0,138.0,3.6,17.1,981.0,987.85,746.86
2018,5,22,12,45,881.0,138.5,3.65,17.05,970.5,967.17,733.61
2018,5,22,13,0,877.0,139.0,3.7,17.0,960.0,943.74,718.5
2018,5,22,13,15,873.0,138.0,3.7,16.85,942.5,916.2,700.5
2018,5,22,13,30,869.0,137.0,3.7,16.7,925.0,886.16,680.72
2018,5,22,13,45,863.0,136.0,3.75,16.6,901.0,852.07,658.13
2018,5,22,14,0,857.0,135.0,3.8,16.5,877.0,815.88,633.87
2018,5,22,14,15,849.0,133.0,3.75,16.35,846.0,775.3,605.91
2018,5,22,14,30,841.0,131.0,3.7,16.2,815.0,733.07,576.53
2018,5,22,14,45,830.5,128.5,3.7,16.0,778.5,686.87,543.04
2018,5,22,15,0,820.0,126.0,3.7,15.8,742.0,639.74,507.43
2018,5,22,15,15,806.0,123.0,3.7,15.8,700.0,589.37,468.11
2018,5,22,15,30,792.0,120.0,3.7,15.8,658.0,538.87,427.7
2018,5,22,15,45,775.0,116.5,3.7,15.4,612.5,486.53,385.39
2018,5,22,16,0,758.0,113.0,3.7,15.0,567.0,434.84,342.33
2018,5,22,16,15,736.0,108.5,3.65,14.7,518.5,378.66,294.44
2018,5,22,16,30,714.0,104.0,3.6,14.4,470.0,326.39,248.55
2018,5,22,16,45,684.0,99.0,3.55,14.1,420.0,273.31,201.55
2018,5,22,17,0,654.0,94.0,3.5,13.8,370.0,223.18,157.02
2018,5,22,17,15,612.0,88.5,3.45,13.45,319.5,173.76,114.77
2018,5,22,17,30,570.0,83.0,3.4,13.1,269.0,129.01,79.34
2018,5,22,17,45,511.0,75.0,3.35,12.75,220.0,85.89,51.08
2018,5,22,18,0,452.0,67.0,3.3,12.4,171.0,49.61,38.9
2018,5,22,18,15,367.5,56.5,3.2,12.15,127.5,42.0,31.79
2018,5,22,18,30,283.0,46.0,3.1,11.9,84.0,35.16,25.08
2018,5,22,18,45,179.0,31.5,3.0,11.6,52.0,24.58,13.53
2018,5,22,19,0,75.0,17.0,2.9,11.3,20.0,16.71,0.0
2018,5,22,19,15,37.5,8.5,2.9,11.3,10.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,5.5,3.0,2.0,10.95,3.0,0.0,0.0
2018,5,23,5,0,11.0,6.0,2.0,11.0,6.0,6.96,0.0
2018,5,23,5,15,80.0,21.0,2.05,11.1,28.5,35.28,0.0
2018,5,23,5,30,149.0,36.0,2.1,11.2,51.0,75.44,49.17
2018,5,23,5,45,285.0,48.0,2.2,11.35,97.5,131.16,95.13
2018,5,23,6,0,421.0,60.0,2.3,11.5,144.0,203.02,155.77
2018,5,23,6,15,334.0,76.5,2.3,11.7,155.0,210.84,168.09
