Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,30,247.0,93.0,2.3,11.9,166.0,205.26,167.0
2018,5,23,6,45,205.0,115.5,2.3,12.05,184.0,222.61,182.86
2018,5,23,7,0,163.0,138.0,2.3,12.2,202.0,230.18,189.44
2018,5,23,7,15,94.5,156.5,2.35,12.5,195.0,218.55,178.95
2018,5,23,7,30,26.0,175.0,2.4,12.8,188.0,194.53,157.5
2018,5,23,7,45,26.5,193.0,2.45,13.05,207.0,214.34,173.11
2018,5,23,8,0,27.0,211.0,2.5,13.3,226.0,234.14,188.38
2018,5,23,8,15,24.5,220.5,2.6,13.6,235.0,236.69,189.62
2018,5,23,8,30,22.0,230.0,2.7,13.9,244.0,244.8,195.32
2018,5,23,8,45,23.5,248.0,2.75,14.2,264.0,264.68,210.4
2018,5,23,9,0,25.0,266.0,2.8,14.5,284.0,284.59,225.34
2018,5,23,9,15,21.5,266.5,2.9,14.85,282.5,282.26,222.63
2018,5,23,9,30,18.0,267.0,3.0,15.2,281.0,279.75,219.9
2018,5,23,9,45,23.0,297.0,3.1,15.55,316.0,314.84,246.68
2018,5,23,10,0,28.0,327.0,3.2,15.9,351.0,357.98,279.17
2018,5,23,10,15,33.0,349.0,3.25,16.15,378.0,385.42,299.46
2018,5,23,10,30,38.0,371.0,3.3,16.4,405.0,412.77,319.57
2018,5,23,10,45,34.0,366.0,3.35,16.6,397.0,403.07,311.55
2018,5,23,11,0,30.0,361.0,3.4,16.8,389.0,393.24,303.62
2018,5,23,11,15,47.0,386.0,3.4,16.95,430.5,434.98,335.26
2018,5,23,11,30,64.0,411.0,3.4,17.1,472.0,476.33,366.06
2018,5,23,11,45,65.5,414.0,3.4,17.2,476.5,479.28,367.85
2018,5,23,12,0,67.0,417.0,3.4,17.3,481.0,481.86,369.57
2018,5,23,12,15,72.0,423.5,3.4,17.3,492.0,490.98,376.43
2018,5,23,12,30,77.0,430.0,3.4,17.3,503.0,499.56,382.89
2018,5,23,12,45,75.0,427.5,3.4,17.3,498.0,492.05,377.32
2018,5,23,13,0,73.0,425.0,3.4,17.3,493.0,484.34,371.72
2018,5,23,13,15,65.5,404.5,3.4,17.3,465.0,453.94,349.24
2018,5,23,13,30,58.0,384.0,3.4,17.3,437.0,423.98,327.05
2018,5,23,13,45,238.5,315.5,3.4,17.25,523.5,507.11,396.15
2018,5,23,14,0,419.0,247.0,3.4,17.2,610.0,576.16,452.6
2018,5,23,14,15,646.5,180.0,3.4,17.1,717.5,667.38,524.63
2018,5,23,14,30,874.0,113.0,3.4,17.0,825.0,740.64,579.76
2018,5,23,14,45,866.0,110.0,3.45,16.85,788.5,694.9,547.03
2018,5,23,15,0,858.0,107.0,3.5,16.7,752.0,647.9,511.82
2018,5,23,15,15,859.0,100.0,3.5,16.7,715.0,601.41,475.73
2018,5,23,15,30,860.0,93.0,3.5,16.7,678.0,553.26,437.32
2018,5,23,15,45,844.5,90.5,3.5,16.3,632.0,499.71,394.11
2018,5,23,16,0,829.0,88.0,3.5,15.9,586.0,443.72,347.72
2018,5,23,16,15,809.0,85.0,3.45,15.55,537.0,388.63,300.5
2018,5,23,16,30,789.0,82.0,3.4,15.2,488.0,334.85,253.14
2018,5,23,16,45,761.5,78.5,3.4,14.9,437.0,280.1,204.37
2018,5,23,17,0,734.0,75.0,3.4,14.6,386.0,227.96,157.67
2018,5,23,17,15,696.0,71.0,3.35,14.15,334.5,176.42,113.16
2018,5,23,17,30,658.0,67.0,3.3,13.7,283.0,126.06,72.79
2018,5,23,17,45,604.0,61.0,3.25,13.3,233.0,80.06,42.62
2018,5,23,18,0,550.0,55.0,3.2,12.9,183.0,40.22,30.46
2018,5,23,18,15,398.0,47.0,3.05,12.5,127.5,33.67,24.38
2018,5,23,18,30,246.0,39.0,2.9,12.1,72.0,29.37,20.06
2018,5,23,18,45,123.5,23.0,2.8,11.7,39.5,17.51,8.23
2018,5,23,19,0,1.0,7.0,2.7,11.3,7.0,6.88,0.0
2018,5,23,19,15,0.5,3.5,2.7,11.2,3.5,3.44,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,24,4,45,13.0,3.5,1.85,10.2,3.5,0.0,0.0
2018,5,24,5,0,26.0,7.0,1.9,10.3,7.0,9.41,0.0
2018,5,24,5,15,119.0,21.0,1.85,10.5,32.0,42.77,3.2
2018,5,24,5,30,212.0,35.0,1.8,10.7,57.0,87.07,56.44
2018,5,24,5,45,297.5,45.5,1.8,10.95,95.0,131.71,95.39
2018,5,24,6,0,383.0,56.0,1.8,11.2,133.0,187.42,143.86
2018,5,24,6,15,227.0,49.0,1.75,11.5,98.0,141.12,111.62
2018,5,24,6,30,71.0,42.0,1.7,11.8,63.0,75.62,59.1
2018,5,24,6,45,35.5,62.0,1.65,12.15,72.5,77.87,61.37
2018,5,24,7,0,0.0,82.0,1.6,12.5,82.0,79.54,62.34
2018,5,24,7,15,0.0,91.0,1.6,12.9,91.0,88.34,69.44
2018,5,24,7,30,0.0,100.0,1.6,13.3,100.0,97.16,76.44
2018,5,24,7,45,0.0,114.0,1.6,13.75,114.0,110.99,87.47
2018,5,24,8,0,0.0,128.0,1.6,14.2,128.0,124.83,98.36
2018,5,24,8,15,1.5,145.5,1.6,14.55,146.5,143.3,112.97
2018,5,24,8,30,3.0,163.0,1.6,14.9,165.0,161.9,127.49
2018,5,24,8,45,6.5,187.0,1.65,15.3,191.5,188.79,148.53
2018,5,24,9,0,10.0,211.0,1.7,15.7,218.0,215.92,169.46
2018,5,24,9,15,15.5,246.5,1.75,16.05,258.5,256.64,200.8
2018,5,24,9,30,21.0,282.0,1.8,16.4,299.0,297.67,231.83
2018,5,24,9,45,18.5,277.5,1.85,16.75,293.0,290.87,225.74
2018,5,24,10,0,16.0,273.0,1.9,17.1,287.0,284.0,219.85
2018,5,24,10,15,16.0,272.0,2.0,17.35,286.0,282.98,218.72
2018,5,24,10,30,16.0,271.0,2.1,17.6,285.0,281.94,217.59
2018,5,24,10,45,10.0,214.0,2.15,17.85,223.0,219.23,168.89
2018,5,24,11,0,4.0,157.0,2.2,18.1,161.0,157.0,120.08
2018,5,24,11,15,4.0,156.5,2.3,18.2,160.5,156.49,119.71
2018,5,24,11,30,4.0,156.0,2.4,18.3,160.0,155.95,119.21
2018,5,24,11,45,6.0,174.5,2.5,18.45,180.5,176.0,134.91
2018,5,24,12,0,8.0,193.0,2.6,18.6,201.0,195.96,150.42
2018,5,24,12,15,16.5,250.0,2.7,18.45,266.0,259.9,200.19
2018,5,24,12,30,25.0,307.0,2.8,18.3,331.0,327.09,251.62
2018,5,24,12,45,22.0,288.5,2.9,18.15,309.5,304.54,234.49
2018,5,24,13,0,19.0,270.0,3.0,18.0,288.0,282.2,217.72
2018,5,24,13,15,23.5,291.5,3.15,17.65,313.0,305.92,236.59
2018,5,24,13,30,28.0,313.0,3.3,17.3,338.0,329.07,254.91
2018,5,24,13,45,25.0,310.5,3.4,16.9,332.5,322.14,250.09
2018,5,24,14,0,22.0,308.0,3.5,16.5,327.0,314.89,245.12
2018,5,24,14,15,20.5,294.0,3.55,16.1,311.5,298.89,233.45
2018,5,24,14,30,19.0,280.0,3.6,15.7,296.0,283.02,221.82
2018,5,24,14,45,29.5,291.5,3.65,15.3,314.5,298.44,234.86
2018,5,24,15,0,40.0,303.0,3.7,14.9,333.0,313.05,247.18
2018,5,24,15,15,41.0,271.5,3.7,14.9,301.0,281.17,222.6
2018,5,24,15,30,42.0,240.0,3.7,14.9,269.0,249.43,197.96
2018,5,24,15,45,81.0,244.0,3.65,14.35,294.5,268.64,214.24
2018,5,24,16,0,120.0,248.0,3.6,13.8,320.0,280.89,224.37
2018,5,24,16,15,205.5,222.0,3.5,13.7,333.0,282.57,224.71
2018,5,24,16,30,291.0,196.0,3.4,13.6,346.0,272.1,213.75
2018,5,24,16,45,255.0,176.5,3.3,13.45,298.0,227.01,176.38
2018,5,24,17,0,219.0,157.0,3.2,13.3,250.0,185.9,142.52
2018,5,24,17,15,301.5,131.5,3.1,13.1,241.5,164.11,120.18
2018,5,24,17,30,384.0,106.0,3.0,12.9,233.0,129.48,87.72
2018,5,24,17,45,349.5,90.5,2.95,12.7,191.0,91.11,60.38
2018,5,24,18,0,315.0,75.0,2.9,12.5,149.0,56.78,45.31
2018,5,24,18,15,258.0,61.5,2.8,12.35,112.5,45.77,35.15
2018,5,24,18,30,201.0,48.0,2.7,12.2,76.0,36.61,26.41
2018,5,24,18,45,122.0,32.0,2.6,12.0,47.0,26.52,15.62
2018,5,24,19,0,43.0,16.0,2.5,11.8,18.0,13.59,0.0
2018,5,24,19,15,21.5,8.0,2.45,11.75,9.0,7.86,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.65,11.15,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.7,11.2,1.0,0.98,0.0
2018,5,25,5,15,0.0,3.0,1.75,11.4,3.0,2.89,0.0
2018,5,25,5,30,0.0,5.0,1.8,11.6,5.0,4.82,0.0
2018,5,25,5,45,0.0,7.5,1.9,11.75,7.5,7.23,0.46
2018,5,25,6,0,0.0,10.0,2.0,11.9,10.0,9.64,2.63
2018,5,25,6,15,2.0,28.0,2.0,12.15,28.5,27.75,18.28
2018,5,25,6,30,4.0,46.0,2.0,12.4,47.0,46.1,34.08
2018,5,25,6,45,10.0,79.0,2.05,12.65,82.5,81.49,64.21
2018,5,25,7,0,16.0,112.0,2.1,12.9,118.0,118.28,95.04
2018,5,25,7,15,28.0,147.0,2.1,13.25,159.5,165.28,133.81
2018,5,25,7,30,40.0,182.0,2.1,13.6,201.0,210.57,170.39
2018,5,25,7,45,24.5,174.5,2.15,13.95,186.5,193.19,155.19
2018,5,25,8,0,9.0,167.0,2.2,14.3,172.0,170.51,135.78
2018,5,25,8,15,5.0,157.0,2.2,14.55,160.0,157.46,124.61
2018,5,25,8,30,1.0,147.0,2.2,14.8,148.0,144.3,113.37
2018,5,25,8,45,6.0,177.0,2.25,15.1,181.5,178.31,140.53
2018,5,25,9,0,11.0,207.0,2.3,15.4,215.0,212.72,167.52
2018,5,25,9,15,13.0,226.5,2.35,15.6,236.5,234.2,183.96
2018,5,25,9,30,15.0,246.0,2.4,15.8,258.0,255.75,200.35
2018,5,25,9,45,16.0,256.5,2.45,16.05,269.5,267.33,208.82
2018,5,25,10,0,17.0,267.0,2.5,16.3,281.0,278.89,217.29
2018,5,25,10,15,22.0,300.0,2.55,16.4,319.0,316.92,246.28
2018,5,25,10,30,27.0,333.0,2.6,16.5,357.0,362.48,280.54
2018,5,25,10,45,29.0,351.5,2.65,16.65,378.0,383.05,295.51
2018,5,25,11,0,31.0,370.0,2.7,16.8,399.0,403.39,310.35
2018,5,25,11,15,30.5,371.0,2.75,16.8,400.0,403.03,309.86
2018,5,25,11,30,30.0,372.0,2.8,16.8,401.0,402.51,309.38
2018,5,25,11,45,37.0,389.5,2.9,16.75,425.0,425.99,327.26
2018,5,25,12,0,44.0,407.0,3.0,16.7,449.0,449.01,344.64
2018,5,25,12,15,64.5,427.5,3.05,16.75,489.0,487.64,373.85
2018,5,25,12,30,85.0,448.0,3.1,16.8,529.0,525.18,401.94
2018,5,25,12,45,83.0,438.5,3.15,16.8,517.0,510.45,391.14
2018,5,25,13,0,81.0,429.0,3.2,16.8,505.0,495.6,380.51
2018,5,25,13,15,89.5,423.5,3.2,16.75,506.0,493.94,379.96
2018,5,25,13,30,98.0,418.0,3.2,16.7,507.0,491.57,378.82
2018,5,25,13,45,100.0,390.0,3.2,16.65,479.0,462.67,357.94
2018,5,25,14,0,102.0,362.0,3.2,16.6,451.0,431.83,335.57
2018,5,25,14,15,170.0,313.0,3.2,16.5,454.5,431.3,338.1
2018,5,25,14,30,238.0,264.0,3.2,16.4,458.0,425.09,335.83
2018,5,25,14,45,295.0,275.0,3.2,16.3,505.0,462.21,364.99
2018,5,25,15,0,352.0,286.0,3.2,16.2,552.0,493.46,388.95
2018,5,25,15,15,498.0,224.0,3.2,16.2,577.0,502.82,397.74
2018,5,25,15,30,644.0,162.0,3.2,16.2,602.0,498.55,394.77
2018,5,25,15,45,654.0,148.5,3.05,16.0,569.0,457.22,360.91
2018,5,25,16,0,664.0,135.0,2.9,15.8,536.0,414.11,324.76
2018,5,25,16,15,510.5,153.5,2.85,15.65,446.5,335.18,261.03
2018,5,25,16,30,357.0,172.0,2.8,15.5,357.0,270.78,209.61
2018,5,25,16,45,381.0,152.5,2.7,15.35,331.5,238.92,181.17
2018,5,25,17,0,405.0,133.0,2.6,15.2,306.0,204.49,149.91
2018,5,25,17,15,455.0,110.5,2.5,14.95,281.0,169.5,117.21
2018,5,25,17,30,505.0,88.0,2.4,14.7,256.0,128.81,81.2
2018,5,25,17,45,502.0,74.5,2.3,14.45,217.5,87.61,51.58
2018,5,25,18,0,499.0,61.0,2.2,14.2,179.0,47.05,36.38
2018,5,25,18,15,418.5,53.0,2.1,13.85,135.5,38.86,28.87
2018,5,25,18,30,338.0,45.0,2.0,13.5,92.0,34.91,24.84
2018,5,25,18,45,226.0,32.5,1.85,13.15,58.5,25.24,14.74
2018,5,25,19,0,114.0,20.0,1.7,12.8,25.0,15.87,0.0
2018,5,25,19,15,57.0,10.0,1.7,12.6,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.0,2.05,11.45,2.0,0.0,0.0
2018,5,26,5,0,0.0,4.0,2.1,11.5,4.0,3.93,0.0
2018,5,26,5,15,7.5,16.0,2.2,11.65,17.0,16.82,0.27
2018,5,26,5,30,15.0,28.0,2.3,11.8,30.0,31.07,18.97
2018,5,26,5,45,83.5,44.0,2.45,11.9,60.5,68.46,49.43
2018,5,26,6,0,152.0,60.0,2.6,12.0,91.0,114.33,88.16
2018,5,26,6,15,82.5,54.0,2.55,12.15,71.5,86.49,67.41
2018,5,26,6,30,13.0,48.0,2.5,12.3,52.0,52.53,39.53
2018,5,26,6,45,8.5,61.0,2.5,12.4,64.0,62.95,48.48
2018,5,26,7,0,4.0,74.0,2.5,12.5,76.0,73.63,57.41
2018,5,26,7,15,7.5,105.5,2.5,12.7,109.0,107.17,85.49
2018,5,26,7,30,11.0,137.0,2.5,12.9,142.0,141.25,113.54
2018,5,26,7,45,5.5,128.0,2.45,13.05,130.5,128.66,102.51
2018,5,26,8,0,0.0,119.0,2.4,13.2,119.0,115.82,91.37
2018,5,26,8,15,1.5,139.0,2.35,13.4,140.0,136.77,108.27
2018,5,26,8,30,3.0,159.0,2.3,13.6,161.0,157.87,125.05
2018,5,26,8,45,9.0,195.0,2.3,13.8,201.5,198.87,157.82
2018,5,26,9,0,15.0,231.0,2.3,14.0,242.0,240.37,190.41
2018,5,26,9,15,16.5,240.5,2.25,14.15,253.0,251.41,198.49
2018,5,26,9,30,18.0,250.0,2.2,14.3,264.0,262.49,206.68
2018,5,26,9,45,22.5,272.0,2.2,14.5,290.5,295.57,231.99
2018,5,26,10,0,27.0,294.0,2.2,14.7,317.0,322.57,252.28
2018,5,26,10,15,66.0,326.0,2.25,15.05,384.5,393.29,306.99
2018,5,26,10,30,105.0,358.0,2.3,15.4,452.0,472.55,366.59
2018,5,26,10,45,199.5,357.5,2.3,15.7,541.5,572.84,442.47
2018,5,26,11,0,294.0,357.0,2.3,16.0,631.0,666.25,511.15
2018,5,26,11,15,430.0,316.5,2.35,16.25,723.0,766.42,584.95
2018,5,26,11,30,566.0,276.0,2.4,16.5,815.0,859.55,651.99
2018,5,26,11,45,570.0,277.5,2.5,16.75,822.5,860.29,651.65
2018,5,26,12,0,574.0,279.0,2.6,17.0,830.0,858.76,650.65
2018,5,26,12,15,553.5,286.5,2.65,17.15,817.0,837.04,635.05
2018,5,26,12,30,533.0,294.0,2.7,17.3,804.0,813.68,618.46
2018,5,26,12,45,618.5,255.0,2.8,17.4,841.0,843.45,642.36
2018,5,26,13,0,704.0,216.0,2.9,17.5,878.0,867.65,660.35
2018,5,26,13,15,719.0,207.5,3.0,17.55,873.0,852.81,650.82
2018,5,26,13,30,734.0,199.0,3.1,17.6,868.0,835.03,639.56
2018,5,26,13,45,771.5,179.0,3.2,17.65,865.5,821.23,631.1
2018,5,26,14,0,809.0,159.0,3.3,17.7,863.0,804.12,620.26
2018,5,26,14,15,837.0,141.5,3.35,17.6,847.5,777.41,602.68
2018,5,26,14,30,865.0,124.0,3.4,17.5,832.0,746.75,582.2
2018,5,26,14,45,855.0,122.5,3.45,17.45,796.0,701.52,550.15
2018,5,26,15,0,845.0,121.0,3.5,17.4,760.0,654.13,514.66
2018,5,26,15,15,831.5,118.5,3.5,17.4,718.0,603.59,475.64
2018,5,26,15,30,818.0,116.0,3.5,17.4,676.0,552.79,435.44
2018,5,26,15,45,799.0,114.0,3.55,17.1,630.0,499.75,392.98
2018,5,26,16,0,780.0,112.0,3.6,16.8,584.0,447.49,349.85
2018,5,26,16,15,577.5,125.5,3.6,16.5,459.0,336.21,261.19
2018,5,26,16,30,375.0,139.0,3.6,16.2,334.0,248.28,191.41
2018,5,26,16,45,361.5,115.0,3.6,15.95,287.0,201.36,151.48
2018,5,26,17,0,348.0,91.0,3.6,15.7,240.0,156.17,112.53
2018,5,26,17,15,438.0,85.5,3.6,15.25,248.5,144.94,97.8
2018,5,26,17,30,528.0,80.0,3.6,14.8,257.0,125.26,77.3
2018,5,26,17,45,461.5,76.5,3.55,14.4,212.0,87.68,52.83
2018,5,26,18,0,395.0,73.0,3.5,14.0,167.0,57.3,40.29
2018,5,26,18,15,335.5,63.0,3.4,13.65,129.5,46.85,35.96
2018,5,26,18,30,276.0,53.0,3.3,13.3,92.0,40.63,29.85
2018,5,26,18,45,173.5,37.5,3.2,12.95,58.5,29.37,18.29
2018,5,26,19,0,71.0,22.0,3.1,12.6,25.0,18.38,0.0
2018,5,26,19,15,35.5,11.0,3.0,12.45,12.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,17.0,5.0,1.25,10.9,5.5,0.0,0.0
2018,5,27,5,0,34.0,10.0,1.3,11.1,11.0,13.21,0.0
2018,5,27,5,15,127.5,25.5,1.35,11.55,38.0,49.58,11.82
2018,5,27,5,30,221.0,41.0,1.4,12.0,65.0,95.87,63.45
2018,5,27,5,45,316.0,52.0,1.5,12.45,106.0,144.17,104.71
2018,5,27,6,0,411.0,63.0,1.6,12.9,147.0,202.88,155.1
2018,5,27,6,15,479.0,71.0,1.6,13.4,195.0,260.31,205.19
2018,5,27,6,30,547.0,79.0,1.6,13.9,243.0,323.32,259.06
2018,5,27,6,45,596.5,83.5,1.55,14.4,293.5,380.27,306.84
2018,5,27,7,0,646.0,88.0,1.5,14.9,344.0,441.33,356.29
2018,5,27,7,15,682.5,92.0,1.55,15.5,395.5,498.25,401.1
2018,5,27,7,30,719.0,96.0,1.6,16.1,447.0,557.38,446.13
2018,5,27,7,45,683.5,116.5,1.6,16.7,478.5,588.94,467.99
2018,5,27,8,0,648.0,137.0,1.6,17.3,510.0,615.63,485.53
2018,5,27,8,15,704.5,131.0,1.7,17.75,568.0,677.61,530.73
2018,5,27,8,30,761.0,125.0,1.8,18.2,626.0,739.97,573.04
2018,5,27,8,45,805.5,116.5,1.9,18.6,678.0,794.04,608.83
2018,5,27,9,0,850.0,108.0,2.0,19.0,730.0,844.22,641.46
2018,5,27,9,15,861.5,109.5,2.05,19.35,768.5,880.64,664.01
2018,5,27,9,30,873.0,111.0,2.1,19.7,807.0,915.0,685.12
2018,5,27,9,45,882.0,112.0,2.15,20.05,840.0,944.25,702.68
2018,5,27,10,0,891.0,113.0,2.2,20.4,873.0,970.93,718.53
2018,5,27,10,15,897.0,114.0,2.3,20.7,899.5,991.98,731.37
2018,5,27,10,30,903.0,115.0,2.4,21.0,926.0,1010.06,742.37
2018,5,27,10,45,907.5,115.0,2.45,21.3,945.5,1022.56,749.29
2018,5,27,11,0,912.0,115.0,2.5,21.6,965.0,1031.88,754.28
2018,5,27,11,15,914.5,115.0,2.55,21.8,977.0,1035.95,756.32
2018,5,27,11,30,917.0,115.0,2.6,22.0,989.0,1036.75,756.4
2018,5,27,11,45,917.5,115.0,2.65,22.15,993.5,1032.27,753.35
2018,5,27,12,0,918.0,115.0,2.7,22.3,998.0,1024.53,748.35
2018,5,27,12,15,917.0,115.5,2.8,22.4,995.5,1012.62,741.36
2018,5,27,12,30,916.0,116.0,2.9,22.5,993.0,997.58,732.38
2018,5,27,12,45,914.0,115.5,2.95,22.6,983.0,977.56,719.74
2018,5,27,13,0,912.0,115.0,3.0,22.7,973.0,954.6,705.21
2018,5,27,13,15,908.5,114.5,3.05,22.7,956.0,927.48,688.15
2018,5,27,13,30,905.0,114.0,3.1,22.7,939.0,897.7,669.26
2018,5,27,13,45,899.5,112.5,3.2,22.7,914.5,862.78,647.06
2018,5,27,14,0,894.0,111.0,3.3,22.7,890.0,825.64,623.11
2018,5,27,14,15,887.5,109.5,3.3,22.6,860.0,785.68,596.65
2018,5,27,14,30,881.0,108.0,3.3,22.5,830.0,743.92,568.67
2018,5,27,14,45,871.5,106.0,3.3,22.45,793.5,698.04,537.33
2018,5,27,15,0,862.0,104.0,3.3,22.4,757.0,651.01,502.6
2018,5,27,15,15,849.5,102.0,3.3,22.4,715.5,601.28,464.91
2018,5,27,15,30,837.0,100.0,3.3,22.4,674.0,551.13,425.93
2018,5,27,15,45,822.0,97.0,3.25,22.05,629.0,496.2,382.78
2018,5,27,16,0,807.0,94.0,3.2,21.7,584.0,443.73,340.15
2018,5,27,16,15,787.5,91.0,3.1,21.4,536.0,390.07,295.27
2018,5,27,16,30,768.0,88.0,3.0,21.1,488.0,337.7,250.31
2018,5,27,16,45,741.0,84.0,2.95,20.8,437.5,283.81,203.6
2018,5,27,17,0,714.0,80.0,2.9,20.5,387.0,232.47,158.78
2018,5,27,17,15,677.0,75.5,2.75,19.95,336.5,178.81,113.52
2018,5,27,17,30,640.0,71.0,2.6,19.4,286.0,131.81,76.33
2018,5,27,17,45,587.5,64.5,2.5,18.9,236.5,86.26,46.06
2018,5,27,18,0,535.0,58.0,2.4,18.4,187.0,46.68,29.0
2018,5,27,18,15,455.0,50.5,2.15,17.65,142.0,36.31,26.19
2018,5,27,18,30,375.0,43.0,1.9,16.9,97.0,32.64,22.58
2018,5,27,18,45,258.0,32.0,1.7,16.15,62.5,25.27,14.9
2018,5,27,19,0,141.0,21.0,1.5,15.4,28.0,16.62,0.0
2018,5,27,19,15,70.5,10.5,1.4,15.1,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,1.05,12.35,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,1.1,12.5,13.0,18.42,0.0
2018,5,28,5,15,200.0,22.5,1.2,13.0,41.5,57.86,15.38
2018,5,28,5,30,324.0,34.0,1.3,13.5,70.0,110.0,70.67
2018,5,28,5,45,416.0,42.5,1.4,14.0,112.5,161.12,114.9
2018,5,28,6,0,508.0,51.0,1.5,14.5,155.0,222.1,167.64
2018,5,28,6,15,568.5,56.5,1.45,15.1,203.5,277.84,216.64
2018,5,28,6,30,629.0,62.0,1.4,15.7,252.0,339.45,269.28
2018,5,28,6,45,671.0,66.5,1.35,16.35,303.0,395.85,316.28
2018,5,28,7,0,713.0,71.0,1.3,17.0,354.0,456.62,364.83
2018,5,28,7,15,743.5,74.0,1.3,17.8,405.0,512.17,407.57
2018,5,28,7,30,774.0,77.0,1.3,18.6,456.0,569.26,449.8
2018,5,28,7,45,796.5,80.5,1.3,19.45,506.0,622.84,487.74
2018,5,28,8,0,819.0,84.0,1.3,20.3,556.0,676.65,523.29
2018,5,28,8,15,836.0,86.0,1.35,20.9,603.0,721.12,551.65
2018,5,28,8,30,853.0,88.0,1.4,21.5,650.0,768.07,581.29
2018,5,28,8,45,866.0,90.0,1.45,22.1,693.0,810.69,607.43
2018,5,28,9,0,879.0,92.0,1.5,22.7,736.0,851.73,632.15
2018,5,28,9,15,886.5,95.0,1.55,23.3,774.0,887.16,652.87
2018,5,28,9,30,894.0,98.0,1.6,23.9,812.0,920.24,671.88
2018,5,28,9,45,898.0,102.0,1.7,24.45,844.0,948.58,688.47
2018,5,28,10,0,902.0,106.0,1.8,25.0,876.0,974.07,703.21
2018,5,28,10,15,908.0,106.5,1.9,25.3,902.5,994.82,715.64
2018,5,28,10,30,914.0,107.0,2.0,25.6,929.0,1012.6,726.26
2018,5,28,10,45,918.5,107.5,2.1,25.9,949.0,1025.78,734.06
2018,5,28,11,0,923.0,108.0,2.2,26.2,969.0,1035.75,739.96
2018,5,28,11,15,925.5,108.5,2.3,26.3,981.5,1040.45,743.23
2018,5,28,11,30,928.0,109.0,2.4,26.4,994.0,1041.81,744.54
2018,5,28,11,45,929.5,109.0,2.45,26.55,999.5,1038.34,742.22
2018,5,28,12,0,931.0,109.0,2.5,26.7,1005.0,1031.57,737.97
2018,5,28,12,15,930.5,109.5,2.55,26.7,1003.0,1020.07,731.28
2018,5,28,12,30,930.0,110.0,2.6,26.7,1001.0,1005.39,722.65
2018,5,28,12,45,927.5,110.0,2.7,26.75,991.0,985.21,710.87
2018,5,28,13,0,925.0,110.0,2.8,26.8,981.0,962.07,697.16
2018,5,28,13,15,921.5,109.0,2.85,26.75,963.5,934.21,680.18
2018,5,28,13,30,918.0,108.0,2.9,26.7,946.0,903.66,661.36
2018,5,28,13,45,912.5,107.5,2.95,26.65,922.0,869.38,639.93
2018,5,28,14,0,907.0,107.0,3.0,26.6,898.0,832.84,616.8
2018,5,28,14,15,899.5,105.5,3.05,26.5,867.0,791.71,590.42
2018,5,28,14,30,892.0,104.0,3.1,26.4,836.0,748.83,562.52
2018,5,28,14,45,882.5,102.5,3.1,26.3,799.5,703.03,531.98
2018,5,28,15,0,873.0,101.0,3.1,26.2,763.0,656.06,498.22
2018,5,28,15,15,861.0,98.5,3.1,26.2,721.5,605.72,460.8
2018,5,28,15,30,849.0,96.0,3.1,26.2,680.0,554.9,422.03
2018,5,28,15,45,833.5,93.5,3.1,25.85,634.5,502.08,381.22
2018,5,28,16,0,818.0,91.0,3.1,25.5,589.0,446.85,337.37
2018,5,28,16,15,797.5,88.5,3.05,25.15,540.5,392.73,292.96
2018,5,28,16,30,777.0,86.0,3.0,24.8,492.0,339.99,248.46
2018,5,28,16,45,750.0,82.0,2.95,24.45,441.5,285.63,202.05
2018,5,28,17,0,723.0,78.0,2.9,24.1,391.0,233.81,157.44
2018,5,28,17,15,686.5,73.5,2.75,23.4,340.0,179.85,112.51
2018,5,28,17,30,650.0,69.0,2.6,22.7,289.0,132.39,75.32
2018,5,28,17,45,598.5,63.5,2.5,22.05,239.5,87.16,45.54
2018,5,28,18,0,547.0,58.0,2.4,21.4,190.0,47.79,28.75
2018,5,28,18,15,469.0,50.5,2.15,20.5,145.0,36.19,25.77
2018,5,28,18,30,391.0,43.0,1.9,19.6,100.0,32.5,22.21
2018,5,28,18,45,273.5,32.0,1.65,18.7,64.5,25.12,14.73
2018,5,28,19,0,156.0,21.0,1.4,17.8,29.0,16.58,0.0
2018,5,28,19,15,78.0,10.5,1.35,17.45,14.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.8,13.2,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,2.0,13.4,13.0,18.34,0.0
2018,5,29,5,15,181.0,24.5,2.1,13.8,41.5,56.99,16.9
2018,5,29,5,30,297.0,37.0,2.2,14.2,70.0,107.53,69.74
2018,5,29,5,45,388.5,46.0,2.3,14.6,112.0,157.78,113.06
2018,5,29,6,0,480.0,55.0,2.4,15.0,154.0,217.77,164.98
2018,5,29,6,15,542.0,61.0,2.35,15.6,202.0,273.21,213.81
2018,5,29,6,30,604.0,67.0,2.3,16.2,250.0,334.67,266.63
2018,5,29,6,45,647.0,72.5,2.3,16.75,301.0,392.37,315.28
2018,5,29,7,0,690.0,78.0,2.3,17.3,352.0,453.54,365.07
2018,5,29,7,15,721.0,81.5,2.3,17.8,402.5,507.69,407.94
2018,5,29,7,30,752.0,85.0,2.3,18.3,453.0,564.62,451.46
2018,5,29,7,45,775.0,88.0,2.25,18.85,502.5,617.01,489.84
2018,5,29,8,0,798.0,91.0,2.2,19.4,552.0,669.69,526.36
2018,5,29,8,15,815.5,94.0,2.25,19.9,599.0,718.26,558.67
2018,5,29,8,30,833.0,97.0,2.3,20.4,646.0,762.28,587.19
2018,5,29,8,45,846.0,99.5,2.3,20.95,689.0,804.69,613.69
2018,5,29,9,0,859.0,102.0,2.3,21.5,732.0,845.56,638.69
2018,5,29,9,15,872.5,101.5,2.35,21.9,770.5,881.88,661.04
2018,5,29,9,30,886.0,101.0,2.4,22.3,809.0,916.24,681.91
2018,5,29,9,45,897.5,100.5,2.45,22.75,843.0,946.57,699.83
2018,5,29,10,0,909.0,100.0,2.5,23.2,877.0,974.42,716.05
2018,5,29,10,15,914.0,101.5,2.55,23.5,903.5,995.43,728.2
2018,5,29,10,30,919.0,103.0,2.6,23.8,930.0,1013.39,738.47
2018,5,29,10,45,922.0,104.0,2.7,24.1,949.0,1025.71,745.67
2018,5,29,11,0,925.0,105.0,2.8,24.4,968.0,1034.77,750.9
2018,5,29,11,15,927.0,106.0,2.85,24.6,980.5,1039.53,753.31
2018,5,29,11,30,929.0,107.0,2.9,24.8,993.0,1040.95,753.72
2018,5,29,11,45,929.0,107.5,3.0,24.95,998.0,1036.54,751.12
2018,5,29,12,0,929.0,108.0,3.1,25.1,1003.0,1028.84,746.53
2018,5,29,12,15,927.0,109.5,3.15,25.15,1000.5,1016.95,739.19
2018,5,29,12,30,925.0,111.0,3.2,25.2,998.0,1001.92,729.9
2018,5,29,12,45,920.5,112.5,3.3,25.2,987.5,981.46,717.65
2018,5,29,13,0,916.0,114.0,3.4,25.2,977.0,958.15,703.5
2018,5,29,13,15,912.0,113.5,3.5,25.0,960.0,930.57,687.01
2018,5,29,13,30,908.0,113.0,3.6,24.8,943.0,900.38,668.61
2018,5,29,13,45,902.0,112.5,3.7,24.65,919.0,866.02,647.08
2018,5,29,14,0,896.0,112.0,3.8,24.5,895.0,829.46,623.81
2018,5,29,14,15,889.0,111.5,3.85,24.15,865.5,790.1,598.56
2018,5,29,14,30,882.0,111.0,3.9,23.8,836.0,748.96,571.73
2018,5,29,14,45,872.5,109.0,3.95,23.5,799.5,703.12,541.02
2018,5,29,15,0,863.0,107.0,4.0,23.2,763.0,656.14,506.86
2018,5,29,15,15,850.5,105.5,4.0,23.2,722.0,606.9,469.4
2018,5,29,15,30,838.0,104.0,4.0,23.2,681.0,555.17,429.19
2018,5,29,15,45,823.0,101.0,4.0,22.3,636.0,502.36,388.43
2018,5,29,16,0,808.0,98.0,4.0,21.4,591.0,449.88,346.48
2018,5,29,16,15,788.0,95.0,4.0,20.75,543.0,396.02,301.76
2018,5,29,16,30,768.0,92.0,4.0,20.1,495.0,343.49,256.84
2018,5,29,16,45,740.5,88.5,4.0,19.45,444.5,289.93,210.36
2018,5,29,17,0,713.0,85.0,4.0,18.8,394.0,236.12,163.42
2018,5,29,17,15,675.0,80.0,4.0,18.0,343.0,184.5,119.5
2018,5,29,17,30,637.0,75.0,4.0,17.2,292.0,137.01,81.46
2018,5,29,17,45,582.0,69.0,4.0,16.35,242.0,91.77,50.86
2018,5,29,18,0,527.0,63.0,4.0,15.5,192.0,52.82,33.26
2018,5,29,18,15,446.0,55.5,4.0,14.9,147.0,40.59,30.31
2018,5,29,18,30,365.0,48.0,4.0,14.3,102.0,37.22,26.87
2018,5,29,18,45,248.5,36.0,3.95,13.7,66.5,27.92,17.52
2018,5,29,19,0,132.0,24.0,3.9,13.1,31.0,19.09,0.0
2018,5,29,19,15,66.0,12.0,3.9,12.9,15.5,11.8,0.0
2018,5,29,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.5,4.5,10.95,3.5,0.0,0.0
2018,5,30,5,0,1.0,7.0,4.6,11.0,7.0,6.98,0.0
2018,5,30,5,15,2.5,20.0,4.6,11.1,20.0,19.84,4.33
2018,5,30,5,30,4.0,33.0,4.6,11.2,33.0,33.25,21.4
2018,5,30,5,45,13.0,49.5,4.65,11.35,52.0,53.73,39.4
2018,5,30,6,0,22.0,66.0,4.7,11.5,71.0,74.03,57.19
2018,5,30,6,15,28.0,65.5,4.7,11.7,73.0,75.84,59.2
2018,5,30,6,30,34.0,65.0,4.7,11.9,75.0,78.79,62.02
2018,5,30,6,45,48.0,99.0,4.7,12.1,116.5,122.27,99.16
2018,5,30,7,0,62.0,133.0,4.7,12.3,158.0,167.41,137.16
2018,5,30,7,15,69.5,164.5,4.7,12.5,196.0,207.53,170.33
2018,5,30,7,30,77.0,196.0,4.7,12.7,234.0,248.26,203.43
2018,5,30,7,45,89.0,203.0,4.7,12.9,251.0,266.07,217.65
2018,5,30,8,0,101.0,210.0,4.7,13.1,268.0,291.17,237.67
2018,5,30,8,15,112.5,246.0,4.7,13.3,316.0,341.78,277.63
2018,5,30,8,30,124.0,282.0,4.7,13.5,364.0,392.92,317.28
2018,5,30,8,45,107.5,306.5,4.7,13.7,381.0,401.76,322.54
2018,5,30,9,0,91.0,331.0,4.7,13.9,398.0,416.26,332.18
2018,5,30,9,15,78.5,329.5,4.7,14.15,389.5,405.28,322.3
2018,5,30,9,30,66.0,328.0,4.7,14.4,381.0,393.51,311.93
2018,5,30,9,45,249.0,303.0,4.7,14.6,514.5,553.88,441.08
2018,5,30,10,0,432.0,278.0,4.7,14.8,648.0,714.01,564.83
2018,5,30,10,15,372.5,321.5,4.7,15.15,647.5,708.04,555.72
2018,5,30,10,30,313.0,365.0,4.7,15.5,647.0,691.29,539.76
2018,5,30,10,45,232.0,408.5,4.7,15.8,620.0,657.96,510.99
2018,5,30,11,0,151.0,452.0,4.7,16.1,593.0,614.85,475.12
2018,5,30,11,15,391.0,362.0,4.7,16.3,734.0,773.9,599.63
2018,5,30,11,30,631.0,272.0,4.7,16.5,875.0,920.71,710.22
2018,5,30,11,45,715.0,233.5,4.7,16.7,920.0,960.5,737.16
2018,5,30,12,0,799.0,195.0,4.7,16.9,965.0,993.16,758.9
2018,5,30,12,15,846.0,169.0,4.8,16.9,982.5,1002.27,765.83
2018,5,30,12,30,893.0,143.0,4.9,16.9,1000.0,1002.99,767.23
2018,5,30,12,45,891.0,142.0,4.95,16.95,990.0,982.9,753.75
2018,5,30,13,0,889.0,141.0,5.0,17.0,980.0,959.97,738.43
2018,5,30,13,15,886.0,140.0,5.05,16.85,963.5,933.4,721.11
2018,5,30,13,30,883.0,139.0,5.1,16.7,947.0,904.24,701.87
2018,5,30,13,45,879.0,137.0,5.15,16.6,923.5,870.82,679.33
2018,5,30,14,0,875.0,135.0,5.2,16.5,900.0,835.15,655.0
2018,5,30,14,15,868.0,133.5,5.2,16.3,870.0,795.54,627.58
2018,5,30,14,30,861.0,132.0,5.2,16.1,840.0,754.22,598.65
2018,5,30,14,45,851.5,129.5,5.2,15.9,804.0,708.18,565.14
2018,5,30,15,0,842.0,127.0,5.2,15.7,768.0,661.15,529.08
2018,5,30,15,15,828.5,124.0,5.2,15.7,726.0,610.41,488.94
2018,5,30,15,30,815.0,121.0,5.2,15.7,684.0,559.44,447.67
2018,5,30,15,45,797.5,118.5,5.2,15.25,638.5,506.94,404.87
2018,5,30,16,0,780.0,116.0,5.2,14.8,593.0,455.07,361.35
2018,5,30,16,15,755.5,113.0,5.2,14.45,544.0,398.27,312.7
2018,5,30,16,30,731.0,110.0,5.2,14.1,495.0,345.6,266.28
2018,5,30,16,45,697.0,106.5,5.15,13.8,443.5,291.82,218.42
2018,5,30,17,0,663.0,103.0,5.1,13.5,392.0,241.37,173.34
2018,5,30,17,15,616.0,99.0,5.05,13.1,340.5,191.72,130.52
2018,5,30,17,30,569.0,95.0,5.0,12.7,289.0,147.3,94.61
2018,5,30,17,45,503.0,88.5,4.95,12.35,239.0,104.72,65.38
2018,5,30,18,0,437.0,82.0,4.9,12.0,189.0,68.17,47.32
2018,5,30,18,15,332.0,70.0,4.75,11.7,140.5,52.14,41.03
2018,5,30,18,30,227.0,58.0,4.6,11.4,92.0,44.42,33.57
2018,5,30,18,45,121.5,38.5,4.5,11.05,56.0,31.61,20.96
2018,5,30,19,0,16.0,19.0,4.4,10.7,20.0,17.82,0.0
2018,5,30,19,15,8.0,9.5,4.4,10.7,10.0,9.34,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,1.5,3.7,11.1,1.5,0.0,0.0
2018,5,31,5,0,1.0,3.0,3.7,11.1,3.0,3.05,0.0
2018,5,31,5,15,0.5,6.5,3.7,11.2,6.5,6.34,0.0
2018,5,31,5,30,0.0,10.0,3.7,11.3,10.0,9.64,2.25
2018,5,31,5,45,8.0,16.5,3.75,11.4,18.0,18.13,9.5
2018,5,31,6,0,16.0,23.0,3.8,11.5,26.0,27.41,17.57
2018,5,31,6,15,8.0,22.0,3.85,11.75,23.5,24.34,15.29
2018,5,31,6,30,0.0,21.0,3.9,12.0,21.0,20.26,11.87
2018,5,31,6,45,0.0,29.5,3.95,12.2,29.5,28.47,18.91
2018,5,31,7,0,0.0,38.0,4.0,12.4,38.0,36.69,25.88
2018,5,31,7,15,1.0,56.0,4.0,12.7,56.5,54.69,41.09
2018,5,31,7,30,2.0,74.0,4.0,13.0,75.0,72.79,56.19
2018,5,31,7,45,1.5,87.5,4.05,13.25,88.5,85.64,66.68
2018,5,31,8,0,1.0,101.0,4.1,13.5,102.0,98.63,77.18
2018,5,31,8,15,2.0,122.5,4.1,13.8,124.0,120.67,95.06
2018,5,31,8,30,3.0,144.0,4.1,14.1,146.0,142.83,112.83
2018,5,31,8,45,13.5,170.0,4.1,14.4,180.0,177.38,140.83
2018,5,31,9,0,24.0,196.0,4.1,14.7,214.0,217.45,172.87
2018,5,31,9,15,21.0,212.0,4.15,14.9,228.0,231.72,183.55
2018,5,31,9,30,18.0,228.0,4.2,15.1,242.0,240.27,189.68
2018,5,31,9,45,25.5,263.5,4.25,15.35,284.5,289.39,228.06
2018,5,31,10,0,33.0,299.0,4.3,15.6,327.0,333.26,261.76
2018,5,31,10,15,50.0,323.5,4.35,15.7,367.5,375.02,294.11
2018,5,31,10,30,67.0,348.0,4.4,15.8,408.0,416.99,326.31
2018,5,31,10,45,74.0,372.0,4.45,15.9,440.0,448.54,349.9
2018,5,31,11,0,81.0,396.0,4.5,16.0,472.0,479.76,373.12
2018,5,31,11,15,260.5,364.5,4.5,16.05,612.5,639.51,498.49
2018,5,31,11,30,440.0,333.0,4.5,16.1,753.0,790.95,612.9
2018,5,31,11,45,456.0,314.0,4.55,16.1,751.5,783.42,607.6
2018,5,31,12,0,472.0,295.0,4.6,16.1,750.0,774.04,601.94
2018,5,31,12,15,451.5,296.0,4.55,16.1,730.5,747.29,581.84
2018,5,31,12,30,431.0,297.0,4.5,16.1,711.0,719.38,560.97
2018,5,31,12,45,379.0,320.5,4.5,16.1,682.0,683.17,532.86
2018,5,31,13,0,327.0,344.0,4.5,16.1,653.0,644.24,502.72
2018,5,31,13,15,345.5,347.5,4.45,16.05,668.5,653.72,510.22
2018,5,31,13,30,364.0,351.0,4.4,16.0,684.0,662.8,517.11
2018,5,31,13,45,275.5,373.0,4.35,16.0,621.5,594.32,463.83
2018,5,31,14,0,187.0,395.0,4.3,16.0,559.0,531.74,414.78
2018,5,31,14,15,303.5,350.5,4.25,15.95,605.5,569.64,447.01
2018,5,31,14,30,420.0,306.0,4.2,15.9,652.0,598.03,470.95
2018,5,31,14,45,343.0,323.5,4.15,15.8,598.0,541.8,426.77
2018,5,31,15,0,266.0,341.0,4.1,15.7,544.0,490.82,386.75
2018,5,31,15,15,258.5,320.5,4.1,15.7,509.0,452.64,357.71
2018,5,31,15,30,251.0,300.0,4.1,15.7,474.0,414.91,328.54
2018,5,31,15,45,283.0,264.0,4.05,15.4,447.5,383.59,304.51
2018,5,31,16,0,315.0,228.0,4.0,15.1,421.0,349.11,277.03
2018,5,31,16,15,279.0,221.5,3.95,14.8,382.0,310.37,245.49
2018,5,31,16,30,243.0,215.0,3.9,14.5,343.0,274.99,216.56
2018,5,31,16,45,400.0,166.5,3.85,14.25,352.5,260.04,199.38
2018,5,31,17,0,557.0,118.0,3.8,14.0,362.0,230.87,167.72
2018,5,31,17,15,565.5,104.0,3.75,13.7,324.5,188.01,129.02
2018,5,31,17,30,574.0,90.0,3.7,13.4,287.0,144.3,91.45
2018,5,31,17,45,529.0,81.5,3.6,13.05,240.0,100.96,60.79
2018,5,31,18,0,484.0,73.0,3.5,12.7,193.0,62.87,41.51
2018,5,31,18,15,400.0,63.5,3.3,12.4,147.5,46.9,36.28
2018,5,31,18,30,316.0,54.0,3.1,12.1,102.0,41.07,30.58
2018,5,31,18,45,207.5,39.5,2.85,11.75,66.5,30.72,20.28
2018,5,31,19,0,99.0,25.0,2.6,11.4,31.0,20.82,0.66
2018,5,31,19,15,49.5,12.5,2.55,11.3,15.5,12.29,0.0
2018,5,31,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,1,4,45,25.0,6.0,2.05,10.85,6.5,0.0,0.0
2018,6,1,5,0,50.0,12.0,2.1,10.9,13.0,16.9,0.0
2018,6,1,5,15,155.0,27.0,2.05,11.1,42.5,56.21,20.89
2018,6,1,5,30,260.0,42.0,2.0,11.3,72.0,105.21,70.44
2018,6,1,5,45,354.5,52.0,2.0,11.5,114.0,154.6,112.96
2018,6,1,6,0,449.0,62.0,2.0,11.7,156.0,215.63,165.93
2018,6,1,6,15,513.5,69.5,1.9,12.05,204.5,272.12,215.85
2018,6,1,6,30,578.0,77.0,1.8,12.4,253.0,334.87,270.01
2018,6,1,6,45,624.0,81.5,1.75,12.8,303.5,391.66,318.15
2018,6,1,7,0,670.0,86.0,1.7,13.2,354.0,452.17,367.69
2018,6,1,7,15,703.5,90.0,1.65,13.75,405.5,508.44,411.98
2018,6,1,7,30,737.0,94.0,1.6,14.3,457.0,565.25,455.11
2018,6,1,7,45,763.0,97.0,1.55,14.85,507.0,618.96,494.32
2018,6,1,8,0,789.0,100.0,1.5,15.4,557.0,673.24,532.17
2018,6,1,8,15,808.5,102.5,1.55,16.15,604.5,722.38,564.31
2018,6,1,8,30,828.0,105.0,1.6,16.9,652.0,770.96,595.41
2018,6,1,8,45,843.5,106.5,1.65,17.65,696.0,814.33,622.3
2018,6,1,9,0,859.0,108.0,1.7,18.4,740.0,851.98,644.9
2018,6,1,9,15,874.5,107.5,1.75,18.9,780.0,890.04,668.14
2018,6,1,9,30,890.0,107.0,1.8,19.4,820.0,926.27,689.91
2018,6,1,9,45,904.0,105.0,1.85,19.95,854.5,957.43,708.02
2018,6,1,10,0,918.0,103.0,1.9,20.5,889.0,986.22,724.51
2018,6,1,10,15,924.0,104.0,1.95,20.85,916.0,1007.84,736.89
2018,6,1,10,30,930.0,105.0,2.0,21.2,943.0,1026.44,747.42
2018,6,1,10,45,934.0,105.5,2.05,21.6,963.0,1039.38,754.27
2018,6,1,11,0,938.0,106.0,2.1,22.0,983.0,1049.07,759.19
2018,6,1,11,15,940.5,106.5,2.2,22.3,996.0,1053.93,762.09
2018,6,1,11,30,943.0,107.0,2.3,22.6,1009.0,1055.42,762.97
2018,6,1,11,45,944.0,107.5,2.35,22.85,1014.5,1052.05,760.44
2018,6,1,12,0,945.0,108.0,2.4,23.1,1020.0,1045.34,755.93
2018,6,1,12,15,943.0,109.0,2.5,23.3,1017.0,1032.89,748.56
2018,6,1,12,30,941.0,110.0,2.6,23.5,1014.0,1017.26,739.2
2018,6,1,12,45,937.5,110.0,2.7,23.65,1003.5,996.12,726.44
2018,6,1,13,0,934.0,110.0,2.8,23.8,993.0,972.04,711.74
2018,6,1,13,15,931.0,109.0,2.85,23.8,975.5,944.6,694.77
2018,6,1,13,30,928.0,108.0,2.9,23.8,958.0,914.44,675.91
2018,6,1,13,45,923.0,107.0,3.0,23.85,934.0,880.0,654.28
2018,6,1,14,0,918.0,106.0,3.1,23.9,910.0,843.24,630.84
2018,6,1,14,15,911.0,104.5,3.15,23.8,879.5,802.3,604.34
2018,6,1,14,30,904.0,103.0,3.2,23.7,849.0,759.55,576.26
2018,6,1,14,45,895.0,101.5,3.3,23.6,812.5,713.81,545.9
2018,6,1,15,0,886.0,100.0,3.4,23.5,776.0,666.82,512.4
2018,6,1,15,15,874.0,98.0,3.4,23.5,734.5,616.55,474.58
2018,6,1,15,30,862.0,96.0,3.4,23.5,693.0,565.75,435.39
2018,6,1,15,45,847.0,93.5,3.55,23.05,647.5,512.71,394.43
2018,6,1,16,0,832.0,91.0,3.7,22.6,602.0,457.15,350.16
2018,6,1,16,15,812.0,88.0,3.7,22.2,553.0,402.15,304.59
2018,6,1,16,30,792.0,85.0,3.7,21.8,504.0,348.46,258.8
2018,6,1,16,45,766.0,81.5,3.75,21.4,453.5,294.09,211.72
2018,6,1,17,0,740.0,78.0,3.8,21.0,403.0,242.12,166.25
2018,6,1,17,15,704.5,73.5,3.7,20.3,351.5,190.14,121.99
2018,6,1,17,30,669.0,69.0,3.6,19.6,300.0,139.03,80.84
2018,6,1,17,45,618.5,64.0,3.55,18.95,250.5,93.09,49.35
2018,6,1,18,0,568.0,59.0,3.5,18.3,201.0,52.87,30.49
2018,6,1,18,15,493.0,52.0,3.2,17.55,155.0,37.05,26.91
2018,6,1,18,30,418.0,45.0,2.9,16.8,109.0,33.86,23.77
2018,6,1,18,45,301.0,34.5,2.65,16.05,72.0,27.06,16.94
2018,6,1,19,0,184.0,24.0,2.4,15.3,35.0,18.94,1.32
2018,6,1,19,15,93.0,12.0,2.25,14.9,17.5,11.8,0.0
2018,6,1,19,30,2.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,1,19,45,1.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
