Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,4,45,43.0,6.5,0.9,12.25,7.5,0.0,0.0
2018,6,2,5,0,86.0,13.0,0.9,12.5,15.0,21.59,0.0
2018,6,2,5,15,213.0,25.0,1.0,13.0,45.5,63.32,23.83
2018,6,2,5,30,340.0,37.0,1.1,13.5,76.0,116.86,76.22
2018,6,2,5,45,430.5,44.5,1.2,14.0,119.0,167.63,120.02
2018,6,2,6,0,521.0,52.0,1.3,14.5,162.0,227.93,172.18
2018,6,2,6,15,580.5,58.0,1.25,15.15,211.0,284.53,221.66
2018,6,2,6,30,640.0,64.0,1.2,15.8,260.0,346.87,274.53
2018,6,2,6,45,681.0,68.5,1.15,16.4,311.0,404.26,321.98
2018,6,2,7,0,722.0,73.0,1.1,17.0,362.0,463.95,369.38
2018,6,2,7,15,751.5,76.5,1.1,17.85,413.5,519.84,411.92
2018,6,2,7,30,781.0,80.0,1.1,18.7,465.0,577.17,453.83
2018,6,2,7,45,803.5,83.0,1.1,19.6,515.0,630.43,491.07
2018,6,2,8,0,826.0,86.0,1.1,20.5,565.0,683.91,525.95
2018,6,2,8,15,842.5,88.5,1.2,21.25,612.0,728.78,554.54
2018,6,2,8,30,859.0,91.0,1.3,22.0,659.0,776.08,584.38
2018,6,2,8,45,872.0,93.0,1.45,22.8,702.5,818.87,611.1
2018,6,2,9,0,885.0,95.0,1.6,23.6,746.0,860.06,636.42
2018,6,2,9,15,892.0,98.0,1.7,24.15,783.5,895.22,657.56
2018,6,2,9,30,899.0,101.0,1.8,24.7,821.0,927.98,677.02
2018,6,2,9,45,902.5,105.5,1.9,25.3,853.5,956.52,693.51
2018,6,2,10,0,906.0,110.0,2.0,25.9,886.0,982.17,708.12
2018,6,2,10,15,911.5,111.0,2.05,26.3,912.5,1003.09,719.69
2018,6,2,10,30,917.0,112.0,2.1,26.7,939.0,1021.01,729.43
2018,6,2,10,45,921.0,113.0,2.15,27.05,959.0,1034.33,736.5
2018,6,2,11,0,925.0,114.0,2.2,27.4,979.0,1044.42,741.68
2018,6,2,11,15,927.0,114.5,2.2,27.65,991.5,1048.72,743.08
2018,6,2,11,30,929.0,115.0,2.2,27.9,1004.0,1049.71,742.58
2018,6,2,11,45,930.0,115.5,2.25,28.2,1009.5,1046.38,739.99
2018,6,2,12,0,931.0,116.0,2.3,28.5,1015.0,1039.76,735.49
2018,6,2,12,15,932.5,114.5,2.3,28.6,1013.0,1028.39,728.18
2018,6,2,12,30,934.0,113.0,2.3,28.7,1011.0,1013.81,719.0
2018,6,2,12,45,934.5,111.0,2.3,28.85,1002.0,994.64,706.89
2018,6,2,13,0,935.0,109.0,2.3,29.0,993.0,972.39,692.93
2018,6,2,13,15,931.0,109.0,2.35,29.0,976.0,945.07,676.66
2018,6,2,13,30,927.0,109.0,2.4,29.0,959.0,915.06,658.61
2018,6,2,13,45,922.0,108.0,2.45,29.0,935.0,880.7,637.59
2018,6,2,14,0,917.0,107.0,2.5,29.0,911.0,844.02,614.88
2018,6,2,14,15,910.0,105.5,2.55,28.85,880.5,803.17,589.49
2018,6,2,14,30,903.0,104.0,2.6,28.7,850.0,760.51,562.54
2018,6,2,14,45,893.5,102.5,2.65,28.6,813.5,714.51,532.79
2018,6,2,15,0,884.0,101.0,2.7,28.5,777.0,667.3,500.05
2018,6,2,15,15,872.5,99.0,2.7,28.5,735.5,617.46,463.68
2018,6,2,15,30,861.0,97.0,2.7,28.5,694.0,567.05,425.91
2018,6,2,15,45,845.5,94.5,2.75,27.9,648.5,513.83,386.09
2018,6,2,16,0,830.0,92.0,2.8,27.3,603.0,458.16,343.08
2018,6,2,16,15,810.0,89.0,2.8,26.85,554.0,403.29,298.91
2018,6,2,16,30,790.0,86.0,2.8,26.4,505.0,349.71,254.44
2018,6,2,16,45,764.0,82.5,2.8,25.95,454.5,295.46,208.62
2018,6,2,17,0,738.0,79.0,2.8,25.5,404.0,243.61,164.28
2018,6,2,17,15,702.0,74.5,2.6,24.7,352.5,191.63,120.99
2018,6,2,17,30,666.0,70.0,2.4,23.9,301.0,140.53,80.62
2018,6,2,17,45,615.5,64.5,2.25,23.05,251.0,94.27,49.31
2018,6,2,18,0,565.0,59.0,2.1,22.2,201.0,53.74,30.17
2018,6,2,18,15,490.0,51.5,1.9,21.2,155.0,36.49,26.01
2018,6,2,18,30,415.0,44.0,1.7,20.2,109.0,32.79,22.52
2018,6,2,18,45,302.0,34.0,1.55,19.2,72.5,26.43,16.25
2018,6,2,19,0,189.0,24.0,1.4,18.2,36.0,18.89,2.35
2018,6,2,19,15,98.5,13.0,1.3,17.8,19.0,12.78,0.0
2018,6,2,19,30,8.0,2.0,1.2,17.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,17.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,4,45,43.0,6.5,1.7,13.1,7.5,0.0,0.0
2018,6,3,5,0,86.0,13.0,1.8,13.3,15.0,21.61,0.0
2018,6,3,5,15,212.5,25.0,1.9,13.8,45.5,63.38,24.54
2018,6,3,5,30,339.0,37.0,2.0,14.3,76.0,116.7,76.08
2018,6,3,5,45,429.0,45.0,2.15,14.8,119.5,167.8,120.18
2018,6,3,6,0,519.0,53.0,2.3,15.3,163.0,228.42,172.78
2018,6,3,6,15,578.5,58.5,2.2,15.9,211.5,284.36,222.07
2018,6,3,6,30,638.0,64.0,2.1,16.5,260.0,346.04,274.92
2018,6,3,6,45,679.5,69.0,2.05,17.1,311.5,404.1,323.52
2018,6,3,7,0,721.0,74.0,2.0,17.7,363.0,464.5,372.23
2018,6,3,7,15,750.5,77.0,2.0,18.45,414.0,519.78,415.21
2018,6,3,7,30,780.0,80.0,2.0,19.2,465.0,576.49,457.69
2018,6,3,7,45,802.0,83.5,1.95,19.9,515.0,629.93,495.99
2018,6,3,8,0,824.0,87.0,1.9,20.6,565.0,683.52,531.94
2018,6,3,8,15,840.5,89.5,1.9,21.2,612.0,728.3,560.45
2018,6,3,8,30,857.0,92.0,1.9,21.8,659.0,775.52,590.13
2018,6,3,8,45,870.0,93.5,1.95,22.35,702.0,817.69,616.29
2018,6,3,9,0,883.0,95.0,2.0,22.9,745.0,858.28,641.04
2018,6,3,9,15,890.0,98.5,2.05,23.35,783.0,893.91,662.44
2018,6,3,9,30,897.0,102.0,2.1,23.8,821.0,927.17,682.12
2018,6,3,9,45,901.0,105.0,2.15,24.25,852.5,954.53,697.83
2018,6,3,10,0,905.0,108.0,2.2,24.7,884.0,979.07,711.7
2018,6,3,10,15,911.0,109.5,2.3,25.0,911.0,1001.01,724.87
2018,6,3,10,30,917.0,111.0,2.4,25.3,938.0,1019.96,736.18
2018,6,3,10,45,921.0,112.0,2.45,25.6,958.0,1033.32,743.47
2018,6,3,11,0,925.0,113.0,2.5,25.9,978.0,1043.45,748.85
2018,6,3,11,15,928.0,113.0,2.55,26.1,991.0,1048.28,751.29
2018,6,3,11,30,931.0,113.0,2.6,26.3,1004.0,1049.8,751.8
2018,6,3,11,45,932.5,113.0,2.7,26.55,1009.5,1046.51,749.76
2018,6,3,12,0,934.0,113.0,2.8,26.8,1015.0,1039.93,745.74
2018,6,3,12,15,932.5,113.5,2.85,26.75,1012.5,1027.64,738.6
2018,6,3,12,30,931.0,114.0,2.9,26.7,1010.0,1012.22,729.55
2018,6,3,12,45,928.0,114.5,2.95,26.7,1000.0,992.3,717.52
2018,6,3,13,0,925.0,115.0,3.0,26.7,990.0,969.46,703.63
2018,6,3,13,15,903.5,126.0,3.05,26.55,968.5,937.36,684.06
2018,6,3,13,30,882.0,137.0,3.1,26.4,947.0,903.41,663.16
2018,6,3,13,45,887.5,129.0,3.15,26.25,926.0,872.49,644.12
2018,6,3,14,0,893.0,121.0,3.2,26.1,905.0,838.72,622.95
2018,6,3,14,15,886.0,119.0,3.25,25.9,874.5,798.25,597.12
2018,6,3,14,30,879.0,117.0,3.3,25.7,844.0,756.04,569.77
2018,6,3,14,45,868.0,115.5,3.3,25.5,807.0,709.97,539.08
2018,6,3,15,0,857.0,114.0,3.3,25.3,770.0,662.89,505.19
2018,6,3,15,15,854.0,107.5,3.3,25.3,731.5,615.16,469.74
2018,6,3,15,30,851.0,101.0,3.3,25.3,693.0,566.14,432.36
2018,6,3,15,45,840.5,97.0,3.35,24.65,649.0,514.56,393.03
2018,6,3,16,0,830.0,93.0,3.4,24.0,605.0,460.07,350.14
2018,6,3,16,15,812.0,89.5,3.35,23.45,556.5,405.56,305.48
2018,6,3,16,30,794.0,86.0,3.3,22.9,508.0,352.13,260.38
2018,6,3,16,45,770.5,82.0,3.3,22.4,458.0,297.95,213.81
2018,6,3,17,0,747.0,78.0,3.3,21.9,408.0,245.9,168.5
2018,6,3,17,15,713.0,73.5,3.25,21.15,356.5,193.8,124.26
2018,6,3,17,30,679.0,69.0,3.2,20.4,305.0,142.41,82.83
2018,6,3,17,45,631.0,63.5,3.1,19.6,255.0,95.6,50.37
2018,6,3,18,0,583.0,58.0,3.0,18.8,205.0,54.24,30.21
2018,6,3,18,15,510.5,51.0,2.9,18.05,159.0,35.95,25.91
2018,6,3,18,30,438.0,44.0,2.8,17.3,113.0,32.68,22.73
2018,6,3,18,45,326.5,34.5,2.75,16.55,76.0,26.8,16.83
2018,6,3,19,0,215.0,25.0,2.7,15.8,39.0,20.53,4.18
2018,6,3,19,15,112.5,13.5,2.65,15.45,20.5,13.27,0.0
2018,6,3,19,30,10.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,14.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,3.0,12.15,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,3.1,12.3,16.0,23.38,0.0
2018,6,4,5,15,236.5,24.0,3.2,12.65,47.0,66.26,26.27
2018,6,4,5,30,370.0,35.0,3.3,13.0,78.0,121.19,79.08
2018,6,4,5,45,458.0,42.0,3.35,13.35,121.5,172.26,123.88
2018,6,4,6,0,546.0,49.0,3.4,13.7,165.0,232.63,177.16
2018,6,4,6,15,603.0,54.5,3.5,14.2,214.0,288.98,227.86
2018,6,4,6,30,660.0,60.0,3.6,14.7,263.0,349.94,281.46
2018,6,4,6,45,699.0,64.0,3.7,15.25,314.0,406.88,330.59
2018,6,4,7,0,738.0,68.0,3.8,15.8,365.0,466.77,380.57
2018,6,4,7,15,766.5,72.0,3.85,16.2,416.5,523.34,426.52
2018,6,4,7,30,795.0,76.0,3.9,16.6,468.0,581.25,472.09
2018,6,4,7,45,816.5,78.5,3.95,17.0,518.0,633.88,512.34
2018,6,4,8,0,838.0,81.0,4.0,17.4,568.0,683.44,547.75
2018,6,4,8,15,854.0,84.0,4.05,17.7,615.5,732.24,581.65
2018,6,4,8,30,870.0,87.0,4.1,18.0,663.0,780.14,614.37
2018,6,4,8,45,882.5,89.0,4.1,18.35,706.5,822.92,642.6
2018,6,4,9,0,895.0,91.0,4.1,18.7,750.0,864.05,669.31
2018,6,4,9,15,901.0,95.0,4.1,18.9,788.0,899.74,692.27
2018,6,4,9,30,907.0,99.0,4.1,19.1,826.0,932.94,713.34
2018,6,4,9,45,909.5,103.5,4.15,19.3,858.0,960.78,730.88
2018,6,4,10,0,912.0,108.0,4.2,19.5,890.0,985.67,746.39
2018,6,4,10,15,918.5,108.5,4.2,19.6,917.0,1007.18,759.62
2018,6,4,10,30,925.0,109.0,4.2,19.7,944.0,1025.72,770.88
2018,6,4,10,45,930.0,109.5,4.2,19.75,964.5,1039.67,779.27
2018,6,4,11,0,935.0,110.0,4.2,19.8,985.0,1050.39,785.62
2018,6,4,11,15,938.5,110.0,4.25,19.8,998.5,1055.8,789.02
2018,6,4,11,30,942.0,110.0,4.3,19.8,1012.0,1057.88,790.34
2018,6,4,11,45,943.5,110.5,4.35,19.8,1018.0,1055.11,788.56
2018,6,4,12,0,945.0,111.0,4.4,19.8,1024.0,1049.0,784.68
2018,6,4,12,15,944.5,111.0,4.45,19.75,1022.0,1037.13,777.3
2018,6,4,12,30,944.0,111.0,4.5,19.7,1020.0,1022.05,767.98
2018,6,4,12,45,942.5,110.5,4.55,19.6,1010.5,1002.4,755.75
2018,6,4,13,0,941.0,110.0,4.6,19.5,1001.0,979.72,741.47
2018,6,4,13,15,938.0,109.0,4.6,19.35,984.0,952.27,723.62
2018,6,4,13,30,935.0,108.0,4.6,19.2,967.0,922.08,703.84
2018,6,4,13,45,930.5,106.5,4.65,19.1,943.0,887.52,681.13
2018,6,4,14,0,926.0,105.0,4.7,19.0,919.0,850.59,656.57
2018,6,4,14,15,919.5,103.5,4.7,18.8,888.5,809.91,629.04
2018,6,4,14,30,913.0,102.0,4.7,18.6,858.0,767.36,599.88
2018,6,4,14,45,904.0,101.0,4.7,18.4,822.0,721.87,568.25
2018,6,4,15,0,895.0,100.0,4.7,18.2,786.0,675.11,533.67
2018,6,4,15,15,883.5,97.5,4.7,18.2,744.0,624.39,494.21
2018,6,4,15,30,872.0,95.0,4.7,18.2,702.0,573.09,453.32
2018,6,4,15,45,857.0,93.0,4.65,17.65,656.5,520.14,410.81
2018,6,4,16,0,842.0,91.0,4.6,17.1,611.0,467.4,367.17
2018,6,4,16,15,822.0,88.0,4.55,16.75,562.0,409.2,317.79
2018,6,4,16,30,802.0,85.0,4.5,16.4,513.0,355.04,270.34
2018,6,4,16,45,775.5,82.0,4.45,16.05,462.0,300.47,221.83
2018,6,4,17,0,749.0,79.0,4.4,15.7,411.0,248.34,175.04
2018,6,4,17,15,713.0,75.0,4.35,15.25,359.5,196.19,129.43
2018,6,4,17,30,677.0,71.0,4.3,14.8,308.0,144.88,86.91
2018,6,4,17,45,626.5,65.5,4.25,14.35,257.5,97.93,53.42
2018,6,4,18,0,576.0,60.0,4.2,13.9,207.0,56.7,32.53
2018,6,4,18,15,498.5,53.5,4.1,13.5,160.5,38.04,28.3
2018,6,4,18,30,421.0,47.0,4.0,13.1,114.0,35.38,25.56
2018,6,4,18,45,302.5,37.0,3.85,12.7,76.5,29.16,19.21
2018,6,4,19,0,184.0,27.0,3.7,12.3,39.0,21.35,5.66
2018,6,4,19,15,96.0,14.5,3.7,12.15,20.5,14.25,0.0
2018,6,4,19,30,8.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,3.65,11.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,4,45,29.0,6.5,3.6,11.05,7.5,0.0,0.0
2018,6,5,5,0,58.0,13.0,3.7,11.2,15.0,18.76,0.0
2018,6,5,5,15,166.5,28.5,3.8,11.35,45.5,59.98,25.38
2018,6,5,5,30,275.0,44.0,3.9,11.5,76.0,110.5,74.49
2018,6,5,5,45,366.5,54.5,4.0,11.7,119.0,160.52,117.83
2018,6,5,6,0,458.0,65.0,4.1,11.9,162.0,221.6,171.35
2018,6,5,6,15,518.5,73.0,4.1,12.1,210.5,277.63,221.69
2018,6,5,6,30,579.0,81.0,4.1,12.3,259.0,339.49,276.21
2018,6,5,6,45,620.5,88.5,4.05,12.5,310.5,397.42,326.45
2018,6,5,7,0,662.0,96.0,4.0,12.7,362.0,458.67,378.02
2018,6,5,7,15,696.5,100.0,4.0,13.05,413.5,515.15,424.27
2018,6,5,7,30,731.0,104.0,4.0,13.4,465.0,573.62,470.76
2018,6,5,7,45,757.5,107.0,4.0,13.75,515.5,627.36,512.28
2018,6,5,8,0,784.0,110.0,4.0,14.1,566.0,680.11,552.0
2018,6,5,8,15,805.0,113.0,3.95,14.5,614.5,730.71,587.17
2018,6,5,8,30,826.0,116.0,3.9,14.9,663.0,780.88,621.3
2018,6,5,8,45,843.5,117.0,3.9,15.25,707.5,825.31,650.96
2018,6,5,9,0,861.0,118.0,3.9,15.6,752.0,868.48,679.34
2018,6,5,9,15,861.0,123.5,3.85,15.9,786.0,899.58,698.67
2018,6,5,9,30,861.0,129.0,3.8,16.2,820.0,922.87,712.43
2018,6,5,9,45,896.5,117.5,3.8,16.5,862.5,963.39,738.46
2018,6,5,10,0,932.0,106.0,3.8,16.8,905.0,1002.51,763.11
2018,6,5,10,15,888.0,133.0,3.8,17.05,913.5,1003.13,761.51
2018,6,5,10,30,844.0,160.0,3.8,17.3,922.0,1004.95,761.2
2018,6,5,10,45,828.5,175.0,3.75,17.55,936.5,1012.54,764.56
2018,6,5,11,0,813.0,190.0,3.7,17.8,951.0,1016.6,765.58
2018,6,5,11,15,744.0,230.0,3.75,17.85,934.0,993.68,749.78
2018,6,5,11,30,675.0,270.0,3.8,17.9,917.0,963.04,728.92
2018,6,5,11,45,778.0,214.0,3.8,18.0,963.5,999.88,753.78
2018,6,5,12,0,881.0,158.0,3.8,18.1,1010.0,1032.49,775.09
2018,6,5,12,15,918.5,134.0,3.85,18.0,1020.5,1034.76,777.0
2018,6,5,12,30,956.0,110.0,3.9,17.9,1031.0,1032.91,776.5
2018,6,5,12,45,938.5,118.5,3.95,17.85,1015.5,1006.84,759.6
2018,6,5,13,0,921.0,127.0,4.0,17.8,1000.0,978.26,741.13
2018,6,5,13,15,929.5,119.5,4.05,17.65,987.5,955.31,726.76
2018,6,5,13,30,938.0,112.0,4.1,17.5,975.0,929.08,710.03
2018,6,5,13,45,935.0,110.0,4.15,17.3,951.5,895.25,688.03
2018,6,5,14,0,932.0,108.0,4.2,17.1,928.0,858.93,664.14
2018,6,5,14,15,926.0,106.5,4.15,16.95,897.5,818.46,636.51
2018,6,5,14,30,920.0,105.0,4.1,16.8,867.0,776.06,607.26
2018,6,5,14,45,913.0,102.0,4.1,16.6,831.0,729.8,575.21
2018,6,5,15,0,906.0,99.0,4.1,16.4,795.0,682.11,540.18
2018,6,5,15,15,894.5,97.0,4.1,16.4,753.0,631.4,500.82
2018,6,5,15,30,883.0,95.0,4.1,16.4,711.0,580.09,459.99
2018,6,5,15,45,869.0,92.0,4.05,16.0,665.0,526.21,416.63
2018,6,5,16,0,855.0,89.0,4.0,15.6,619.0,472.45,372.05
2018,6,5,16,15,836.5,86.5,3.95,15.35,570.0,414.65,322.84
2018,6,5,16,30,818.0,84.0,3.9,15.1,521.0,360.74,275.41
2018,6,5,16,45,792.0,80.5,3.9,14.85,469.5,305.02,225.82
2018,6,5,17,0,766.0,77.0,3.9,14.6,418.0,251.68,177.82
2018,6,5,17,15,728.0,73.5,3.85,14.2,365.0,198.67,131.34
2018,6,5,17,30,690.0,70.0,3.8,13.8,312.0,146.77,88.19
2018,6,5,17,45,636.0,65.0,3.7,13.45,260.5,99.22,54.12
2018,6,5,18,0,582.0,60.0,3.6,13.1,209.0,57.76,32.92
2018,6,5,18,15,507.0,54.0,3.5,12.7,163.0,38.38,28.72
2018,6,5,18,30,432.0,48.0,3.4,12.3,117.0,36.22,26.41
2018,6,5,18,45,311.0,37.5,3.3,11.9,78.5,29.53,19.66
2018,6,5,19,0,190.0,27.0,3.2,11.5,40.0,21.3,6.47
2018,6,5,19,15,99.5,14.5,3.2,11.4,21.0,14.25,0.0
2018,6,5,19,30,9.0,2.0,3.2,11.3,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.2,11.25,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,2.0,3.3,11.5,2.0,0.0,0.0
2018,6,6,5,0,0.0,4.0,3.3,11.6,4.0,3.93,0.0
2018,6,6,5,15,0.0,11.0,3.35,11.75,11.0,10.61,0.84
2018,6,6,5,30,0.0,18.0,3.4,11.9,18.0,17.36,8.65
2018,6,6,5,45,0.0,29.0,3.45,12.0,29.0,27.99,18.09
2018,6,6,6,0,0.0,40.0,3.5,12.1,40.0,38.63,27.47
2018,6,6,6,15,6.5,63.0,3.5,12.3,65.0,63.65,48.96
2018,6,6,6,30,13.0,86.0,3.5,12.5,90.0,89.74,71.22
2018,6,6,6,45,31.0,112.0,3.5,12.7,124.0,127.93,103.48
2018,6,6,7,0,49.0,138.0,3.5,12.9,158.0,165.76,135.08
2018,6,6,7,15,67.5,150.5,3.55,13.15,182.0,191.12,156.04
2018,6,6,7,30,86.0,163.0,3.6,13.4,206.0,223.51,182.57
2018,6,6,7,45,65.0,168.5,3.6,13.65,203.0,213.28,173.23
2018,6,6,8,0,44.0,174.0,3.6,13.9,200.0,206.49,166.6
2018,6,6,8,15,44.0,186.5,3.6,14.25,214.0,220.87,177.6
2018,6,6,8,30,44.0,199.0,3.6,14.6,228.0,235.14,188.35
2018,6,6,8,45,87.0,242.5,3.65,14.95,305.0,323.77,259.2
2018,6,6,9,0,130.0,286.0,3.7,15.3,382.0,408.73,325.31
2018,6,6,9,15,139.0,305.0,3.7,15.55,412.5,439.94,348.22
2018,6,6,9,30,148.0,324.0,3.7,15.8,443.0,471.14,371.06
2018,6,6,9,45,191.0,327.0,3.75,16.1,487.0,517.02,406.14
2018,6,6,10,0,234.0,330.0,3.8,16.4,531.0,571.76,447.16
2018,6,6,10,15,219.0,351.0,3.85,16.55,543.5,582.22,453.18
2018,6,6,10,30,204.0,372.0,3.9,16.7,556.0,591.19,458.34
2018,6,6,10,45,134.0,378.0,3.95,16.85,500.0,521.47,403.83
2018,6,6,11,0,64.0,384.0,4.0,17.0,444.0,450.27,347.78
2018,6,6,11,15,63.0,391.0,4.05,17.1,450.5,455.63,351.7
2018,6,6,11,30,62.0,398.0,4.1,17.2,457.0,460.64,355.09
2018,6,6,11,45,75.5,401.0,4.15,17.25,473.5,475.69,366.75
2018,6,6,12,0,89.0,404.0,4.2,17.3,490.0,490.21,377.97
2018,6,6,12,15,259.0,360.5,4.25,17.3,610.5,619.59,480.07
2018,6,6,12,30,429.0,317.0,4.3,17.3,731.0,738.05,570.95
2018,6,6,12,45,465.0,309.5,4.3,17.25,754.0,754.26,582.99
2018,6,6,13,0,501.0,302.0,4.3,17.2,777.0,767.56,593.51
2018,6,6,13,15,495.5,296.5,4.3,17.15,759.5,742.31,575.49
2018,6,6,13,30,490.0,291.0,4.3,17.1,742.0,715.87,556.71
2018,6,6,13,45,550.0,263.5,4.3,17.0,757.5,722.11,563.41
2018,6,6,14,0,610.0,236.0,4.3,16.9,773.0,723.53,566.25
2018,6,6,14,15,715.0,193.5,4.25,16.8,802.0,739.71,580.35
2018,6,6,14,30,820.0,151.0,4.2,16.7,831.0,747.1,587.22
2018,6,6,14,45,800.5,152.0,4.2,16.6,792.0,699.45,551.82
2018,6,6,15,0,781.0,153.0,4.2,16.5,753.0,651.67,515.6
2018,6,6,15,15,729.5,162.5,4.2,16.5,699.5,590.97,468.36
2018,6,6,15,30,678.0,172.0,4.2,16.5,646.0,534.91,423.87
2018,6,6,15,45,644.5,170.0,4.2,16.1,596.5,481.13,381.19
2018,6,6,16,0,611.0,168.0,4.2,15.7,547.0,429.81,339.45
2018,6,6,16,15,529.5,174.0,4.2,15.4,483.5,368.98,289.63
2018,6,6,16,30,448.0,180.0,4.2,15.1,420.0,315.65,245.68
2018,6,6,16,45,457.5,160.0,4.2,14.85,384.0,274.83,209.96
2018,6,6,17,0,467.0,140.0,4.2,14.6,348.0,232.98,172.7
2018,6,6,17,15,464.0,123.5,4.15,14.2,309.0,190.8,135.67
2018,6,6,17,30,461.0,107.0,4.1,13.8,270.0,149.1,100.21
2018,6,6,17,45,438.0,96.0,4.05,13.45,231.0,110.84,71.52
2018,6,6,18,0,415.0,85.0,4.0,13.1,192.0,75.22,50.53
2018,6,6,18,15,338.0,73.5,3.8,12.75,148.0,54.4,42.97
2018,6,6,18,30,261.0,62.0,3.6,12.4,104.0,47.2,36.09
2018,6,6,18,45,172.0,45.5,3.45,12.1,69.5,37.04,26.12
2018,6,6,19,0,83.0,29.0,3.3,11.8,35.0,24.01,8.76
2018,6,6,19,15,42.5,15.0,3.3,11.75,18.0,14.74,0.0
2018,6,6,19,30,2.0,1.0,3.3,11.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.35,11.65,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,4,45,12.0,5.5,3.15,11.05,6.0,0.0,0.0
2018,6,7,5,0,24.0,11.0,3.2,11.1,12.0,13.29,0.0
2018,6,7,5,15,94.5,29.0,3.3,11.3,39.5,47.64,20.85
2018,6,7,5,30,165.0,47.0,3.4,11.5,67.0,88.26,60.6
2018,6,7,5,45,245.5,62.0,3.5,11.65,106.5,136.86,101.91
2018,6,7,6,0,326.0,77.0,3.6,11.8,146.0,191.67,149.36
2018,6,7,6,15,321.5,90.0,3.6,12.15,173.5,221.49,177.66
2018,6,7,6,30,317.0,103.0,3.6,12.5,201.0,250.6,204.34
2018,6,7,6,45,307.5,120.0,3.65,12.8,229.0,275.65,226.7
2018,6,7,7,0,298.0,137.0,3.7,13.1,257.0,304.12,250.87
2018,6,7,7,15,359.0,151.5,3.7,13.5,315.5,374.74,308.67
2018,6,7,7,30,420.0,166.0,3.7,13.9,374.0,444.89,364.81
2018,6,7,7,45,473.0,172.5,3.7,14.3,429.5,505.94,412.67
2018,6,7,8,0,526.0,179.0,3.7,14.7,485.0,570.55,462.25
2018,6,7,8,15,625.5,165.0,3.65,15.05,558.5,654.39,526.25
2018,6,7,8,30,725.0,151.0,3.6,15.4,632.0,741.3,590.25
2018,6,7,8,45,756.0,149.5,3.55,15.7,680.0,790.59,623.32
2018,6,7,9,0,787.0,148.0,3.5,16.0,728.0,837.12,654.07
2018,6,7,9,15,808.5,146.0,3.55,16.3,769.0,877.02,680.22
2018,6,7,9,30,830.0,144.0,3.6,16.6,810.0,915.53,705.2
2018,6,7,9,45,851.0,140.0,3.6,16.9,847.0,949.79,726.71
2018,6,7,10,0,872.0,136.0,3.6,17.2,884.0,976.62,742.98
2018,6,7,10,15,879.5,137.0,3.7,17.4,911.5,998.88,757.12
2018,6,7,10,30,887.0,138.0,3.8,17.6,939.0,1018.31,769.41
2018,6,7,10,45,891.5,139.5,3.9,17.75,959.5,1032.32,778.27
2018,6,7,11,0,896.0,141.0,4.0,17.9,980.0,1043.21,785.16
2018,6,7,11,15,900.0,140.5,4.05,17.95,993.5,1048.42,788.3
2018,6,7,11,30,904.0,140.0,4.1,18.0,1007.0,1050.44,789.46
2018,6,7,11,45,906.5,139.5,4.15,18.05,1013.0,1047.75,787.58
2018,6,7,12,0,909.0,139.0,4.2,18.1,1019.0,1041.86,783.7
2018,6,7,12,15,908.5,139.5,4.2,18.1,1017.5,1030.84,776.3
2018,6,7,12,30,908.0,140.0,4.2,18.1,1016.0,1016.76,766.96
2018,6,7,12,45,905.5,140.0,4.2,18.15,1006.5,997.29,753.91
2018,6,7,13,0,903.0,140.0,4.2,18.2,997.0,974.97,738.98
2018,6,7,13,15,901.5,138.0,4.15,18.25,981.0,948.86,721.21
2018,6,7,13,30,900.0,136.0,4.1,18.3,965.0,920.05,701.61
2018,6,7,13,45,896.5,134.0,4.1,18.35,942.0,886.96,679.27
2018,6,7,14,0,893.0,132.0,4.1,18.4,919.0,851.54,655.2
2018,6,7,14,15,887.5,129.5,4.1,18.35,889.0,811.91,628.25
2018,6,7,14,30,882.0,127.0,4.1,18.3,859.0,770.41,599.74
2018,6,7,14,45,875.0,123.5,4.1,18.25,823.5,725.25,568.18
2018,6,7,15,0,868.0,120.0,4.1,18.2,788.0,678.72,533.29
2018,6,7,15,15,855.5,117.5,4.1,18.2,746.5,627.1,493.68
2018,6,7,15,30,843.0,115.0,4.1,18.2,705.0,576.21,453.6
2018,6,7,15,45,829.5,111.5,4.05,17.75,660.0,523.7,411.86
2018,6,7,16,0,816.0,108.0,4.0,17.3,615.0,471.36,368.97
2018,6,7,16,15,798.5,102.5,3.95,16.95,566.0,415.96,322.35
2018,6,7,16,30,781.0,97.0,3.9,16.6,517.0,361.61,275.33
2018,6,7,16,45,756.0,92.5,3.8,16.3,466.0,307.23,227.4
2018,6,7,17,0,731.0,88.0,3.7,16.0,415.0,252.24,178.65
2018,6,7,17,15,694.5,83.5,3.65,15.55,363.5,200.2,133.4
2018,6,7,17,30,658.0,79.0,3.6,15.1,312.0,152.08,93.53
2018,6,7,17,45,607.5,72.5,3.5,14.65,261.0,105.15,59.59
2018,6,7,18,0,557.0,66.0,3.4,14.2,210.0,63.97,37.58
2018,6,7,18,15,481.5,58.0,3.2,13.75,163.5,41.74,31.59
2018,6,7,18,30,406.0,50.0,3.0,13.3,117.0,37.88,27.8
2018,6,7,18,45,295.0,39.5,2.85,12.8,79.5,30.35,20.4
2018,6,7,19,0,184.0,29.0,2.7,12.3,42.0,22.92,8.71
2018,6,7,19,15,96.0,15.5,2.65,12.1,22.0,15.24,0.0
2018,6,7,19,30,8.0,2.0,2.6,11.9,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.55,11.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.35,11.05,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.5,11.4,15.0,20.62,0.0
2018,6,8,5,15,185.5,26.5,2.6,11.85,45.0,60.8,26.31
2018,6,8,5,30,295.0,40.0,2.7,12.3,75.0,110.07,73.27
2018,6,8,5,45,378.0,50.5,2.85,12.75,117.0,159.94,116.46
2018,6,8,6,0,461.0,61.0,3.0,13.2,159.0,218.28,167.44
2018,6,8,6,15,520.0,68.5,2.95,13.55,207.0,273.22,216.3
2018,6,8,6,30,579.0,76.0,2.9,13.9,255.0,333.84,269.05
2018,6,8,6,45,622.0,82.0,2.9,14.3,305.5,390.74,317.68
2018,6,8,7,0,665.0,88.0,2.9,14.7,356.0,451.1,367.66
2018,6,8,7,15,697.0,92.0,2.9,15.15,406.5,506.18,411.94
2018,6,8,7,30,729.0,96.0,2.9,15.6,457.0,563.03,456.22
2018,6,8,7,45,753.5,99.5,2.95,16.1,506.5,614.47,495.16
2018,6,8,8,0,778.0,103.0,3.0,16.6,556.0,667.77,534.19
2018,6,8,8,15,796.5,106.5,3.0,17.0,603.0,716.77,567.63
2018,6,8,8,30,815.0,110.0,3.0,17.4,650.0,765.19,600.02
2018,6,8,8,45,830.0,111.5,3.05,17.8,693.0,807.71,627.94
2018,6,8,9,0,845.0,113.0,3.1,18.2,736.0,844.47,651.47
2018,6,8,9,15,856.0,115.0,3.15,18.55,774.5,880.86,674.68
2018,6,8,9,30,867.0,117.0,3.2,18.9,813.0,915.23,696.29
2018,6,8,9,45,876.0,117.5,3.2,19.3,845.5,943.91,713.39
2018,6,8,10,0,885.0,118.0,3.2,19.7,878.0,970.1,728.73
2018,6,8,10,15,891.0,119.5,3.25,20.0,904.5,991.77,741.67
2018,6,8,10,30,897.0,121.0,3.3,20.3,931.0,1010.53,752.72
2018,6,8,10,45,902.0,121.0,3.35,20.6,951.0,1023.74,760.15
2018,6,8,11,0,907.0,121.0,3.4,20.9,971.0,1033.84,765.65
2018,6,8,11,15,910.5,121.0,3.4,21.2,984.0,1039.25,767.78
2018,6,8,11,30,914.0,121.0,3.4,21.5,997.0,1041.43,767.93
2018,6,8,11,45,916.5,119.5,3.45,21.8,1002.5,1037.85,764.85
2018,6,8,12,0,919.0,118.0,3.5,22.1,1008.0,1031.06,759.8
2018,6,8,12,15,916.5,119.0,3.6,22.2,1005.0,1018.66,752.13
2018,6,8,12,30,914.0,120.0,3.7,22.3,1002.0,1003.2,742.51
2018,6,8,12,45,910.0,121.5,3.75,22.4,992.5,983.84,730.0
2018,6,8,13,0,906.0,123.0,3.8,22.5,983.0,961.64,715.64
2018,6,8,13,15,903.0,121.5,3.9,22.45,966.0,934.71,698.79
2018,6,8,13,30,900.0,120.0,4.0,22.4,949.0,905.16,680.05
2018,6,8,13,45,896.0,118.0,4.05,22.3,926.0,871.77,658.43
2018,6,8,14,0,892.0,116.0,4.1,22.2,903.0,836.08,635.05
2018,6,8,14,15,886.0,114.0,4.15,22.05,873.5,796.69,608.98
2018,6,8,14,30,880.0,112.0,4.2,21.9,844.0,755.48,581.34
2018,6,8,14,45,873.0,109.0,4.2,21.75,808.5,710.98,550.83
2018,6,8,15,0,866.0,106.0,4.2,21.6,773.0,665.12,517.32
2018,6,8,15,15,854.0,104.0,4.2,21.6,732.5,616.02,479.84
2018,6,8,15,30,842.0,102.0,4.2,21.6,692.0,566.41,441.06
2018,6,8,15,45,828.5,98.0,4.25,21.05,647.0,511.49,398.27
2018,6,8,16,0,815.0,94.0,4.3,20.5,602.0,458.83,355.8
2018,6,8,16,15,799.0,90.0,4.2,20.1,555.0,405.56,311.09
2018,6,8,16,30,783.0,86.0,4.1,19.7,508.0,353.17,265.92
2018,6,8,16,45,760.5,82.0,4.05,19.3,458.5,299.92,219.31
2018,6,8,17,0,738.0,78.0,4.0,18.9,409.0,248.68,173.89
2018,6,8,17,15,707.0,73.5,3.85,18.35,359.0,197.57,129.49
2018,6,8,17,30,676.0,69.0,3.7,17.8,309.0,146.9,87.52
2018,6,8,17,45,633.0,63.0,3.55,17.25,260.0,100.05,53.57
2018,6,8,18,0,590.0,57.0,3.4,16.7,211.0,58.07,31.13
2018,6,8,18,15,524.0,50.0,3.2,16.2,165.0,34.62,25.0
2018,6,8,18,30,458.0,43.0,3.0,15.7,119.0,31.25,21.74
2018,6,8,18,45,355.5,34.5,2.8,15.15,81.5,26.26,16.75
2018,6,8,19,0,253.0,26.0,2.6,14.6,44.0,20.96,7.86
2018,6,8,19,15,135.0,14.0,2.55,14.3,23.0,13.76,0.0
2018,6,8,19,30,17.0,2.0,2.5,14.0,2.0,0.0,0.0
2018,6,8,19,45,8.5,1.0,2.45,13.7,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,9,4,45,0.0,2.5,2.45,12.7,2.5,0.0,0.0
2018,6,9,5,0,0.0,5.0,2.6,12.8,5.0,4.91,0.0
2018,6,9,5,15,0.0,12.0,2.8,13.0,12.0,11.57,1.59
2018,6,9,5,30,0.0,19.0,3.0,13.2,19.0,18.33,9.4
2018,6,9,5,45,0.0,29.0,3.2,13.45,29.0,27.99,17.97
2018,6,9,6,0,0.0,39.0,3.4,13.7,39.0,37.66,26.46
2018,6,9,6,15,0.0,54.5,3.5,13.95,54.5,52.66,39.38
2018,6,9,6,30,0.0,70.0,3.6,14.2,70.0,67.95,52.36
2018,6,9,6,45,2.5,89.5,3.7,14.45,90.5,88.49,69.59
2018,6,9,7,0,5.0,109.0,3.8,14.7,111.0,109.31,86.8
2018,6,9,7,15,18.0,141.5,3.8,14.8,150.0,149.66,120.2
2018,6,9,7,30,31.0,174.0,3.8,14.9,189.0,195.85,157.88
2018,6,9,7,45,45.0,204.5,3.8,15.05,229.0,238.12,191.82
2018,6,9,8,0,59.0,235.0,3.8,15.2,269.0,281.53,226.18
2018,6,9,8,15,64.5,258.0,3.8,15.35,298.0,311.57,249.28
2018,6,9,8,30,70.0,281.0,3.8,15.5,327.0,341.86,272.32
2018,6,9,8,45,66.0,279.5,3.85,15.65,325.5,338.52,268.85
2018,6,9,9,0,62.0,278.0,3.9,15.8,324.0,334.92,265.31
2018,6,9,9,15,76.5,313.5,3.95,16.15,373.0,386.12,304.43
2018,6,9,9,30,91.0,349.0,4.0,16.5,422.0,437.84,343.15
2018,6,9,9,45,161.0,378.0,4.05,16.8,513.5,542.6,423.02
2018,6,9,10,0,231.0,407.0,4.1,17.1,605.0,641.9,496.66
2018,6,9,10,15,305.5,398.5,4.2,17.4,669.0,715.54,550.99
2018,6,9,10,30,380.0,390.0,4.3,17.7,733.0,782.59,599.99
2018,6,9,10,45,439.5,372.5,4.4,18.0,778.0,832.36,636.0
2018,6,9,11,0,499.0,355.0,4.5,18.3,823.0,875.16,667.06
2018,6,9,11,15,456.5,382.5,4.6,18.45,815.0,860.13,654.52
2018,6,9,11,30,414.0,410.0,4.7,18.6,807.0,842.74,640.69
2018,6,9,11,45,427.0,411.5,4.8,18.75,823.0,852.92,648.27
2018,6,9,12,0,440.0,413.0,4.9,18.9,839.0,861.19,654.38
2018,6,9,12,15,342.5,440.5,4.95,18.85,772.0,781.8,595.56
2018,6,9,12,30,245.0,468.0,5.0,18.8,705.0,707.26,539.6
2018,6,9,12,45,350.5,431.0,5.05,18.75,766.0,762.98,584.07
2018,6,9,13,0,456.0,394.0,5.1,18.7,827.0,816.14,625.5
2018,6,9,13,15,510.5,363.0,5.15,18.6,840.0,820.98,631.17
2018,6,9,13,30,565.0,332.0,5.2,18.5,853.0,821.69,634.07
2018,6,9,13,45,528.0,335.0,5.2,18.35,812.0,773.24,598.85
2018,6,9,14,0,491.0,338.0,5.2,18.2,771.0,725.58,564.04
2018,6,9,14,15,468.0,332.5,5.25,18.05,734.0,681.95,532.4
2018,6,9,14,30,445.0,327.0,5.3,17.9,697.0,638.9,500.72
2018,6,9,14,45,429.0,315.0,5.3,17.75,659.5,595.51,468.44
2018,6,9,15,0,413.0,303.0,5.3,17.6,622.0,552.66,436.09
2018,6,9,15,15,411.5,287.0,5.3,17.6,590.5,515.64,407.67
2018,6,9,15,30,410.0,271.0,5.3,17.6,559.0,478.16,378.37
2018,6,9,15,45,452.5,236.5,5.3,17.15,535.0,446.03,353.62
2018,6,9,16,0,495.0,202.0,5.3,16.7,511.0,409.43,324.14
2018,6,9,16,15,468.5,191.5,5.25,16.4,465.5,361.57,284.49
2018,6,9,16,30,442.0,181.0,5.2,16.1,420.0,316.07,246.19
2018,6,9,16,45,440.5,161.5,5.15,15.85,380.0,272.78,208.7
2018,6,9,17,0,439.0,142.0,5.1,15.6,340.0,229.63,170.81
2018,6,9,17,15,434.5,124.0,5.0,15.25,300.0,187.43,133.9
2018,6,9,17,30,430.0,106.0,4.9,14.9,260.0,145.91,98.58
2018,6,9,17,45,390.5,93.0,4.8,14.55,216.0,106.26,68.95
2018,6,9,18,0,351.0,80.0,4.7,14.2,172.0,71.08,47.27
2018,6,9,18,15,316.0,66.0,4.55,13.8,135.5,48.23,37.35
2018,6,9,18,30,281.0,52.0,4.4,13.4,99.0,38.87,28.68
2018,6,9,18,45,211.5,39.0,4.25,13.0,68.0,29.81,19.99
2018,6,9,19,0,142.0,26.0,4.1,12.6,37.0,20.28,7.92
2018,6,9,19,15,75.0,14.0,4.0,12.4,19.5,13.76,0.0
2018,6,9,19,30,8.0,2.0,3.9,12.2,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.75,12.0,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.5,2.4,10.15,7.0,0.0,0.0
2018,6,10,5,0,48.0,13.0,2.5,10.4,14.0,17.72,0.0
2018,6,10,5,15,141.5,26.0,2.6,10.85,40.5,53.38,23.56
2018,6,10,5,30,235.0,39.0,2.7,11.3,67.0,96.3,64.64
2018,6,10,5,45,305.5,50.5,2.8,11.8,104.5,139.75,102.4
2018,6,10,6,0,376.0,62.0,2.9,12.3,142.0,190.81,147.17
2018,6,10,6,15,428.5,71.5,2.95,12.85,186.0,242.38,192.85
2018,6,10,6,30,481.0,81.0,3.0,13.4,230.0,297.62,240.93
2018,6,10,6,45,491.5,96.0,3.05,13.95,271.5,343.74,280.64
2018,6,10,7,0,502.0,111.0,3.1,14.5,313.0,387.64,317.28
2018,6,10,7,15,494.0,131.5,3.1,15.05,352.5,429.72,350.9
2018,6,10,7,30,486.0,152.0,3.1,15.6,392.0,470.09,381.97
2018,6,10,7,45,504.5,163.5,3.15,16.15,435.5,516.58,417.38
2018,6,10,8,0,523.0,175.0,3.2,16.7,479.0,563.58,452.25
2018,6,10,8,15,534.0,188.0,3.2,17.1,520.5,606.88,483.51
2018,6,10,8,30,545.0,201.0,3.2,17.5,562.0,649.64,513.69
2018,6,10,8,45,538.5,221.0,3.15,17.95,597.5,684.81,536.93
2018,6,10,9,0,532.0,241.0,3.1,18.4,633.0,717.87,558.19
2018,6,10,9,15,632.0,211.5,3.1,18.75,701.5,793.32,612.84
2018,6,10,9,30,732.0,182.0,3.1,19.1,770.0,869.46,664.2
2018,6,10,9,45,813.5,148.0,3.1,19.45,826.0,922.88,698.32
2018,6,10,10,0,895.0,114.0,3.1,19.8,882.0,975.13,731.26
2018,6,10,10,15,901.0,114.5,3.15,20.1,908.5,996.01,743.38
2018,6,10,10,30,907.0,115.0,3.2,20.4,935.0,1013.97,753.87
2018,6,10,10,45,911.5,115.0,3.2,20.65,954.5,1026.89,760.83
2018,6,10,11,0,916.0,115.0,3.2,20.9,974.0,1036.66,765.83
2018,6,10,11,15,919.0,115.5,3.25,21.05,987.0,1042.23,768.92
2018,6,10,11,30,922.0,116.0,3.3,21.2,1000.0,1044.54,770.01
2018,6,10,11,45,924.0,114.5,3.35,21.35,1005.0,1040.55,767.1
2018,6,10,12,0,926.0,113.0,3.4,21.5,1010.0,1033.33,762.23
2018,6,10,12,15,925.5,113.0,3.55,21.5,1008.0,1021.95,755.93
2018,6,10,12,30,925.0,113.0,3.7,21.5,1006.0,1007.44,747.58
2018,6,10,12,45,924.0,111.5,3.8,21.5,996.5,987.91,735.53
2018,6,10,13,0,923.0,110.0,3.9,21.5,987.0,965.42,721.5
2018,6,10,13,15,919.5,109.0,4.0,21.4,970.0,938.27,704.55
2018,6,10,13,30,916.0,108.0,4.1,21.3,953.0,908.46,685.67
2018,6,10,13,45,911.0,107.0,4.15,21.2,929.5,874.86,663.78
2018,6,10,14,0,906.0,106.0,4.2,21.1,906.0,838.97,640.14
2018,6,10,14,15,899.0,104.5,4.25,20.9,876.0,798.93,613.59
2018,6,10,14,30,892.0,103.0,4.3,20.7,846.0,757.09,585.46
2018,6,10,14,45,883.5,101.0,4.35,20.5,810.5,712.13,554.74
2018,6,10,15,0,875.0,99.0,4.4,20.3,775.0,665.91,521.44
2018,6,10,15,15,863.5,97.0,4.4,20.3,734.5,616.81,483.71
2018,6,10,15,30,852.0,95.0,4.4,20.3,694.0,567.15,444.61
2018,6,10,15,45,838.0,92.0,4.45,19.65,649.0,514.95,403.72
2018,6,10,16,0,824.0,89.0,4.5,19.0,604.0,462.9,361.53
2018,6,10,16,15,807.0,85.5,4.5,18.55,556.5,406.49,314.29
2018,6,10,16,30,790.0,82.0,4.5,18.1,509.0,353.84,268.65
2018,6,10,16,45,767.0,78.0,4.5,17.65,459.5,300.1,221.28
2018,6,10,17,0,744.0,74.0,4.5,17.2,410.0,248.41,175.09
2018,6,10,17,15,712.5,70.0,4.4,16.7,360.0,197.3,130.19
2018,6,10,17,30,681.0,66.0,4.3,16.2,310.0,149.56,90.14
2018,6,10,17,45,637.0,61.0,4.2,15.7,261.0,100.46,53.8
2018,6,10,18,0,593.0,56.0,4.1,15.2,212.0,58.99,31.2
2018,6,10,18,15,526.5,49.5,3.85,14.75,166.0,34.04,24.65
2018,6,10,18,30,460.0,43.0,3.6,14.3,120.0,31.07,21.75
2018,6,10,18,45,357.0,34.5,3.35,13.8,82.5,26.07,16.76
2018,6,10,19,0,254.0,26.0,3.1,13.3,45.0,20.76,8.58
2018,6,10,19,15,137.0,14.5,3.0,13.1,24.0,14.25,0.0
2018,6,10,19,30,20.0,3.0,2.9,12.9,3.0,0.0,0.0
2018,6,10,19,45,10.0,1.5,2.8,12.65,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,4,45,51.5,6.5,2.1,11.55,8.0,0.0,0.0
2018,6,11,5,0,103.0,13.0,2.2,11.8,16.0,23.36,0.0
2018,6,11,5,15,232.5,24.5,2.25,12.25,47.5,66.25,28.63
2018,6,11,5,30,362.0,36.0,2.3,12.7,79.0,120.14,78.8
2018,6,11,5,45,447.5,42.5,2.35,13.15,121.0,169.48,121.9
2018,6,11,6,0,533.0,49.0,2.4,13.6,163.0,227.79,173.15
2018,6,11,6,15,588.0,54.5,2.4,14.15,211.0,282.56,222.09
2018,6,11,6,30,643.0,60.0,2.4,14.7,259.0,342.61,274.37
2018,6,11,6,45,681.5,64.5,2.35,15.2,309.0,398.0,321.59
2018,6,11,7,0,720.0,69.0,2.3,15.7,359.0,457.18,370.17
2018,6,11,7,15,748.0,72.5,2.3,16.25,409.5,511.94,413.71
2018,6,11,7,30,776.0,76.0,2.3,16.8,460.0,568.04,456.77
2018,6,11,7,45,796.5,79.5,2.3,17.35,509.0,620.21,495.42
2018,6,11,8,0,817.0,83.0,2.3,17.9,558.0,669.32,529.45
2018,6,11,8,15,833.0,85.0,2.3,18.35,604.0,716.15,560.6
2018,6,11,8,30,849.0,87.0,2.3,18.8,650.0,762.18,590.57
2018,6,11,8,45,861.5,89.5,2.3,19.3,693.0,804.81,617.5
2018,6,11,9,0,874.0,92.0,2.3,19.8,736.0,845.87,642.92
2018,6,11,9,15,874.5,99.5,2.3,20.3,772.5,879.95,663.22
2018,6,11,9,30,875.0,107.0,2.3,20.8,809.0,911.28,681.5
2018,6,11,9,45,870.5,116.0,2.3,21.25,838.5,936.7,695.81
2018,6,11,10,0,866.0,125.0,2.3,21.7,868.0,958.92,708.0
2018,6,11,10,15,873.0,126.0,2.3,22.1,895.0,980.77,720.07
2018,6,11,10,30,880.0,127.0,2.3,22.5,922.0,999.81,730.3
2018,6,11,10,45,885.5,128.0,2.35,22.95,943.0,1014.44,738.12
2018,6,11,11,0,891.0,129.0,2.4,23.4,964.0,1026.02,744.09
2018,6,11,11,15,894.5,128.5,2.45,23.65,977.0,1030.95,746.48
2018,6,11,11,30,898.0,128.0,2.5,23.9,990.0,1032.71,747.03
2018,6,11,11,45,900.0,128.5,2.55,24.2,996.5,1030.79,745.2
2018,6,11,12,0,902.0,129.0,2.6,24.5,1003.0,1025.7,741.49
2018,6,11,12,15,906.0,126.5,2.7,24.65,1003.0,1016.46,736.15
2018,6,11,12,30,910.0,124.0,2.8,24.8,1003.0,1004.08,728.85
2018,6,11,12,45,913.5,120.0,2.9,24.95,995.5,986.63,718.31
2018,6,11,13,0,917.0,116.0,3.0,25.1,988.0,966.1,705.77
2018,6,11,13,15,914.5,115.5,3.1,25.1,972.5,940.51,690.28
2018,6,11,13,30,912.0,115.0,3.2,25.1,957.0,912.22,672.91
2018,6,11,13,45,907.5,114.0,3.3,25.1,934.0,879.18,652.21
2018,6,11,14,0,903.0,113.0,3.4,25.1,911.0,843.82,629.74
2018,6,11,14,15,897.0,111.0,3.45,25.0,881.5,804.2,604.08
2018,6,11,14,30,891.0,109.0,3.5,24.9,852.0,762.71,576.85
2018,6,11,14,45,882.5,107.5,3.6,24.8,817.0,718.28,547.38
2018,6,11,15,0,874.0,106.0,3.7,24.7,782.0,672.57,515.08
2018,6,11,15,15,862.5,104.0,3.7,24.7,741.5,623.51,478.36
2018,6,11,15,30,851.0,102.0,3.7,24.7,701.0,573.88,440.31
2018,6,11,15,45,836.5,99.5,3.75,24.2,656.5,519.49,398.65
2018,6,11,16,0,822.0,97.0,3.8,23.7,612.0,467.43,357.31
2018,6,11,16,15,803.5,94.0,3.8,23.3,564.0,413.73,313.24
2018,6,11,16,30,785.0,91.0,3.8,22.9,516.0,361.15,268.81
2018,6,11,16,45,760.0,87.0,3.75,22.5,466.0,307.04,222.33
2018,6,11,17,0,735.0,83.0,3.7,22.1,416.0,255.19,177.2
2018,6,11,17,15,700.0,79.0,3.6,21.45,365.0,200.96,131.11
2018,6,11,17,30,665.0,75.0,3.5,20.8,314.0,153.1,91.99
2018,6,11,17,45,616.5,69.5,3.4,20.1,264.0,106.64,58.59
2018,6,11,18,0,568.0,64.0,3.3,19.4,214.0,65.67,36.39
2018,6,11,18,15,496.0,57.0,3.05,18.65,168.0,40.45,29.83
2018,6,11,18,30,424.0,50.0,2.8,17.9,122.0,37.44,26.93
2018,6,11,18,45,316.0,40.0,2.6,17.15,84.0,31.33,20.99
2018,6,11,19,0,208.0,30.0,2.4,16.4,46.0,23.6,10.7
2018,6,11,19,15,112.5,17.0,2.25,15.95,25.0,16.71,0.0
2018,6,11,19,30,17.0,4.0,2.1,15.5,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,2.0,15.1,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
