Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,4,45,53.0,7.0,1.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,106.0,14.0,1.3,12.9,17.0,24.63,0.0
2018,6,12,5,15,240.5,24.5,1.4,13.35,48.5,67.4,28.99
2018,6,12,5,30,375.0,35.0,1.5,13.8,80.0,121.68,79.14
2018,6,12,5,45,463.0,42.0,1.6,14.3,123.5,172.81,123.38
2018,6,12,6,0,551.0,49.0,1.7,14.8,167.0,233.23,175.94
2018,6,12,6,15,608.0,54.5,1.7,15.4,216.0,289.66,225.72
2018,6,12,6,30,665.0,60.0,1.7,16.0,265.0,350.73,278.16
2018,6,12,6,45,704.5,63.5,1.65,16.65,316.0,407.44,325.56
2018,6,12,7,0,744.0,67.0,1.6,17.3,367.0,467.16,373.49
2018,6,12,7,15,772.0,70.5,1.65,18.15,418.5,523.06,416.78
2018,6,12,7,30,800.0,74.0,1.7,19.0,470.0,580.25,459.45
2018,6,12,7,45,821.0,76.5,1.7,19.8,519.5,629.84,494.93
2018,6,12,8,0,842.0,79.0,1.7,20.6,569.0,682.17,529.55
2018,6,12,8,15,858.0,81.5,1.8,21.3,616.0,730.58,561.07
2018,6,12,8,30,874.0,84.0,1.9,22.0,663.0,778.13,591.42
2018,6,12,8,45,886.0,85.5,2.0,22.65,706.0,820.17,617.64
2018,6,12,9,0,898.0,87.0,2.1,23.3,749.0,860.56,642.44
2018,6,12,9,15,907.5,88.5,2.2,23.75,787.5,896.87,664.74
2018,6,12,9,30,917.0,90.0,2.3,24.2,826.0,930.93,685.42
2018,6,12,9,45,924.5,90.5,2.4,24.7,858.5,959.63,702.34
2018,6,12,10,0,932.0,91.0,2.5,25.2,891.0,985.63,717.49
2018,6,12,10,15,937.0,92.5,2.55,25.5,918.0,1007.43,730.01
2018,6,12,10,30,942.0,94.0,2.6,25.8,945.0,1026.16,740.62
2018,6,12,10,45,945.5,94.5,2.65,26.15,965.0,1039.17,747.51
2018,6,12,11,0,949.0,95.0,2.7,26.5,985.0,1048.91,752.45
2018,6,12,11,15,951.5,96.0,2.75,26.6,999.0,1054.83,755.85
2018,6,12,11,30,954.0,97.0,2.8,26.7,1013.0,1057.37,757.24
2018,6,12,11,45,955.0,97.0,2.9,26.85,1018.5,1054.0,755.36
2018,6,12,12,0,956.0,97.0,3.0,27.0,1024.0,1047.27,751.47
2018,6,12,12,15,954.0,98.5,3.05,27.0,1022.0,1035.8,744.65
2018,6,12,12,30,952.0,100.0,3.1,27.0,1020.0,1021.11,735.88
2018,6,12,12,45,948.5,101.0,3.2,27.0,1010.5,1001.38,724.31
2018,6,12,13,0,945.0,102.0,3.3,27.0,1001.0,978.67,710.8
2018,6,12,13,15,942.0,102.0,3.35,26.85,985.0,952.56,695.09
2018,6,12,13,30,939.0,102.0,3.4,26.7,969.0,923.69,677.48
2018,6,12,13,45,934.5,100.5,3.5,26.6,945.5,889.45,656.33
2018,6,12,14,0,930.0,99.0,3.6,26.5,922.0,852.83,633.36
2018,6,12,14,15,923.5,98.5,3.6,26.25,892.5,813.39,608.08
2018,6,12,14,30,917.0,98.0,3.6,26.0,863.0,772.05,581.22
2018,6,12,14,45,909.0,96.5,3.65,25.75,827.5,727.0,551.62
2018,6,12,15,0,901.0,95.0,3.7,25.5,792.0,680.58,519.61
2018,6,12,15,15,890.0,93.0,3.7,25.5,751.0,630.7,482.44
2018,6,12,15,30,879.0,91.0,3.7,25.5,710.0,580.16,443.83
2018,6,12,15,45,865.5,89.0,3.65,24.9,665.5,527.91,403.73
2018,6,12,16,0,852.0,87.0,3.6,24.3,621.0,475.69,362.35
2018,6,12,16,15,835.5,84.0,3.55,23.8,573.5,421.6,318.11
2018,6,12,16,30,819.0,81.0,3.5,23.3,526.0,365.07,270.75
2018,6,12,16,45,795.5,78.0,3.45,22.85,475.5,310.55,223.89
2018,6,12,17,0,772.0,75.0,3.4,22.4,425.0,258.1,178.13
2018,6,12,17,15,740.0,71.0,3.35,21.65,373.5,205.35,133.0
2018,6,12,17,30,708.0,67.0,3.3,20.9,322.0,156.01,92.47
2018,6,12,17,45,662.5,62.5,3.2,20.15,272.0,105.62,55.77
2018,6,12,18,0,617.0,58.0,3.1,19.4,222.0,63.06,32.73
2018,6,12,18,15,548.5,52.0,3.05,18.6,175.0,36.03,25.99
2018,6,12,18,30,480.0,46.0,3.0,17.8,128.0,33.64,23.66
2018,6,12,18,45,372.5,37.0,2.9,17.0,88.5,28.3,18.46
2018,6,12,19,0,265.0,28.0,2.8,16.2,49.0,22.62,10.33
2018,6,12,19,15,146.5,16.0,2.8,15.75,26.5,15.73,0.0
2018,6,12,19,30,28.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.0,2.85,14.8,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,45,51.0,7.0,2.8,11.85,8.5,0.0,0.0
2018,6,13,5,0,102.0,14.0,2.9,12.1,17.0,24.18,0.0
2018,6,13,5,15,237.0,26.0,2.9,12.55,49.5,68.21,29.69
2018,6,13,5,30,372.0,38.0,2.9,13.0,82.0,123.91,81.37
2018,6,13,5,45,462.5,45.0,2.9,13.45,126.0,175.65,126.39
2018,6,13,6,0,553.0,52.0,2.9,13.9,170.0,236.86,180.03
2018,6,13,6,15,611.5,57.0,2.9,14.35,219.5,293.43,230.64
2018,6,13,6,30,670.0,62.0,2.9,14.8,269.0,354.67,284.15
2018,6,13,6,45,711.0,65.5,2.85,15.3,320.5,412.35,333.43
2018,6,13,7,0,752.0,69.0,2.8,15.8,372.0,473.18,383.54
2018,6,13,7,15,781.0,72.5,2.8,16.3,424.0,530.03,428.96
2018,6,13,7,30,810.0,76.0,2.8,16.8,476.0,588.27,473.89
2018,6,13,7,45,832.0,78.0,2.8,17.35,526.5,638.4,511.3
2018,6,13,8,0,854.0,80.0,2.8,17.9,577.0,691.35,548.01
2018,6,13,8,15,870.0,82.5,2.8,18.4,624.5,740.25,580.56
2018,6,13,8,30,886.0,85.0,2.8,18.9,672.0,788.26,611.84
2018,6,13,8,45,898.5,86.5,2.85,19.45,715.5,831.15,639.16
2018,6,13,9,0,911.0,88.0,2.9,20.0,759.0,872.39,664.97
2018,6,13,9,15,917.5,91.0,2.95,20.4,797.0,908.08,687.06
2018,6,13,9,30,924.0,94.0,3.0,20.8,835.0,941.32,707.33
2018,6,13,9,45,927.5,97.0,3.0,21.25,867.0,969.15,723.31
2018,6,13,10,0,931.0,100.0,3.0,21.7,899.0,994.06,737.31
2018,6,13,10,15,936.5,101.0,3.05,22.05,926.0,1015.78,749.88
2018,6,13,10,30,942.0,102.0,3.1,22.4,953.0,1034.45,760.5
2018,6,13,10,45,946.0,102.5,3.15,22.75,973.5,1047.95,767.82
2018,6,13,11,0,950.0,103.0,3.2,23.1,994.0,1058.18,773.14
2018,6,13,11,15,952.0,103.5,3.3,23.3,1007.0,1063.08,776.0
2018,6,13,11,30,954.0,104.0,3.4,23.5,1020.0,1064.59,776.82
2018,6,13,11,45,955.5,104.0,3.45,23.75,1026.0,1061.72,774.36
2018,6,13,12,0,957.0,104.0,3.5,24.0,1032.0,1055.49,769.87
2018,6,13,12,15,954.0,106.0,3.55,24.1,1029.5,1043.53,762.22
2018,6,13,12,30,951.0,108.0,3.6,24.2,1027.0,1028.37,752.61
2018,6,13,12,45,946.0,109.0,3.7,24.3,1016.5,1007.24,739.49
2018,6,13,13,0,941.0,110.0,3.8,24.4,1006.0,983.19,724.45
2018,6,13,13,15,937.5,110.0,3.85,24.35,989.5,956.74,707.88
2018,6,13,13,30,934.0,110.0,3.9,24.3,973.0,927.56,689.43
2018,6,13,13,45,928.5,109.0,4.0,24.2,949.0,893.12,667.7
2018,6,13,14,0,923.0,108.0,4.1,24.1,925.0,856.38,644.18
2018,6,13,14,15,916.0,107.0,4.15,23.85,895.0,816.32,618.25
2018,6,13,14,30,909.0,106.0,4.2,23.6,865.0,774.42,590.72
2018,6,13,14,45,900.0,104.5,4.25,23.35,829.0,729.0,560.31
2018,6,13,15,0,891.0,103.0,4.3,23.1,793.0,682.31,527.29
2018,6,13,15,15,879.5,101.0,4.3,23.1,752.0,632.56,489.66
2018,6,13,15,30,868.0,99.0,4.3,23.1,711.0,582.21,450.66
2018,6,13,15,45,853.0,97.0,4.35,22.35,666.0,529.69,410.28
2018,6,13,16,0,838.0,95.0,4.4,21.6,621.0,474.64,366.68
2018,6,13,16,15,819.0,92.0,4.35,21.05,572.5,419.96,321.43
2018,6,13,16,30,800.0,89.0,4.3,20.5,524.0,366.42,275.81
2018,6,13,16,45,775.0,85.5,4.3,19.95,473.5,311.96,228.62
2018,6,13,17,0,750.0,82.0,4.3,19.4,423.0,259.76,182.69
2018,6,13,17,15,717.0,77.5,4.2,18.75,372.0,207.52,137.44
2018,6,13,17,30,684.0,73.0,4.1,18.1,321.0,155.75,94.42
2018,6,13,17,45,638.0,67.5,4.05,17.4,270.5,108.42,59.63
2018,6,13,18,0,592.0,62.0,4.0,16.7,220.0,66.28,36.06
2018,6,13,18,15,523.5,55.0,3.9,16.1,173.0,38.53,28.49
2018,6,13,18,30,455.0,48.0,3.8,15.5,126.0,35.39,25.45
2018,6,13,18,45,351.0,38.5,3.7,14.85,87.5,29.66,19.84
2018,6,13,19,0,247.0,29.0,3.6,14.2,49.0,23.56,11.38
2018,6,13,19,15,137.0,16.5,3.55,13.9,26.5,16.22,0.0
2018,6,13,19,30,27.0,4.0,3.5,13.6,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,13.25,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.0,3.75,11.55,8.0,0.0,0.0
2018,6,14,5,0,77.0,14.0,3.8,11.6,16.0,21.6,0.0
2018,6,14,5,15,197.5,27.5,3.8,11.8,47.5,63.38,27.96
2018,6,14,5,30,318.0,41.0,3.8,12.0,79.0,115.46,76.87
2018,6,14,5,45,411.0,49.5,3.85,12.2,122.5,166.66,121.26
2018,6,14,6,0,504.0,58.0,3.9,12.4,166.0,227.58,174.77
2018,6,14,6,15,564.0,64.0,3.85,12.65,214.5,283.31,224.98
2018,6,14,6,30,624.0,70.0,3.8,12.9,263.0,344.8,279.23
2018,6,14,6,45,666.0,75.5,3.75,13.15,314.5,402.77,329.55
2018,6,14,7,0,708.0,81.0,3.7,13.4,366.0,464.1,381.1
2018,6,14,7,15,740.0,84.5,3.6,13.85,417.5,519.45,426.06
2018,6,14,7,30,772.0,88.0,3.5,14.3,469.0,577.68,471.74
2018,6,14,7,45,796.0,90.5,3.45,14.7,519.5,630.94,512.35
2018,6,14,8,0,820.0,93.0,3.4,15.1,570.0,684.56,551.29
2018,6,14,8,15,838.0,95.0,3.3,15.6,617.0,733.25,584.04
2018,6,14,8,30,856.0,97.0,3.2,16.1,664.0,777.52,612.85
2018,6,14,8,45,870.0,99.0,3.15,16.6,708.0,821.09,640.85
2018,6,14,9,0,884.0,101.0,3.1,17.1,752.0,863.18,667.29
2018,6,14,9,15,897.0,101.0,3.1,17.5,791.5,900.53,690.59
2018,6,14,9,30,910.0,101.0,3.1,17.9,831.0,935.87,712.28
2018,6,14,9,45,921.0,100.5,3.05,18.3,865.5,966.6,730.24
2018,6,14,10,0,932.0,100.0,3.0,18.7,900.0,994.82,746.36
2018,6,14,10,15,935.0,102.0,3.05,19.05,926.0,1015.23,758.19
2018,6,14,10,30,938.0,104.0,3.1,19.4,952.0,1032.5,768.04
2018,6,14,10,45,940.0,106.5,3.15,19.7,972.0,1046.09,775.69
2018,6,14,11,0,942.0,109.0,3.2,20.0,992.0,1056.36,781.26
2018,6,14,11,15,942.5,110.5,3.3,20.15,1004.5,1060.76,783.99
2018,6,14,11,30,943.0,112.0,3.4,20.3,1017.0,1061.79,784.67
2018,6,14,11,45,941.5,114.0,3.5,20.45,1022.5,1057.97,782.28
2018,6,14,12,0,940.0,116.0,3.6,20.6,1028.0,1050.86,777.83
2018,6,14,12,15,938.5,116.5,3.65,20.6,1025.5,1039.01,770.43
2018,6,14,12,30,937.0,117.0,3.7,20.6,1023.0,1024.02,761.05
2018,6,14,12,45,933.0,118.0,3.8,20.55,1013.0,1004.08,748.9
2018,6,14,13,0,929.0,119.0,3.9,20.5,1003.0,981.23,734.8
2018,6,14,13,15,924.5,118.5,3.95,20.4,986.0,953.68,717.3
2018,6,14,13,30,920.0,118.0,4.0,20.3,969.0,923.49,697.95
2018,6,14,13,45,913.0,118.5,4.05,20.15,945.0,889.67,676.09
2018,6,14,14,0,906.0,119.0,4.1,20.0,921.0,853.65,652.54
2018,6,14,14,15,899.0,117.5,4.1,19.75,891.0,813.72,626.02
2018,6,14,14,30,892.0,116.0,4.1,19.5,861.0,771.98,597.96
2018,6,14,14,45,884.0,113.5,4.1,19.3,825.5,727.0,567.11
2018,6,14,15,0,876.0,111.0,4.1,19.1,790.0,680.69,533.37
2018,6,14,15,15,864.5,108.5,4.1,19.1,749.0,631.14,495.44
2018,6,14,15,30,853.0,106.0,4.1,19.1,708.0,581.02,456.14
2018,6,14,15,45,840.0,102.0,4.05,18.6,663.0,526.01,412.89
2018,6,14,16,0,827.0,98.0,4.0,18.1,618.0,473.13,369.88
2018,6,14,16,15,811.5,93.5,3.9,17.85,570.5,419.07,324.27
2018,6,14,16,30,796.0,89.0,3.8,17.6,523.0,365.81,278.11
2018,6,14,16,45,773.0,85.0,3.75,17.3,473.0,311.72,230.56
2018,6,14,17,0,750.0,81.0,3.7,17.0,423.0,259.67,184.17
2018,6,14,17,15,717.5,76.0,3.6,16.65,371.5,207.06,138.1
2018,6,14,17,30,685.0,71.0,3.5,16.3,320.0,154.98,94.35
2018,6,14,17,45,639.5,66.0,3.45,15.95,270.0,108.03,59.45
2018,6,14,18,0,594.0,61.0,3.4,15.6,220.0,66.21,35.79
2018,6,14,18,15,523.5,54.5,3.25,15.15,173.5,38.03,28.17
2018,6,14,18,30,453.0,48.0,3.1,14.7,127.0,35.31,25.48
2018,6,14,18,45,346.5,39.0,3.0,14.25,88.0,30.06,20.27
2018,6,14,19,0,240.0,30.0,2.9,13.8,49.0,23.5,11.61
2018,6,14,19,15,132.5,17.5,2.85,13.55,27.0,17.2,0.0
2018,6,14,19,30,25.0,5.0,2.8,13.3,5.0,4.91,0.0
2018,6,14,19,45,12.5,2.5,2.8,13.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,4,45,36.0,7.0,3.15,12.0,8.0,0.0,0.0
2018,6,15,5,0,72.0,14.0,3.2,12.1,16.0,21.06,0.0
2018,6,15,5,15,190.5,27.5,3.3,12.3,47.0,62.18,27.24
2018,6,15,5,30,309.0,41.0,3.4,12.5,78.0,113.42,75.36
2018,6,15,5,45,403.0,49.0,3.45,12.7,120.5,163.85,118.87
2018,6,15,6,0,497.0,57.0,3.5,12.9,163.0,224.07,171.56
2018,6,15,6,15,555.5,63.5,3.5,13.15,211.0,279.36,221.24
2018,6,15,6,30,614.0,70.0,3.5,13.4,259.0,340.28,274.86
2018,6,15,6,45,655.5,75.0,3.55,13.65,309.5,396.94,324.04
2018,6,15,7,0,697.0,80.0,3.6,13.9,360.0,456.9,374.55
2018,6,15,7,15,727.5,84.0,3.6,14.3,411.0,511.43,419.05
2018,6,15,7,30,758.0,88.0,3.6,14.7,462.0,568.69,464.29
2018,6,15,7,45,781.5,90.0,3.6,15.1,511.0,620.44,504.01
2018,6,15,8,0,805.0,92.0,3.6,15.5,560.0,672.55,542.22
2018,6,15,8,15,822.0,95.0,3.65,15.85,607.0,720.99,575.95
2018,6,15,8,30,839.0,98.0,3.7,16.2,654.0,764.97,605.88
2018,6,15,8,45,852.5,100.0,3.7,16.55,697.0,807.55,634.17
2018,6,15,9,0,866.0,102.0,3.7,16.9,740.0,848.65,661.03
2018,6,15,9,15,873.5,104.5,3.75,17.1,777.0,883.32,683.67
2018,6,15,9,30,881.0,107.0,3.8,17.3,814.0,915.73,704.63
2018,6,15,9,45,885.5,111.0,3.8,17.55,846.5,944.51,722.53
2018,6,15,10,0,890.0,115.0,3.8,17.8,879.0,970.54,738.49
2018,6,15,10,15,895.5,116.5,3.8,17.95,905.5,992.06,751.62
2018,6,15,10,30,901.0,118.0,3.8,18.1,932.0,1010.67,762.83
2018,6,15,10,45,904.5,119.5,3.85,18.2,952.0,1024.27,771.2
2018,6,15,11,0,908.0,121.0,3.9,18.3,972.0,1034.71,777.59
2018,6,15,11,15,910.5,121.5,3.95,18.35,985.0,1039.94,780.74
2018,6,15,11,30,913.0,122.0,4.0,18.4,998.0,1041.93,781.87
2018,6,15,11,45,914.0,122.5,4.05,18.4,1004.0,1039.18,780.11
2018,6,15,12,0,915.0,123.0,4.1,18.4,1010.0,1033.23,776.32
2018,6,15,12,15,913.0,124.0,4.15,18.35,1008.0,1021.66,769.01
2018,6,15,12,30,911.0,125.0,4.2,18.3,1006.0,1007.04,759.75
2018,6,15,12,45,906.5,126.0,4.25,18.25,996.0,987.08,746.9
2018,6,15,13,0,902.0,127.0,4.3,18.2,986.0,964.32,732.18
2018,6,15,13,15,899.5,125.0,4.35,18.1,969.5,937.78,714.96
2018,6,15,13,30,897.0,123.0,4.4,18.0,953.0,908.6,696.06
2018,6,15,13,45,893.5,121.0,4.5,17.9,930.5,876.05,675.01
2018,6,15,14,0,890.0,119.0,4.6,17.8,908.0,841.17,652.08
2018,6,15,14,15,884.0,117.0,4.6,17.55,878.5,802.15,625.69
2018,6,15,14,30,878.0,115.0,4.6,17.3,849.0,761.3,597.71
2018,6,15,14,45,870.5,112.0,4.65,17.05,814.0,716.81,566.96
2018,6,15,15,0,863.0,109.0,4.7,16.8,779.0,670.99,533.29
2018,6,15,15,15,851.0,107.0,4.7,16.8,738.5,622.22,495.23
2018,6,15,15,30,839.0,105.0,4.7,16.8,698.0,572.94,455.88
2018,6,15,15,45,827.0,101.0,4.7,16.25,654.0,519.15,413.0
2018,6,15,16,0,815.0,97.0,4.7,15.7,610.0,467.41,370.33
2018,6,15,16,15,800.0,93.0,4.6,15.4,563.5,414.64,325.07
2018,6,15,16,30,785.0,89.0,4.5,15.1,517.0,362.63,279.27
2018,6,15,16,45,763.0,84.5,4.45,14.8,467.5,308.98,231.42
2018,6,15,17,0,741.0,80.0,4.4,14.5,418.0,257.27,184.7
2018,6,15,17,15,708.0,75.5,4.35,14.2,367.5,205.48,138.74
2018,6,15,17,30,675.0,71.0,4.3,13.9,317.0,154.28,95.2
2018,6,15,17,45,629.0,66.0,4.2,13.6,267.5,107.78,60.16
2018,6,15,18,0,583.0,61.0,4.1,13.3,218.0,66.46,36.32
2018,6,15,18,15,509.5,55.5,4.0,12.95,172.0,38.81,29.14
2018,6,15,18,30,436.0,50.0,3.9,12.6,126.0,37.09,27.3
2018,6,15,18,45,326.0,40.5,3.75,12.3,87.5,31.45,21.68
2018,6,15,19,0,216.0,31.0,3.6,12.0,49.0,24.31,12.53
2018,6,15,19,15,118.0,18.0,3.6,11.9,27.0,17.69,0.0
2018,6,15,19,30,20.0,5.0,3.6,11.8,5.0,4.91,0.0
2018,6,15,19,45,10.0,2.5,3.6,11.75,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,16,4,45,29.0,6.5,2.3,11.95,7.5,0.0,0.0
2018,6,16,5,0,58.0,13.0,2.3,12.0,15.0,18.63,0.0
2018,6,16,5,15,167.0,28.0,2.3,12.2,45.5,58.99,25.85
2018,6,16,5,30,276.0,43.0,2.3,12.4,76.0,108.48,72.54
2018,6,16,5,45,369.5,53.0,2.25,12.65,118.5,158.2,115.04
2018,6,16,6,0,463.0,63.0,2.2,12.9,161.0,219.34,167.88
2018,6,16,6,15,526.0,69.5,2.2,13.2,209.0,274.61,216.81
2018,6,16,6,30,589.0,76.0,2.2,13.5,257.0,335.94,269.99
2018,6,16,6,45,634.0,81.0,2.2,13.85,308.0,393.03,318.63
2018,6,16,7,0,679.0,86.0,2.2,14.2,359.0,453.78,368.72
2018,6,16,7,15,712.5,89.5,2.2,14.6,410.0,509.71,413.47
2018,6,16,7,30,746.0,93.0,2.2,15.0,461.0,566.3,457.35
2018,6,16,7,45,772.0,95.5,2.15,15.45,511.0,619.75,497.12
2018,6,16,8,0,798.0,98.0,2.1,15.9,561.0,673.79,535.66
2018,6,16,8,15,817.0,100.0,2.1,16.35,608.0,722.36,568.06
2018,6,16,8,30,836.0,102.0,2.1,16.8,655.0,770.37,599.44
2018,6,16,8,45,851.0,103.5,2.05,17.25,698.5,809.73,623.73
2018,6,16,9,0,866.0,105.0,2.0,17.7,742.0,851.54,649.34
2018,6,16,9,15,877.5,106.0,2.05,18.1,781.0,888.13,672.02
2018,6,16,9,30,889.0,107.0,2.1,18.5,820.0,922.7,693.18
2018,6,16,9,45,898.0,107.5,2.1,18.9,853.0,952.17,710.25
2018,6,16,10,0,907.0,108.0,2.1,19.3,886.0,979.11,725.58
2018,6,16,10,15,912.5,109.5,2.2,19.6,913.0,1001.01,739.0
2018,6,16,10,30,918.0,111.0,2.3,19.9,940.0,1019.94,750.55
2018,6,16,10,45,922.0,112.0,2.35,20.2,960.5,1033.78,758.33
2018,6,16,11,0,926.0,113.0,2.4,20.5,981.0,1044.43,764.17
2018,6,16,11,15,928.0,113.5,2.55,20.65,994.0,1049.32,767.95
2018,6,16,11,30,930.0,114.0,2.7,20.8,1007.0,1050.91,769.71
2018,6,16,11,45,930.0,115.5,2.8,20.95,1013.0,1048.22,768.27
2018,6,16,12,0,930.0,117.0,2.9,21.1,1019.0,1042.25,764.82
2018,6,16,12,15,929.0,117.5,3.05,21.1,1017.5,1031.1,758.95
2018,6,16,12,30,928.0,118.0,3.2,21.1,1016.0,1016.82,751.04
2018,6,16,12,45,925.0,118.5,3.35,21.1,1006.5,997.58,739.82
2018,6,16,13,0,922.0,119.0,3.5,21.1,997.0,975.43,726.61
2018,6,16,13,15,918.0,118.5,3.6,20.95,980.5,948.59,710.22
2018,6,16,13,30,914.0,118.0,3.7,20.8,964.0,919.12,691.93
2018,6,16,13,45,907.5,118.0,3.85,20.65,940.5,885.5,670.88
2018,6,16,14,0,901.0,118.0,4.0,20.5,917.0,849.68,648.04
2018,6,16,14,15,893.0,117.0,4.1,20.15,887.0,809.71,622.22
2018,6,16,14,30,885.0,116.0,4.2,19.8,857.0,768.02,594.79
2018,6,16,14,45,875.0,115.0,4.3,19.5,821.5,723.4,564.66
2018,6,16,15,0,865.0,114.0,4.4,19.2,786.0,677.63,531.87
2018,6,16,15,15,853.0,112.0,4.4,19.2,745.5,628.77,494.34
2018,6,16,15,30,841.0,110.0,4.4,19.2,705.0,577.42,454.09
2018,6,16,15,45,825.5,107.5,4.5,18.45,660.5,525.15,413.53
2018,6,16,16,0,810.0,105.0,4.6,17.7,616.0,473.23,371.75
2018,6,16,16,15,789.0,103.0,4.6,17.25,568.5,420.05,327.05
2018,6,16,16,30,768.0,101.0,4.6,16.8,521.0,368.25,282.26
2018,6,16,16,45,741.0,97.5,4.6,16.35,471.0,312.06,233.18
2018,6,16,17,0,714.0,94.0,4.6,15.9,421.0,260.84,187.62
2018,6,16,17,15,676.5,90.0,4.6,15.5,370.0,209.73,142.9
2018,6,16,17,30,639.0,86.0,4.6,15.1,319.0,162.64,103.32
2018,6,16,17,45,586.0,80.5,4.6,14.65,269.0,116.97,69.32
2018,6,16,18,0,533.0,75.0,4.6,14.2,219.0,77.35,46.43
2018,6,16,18,15,458.0,67.0,4.5,13.9,172.5,49.15,38.21
2018,6,16,18,30,383.0,59.0,4.4,13.6,126.0,44.25,33.5
2018,6,16,18,45,277.0,47.0,4.3,13.25,87.5,36.17,25.67
2018,6,16,19,0,171.0,35.0,4.2,12.9,49.0,27.68,15.18
2018,6,16,19,15,91.5,20.0,4.2,12.8,27.0,19.66,0.0
2018,6,16,19,30,12.0,5.0,4.2,12.7,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.15,12.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,2.4,12.45,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,2.4,12.5,11.0,12.34,0.0
2018,6,17,5,15,117.5,27.0,2.4,12.65,40.0,50.22,21.73
2018,6,17,5,30,210.0,44.0,2.4,12.8,69.0,95.87,64.67
2018,6,17,5,45,256.0,52.5,2.45,12.95,97.0,128.08,93.61
2018,6,17,6,0,302.0,61.0,2.5,13.1,125.0,165.3,126.98
2018,6,17,6,15,155.0,64.5,2.45,13.3,97.5,126.99,100.22
2018,6,17,6,30,8.0,68.0,2.4,13.5,70.0,69.27,53.53
2018,6,17,6,45,61.5,102.5,2.4,13.65,126.5,131.89,106.5
2018,6,17,7,0,115.0,137.0,2.4,13.8,183.0,203.07,165.83
2018,6,17,7,15,156.0,169.5,2.35,14.05,241.0,266.22,217.35
2018,6,17,7,30,197.0,202.0,2.3,14.3,299.0,332.97,270.65
2018,6,17,7,45,187.5,225.5,2.25,14.5,325.5,360.1,290.88
2018,6,17,8,0,178.0,249.0,2.2,14.7,352.0,385.96,309.8
2018,6,17,8,15,144.0,269.0,2.15,14.9,357.0,388.64,309.86
2018,6,17,8,30,110.0,289.0,2.1,15.1,362.0,388.24,307.47
2018,6,17,8,45,78.5,292.0,2.05,15.35,346.0,361.68,285.19
2018,6,17,9,0,47.0,295.0,2.0,15.6,330.0,339.85,266.54
2018,6,17,9,15,40.5,304.0,1.95,15.85,335.0,344.24,268.86
2018,6,17,9,30,34.0,313.0,1.9,16.1,340.0,348.15,270.69
2018,6,17,9,45,46.5,340.5,1.85,16.35,379.5,388.58,300.75
2018,6,17,10,0,59.0,368.0,1.8,16.6,419.0,429.31,330.37
2018,6,17,10,15,74.0,393.5,1.8,17.05,459.0,470.52,359.87
2018,6,17,10,30,89.0,419.0,1.8,17.5,499.0,511.79,388.94
2018,6,17,10,45,108.5,437.5,1.8,17.95,537.5,557.62,420.98
2018,6,17,11,0,128.0,456.0,1.8,18.4,576.0,595.46,446.93
2018,6,17,11,15,223.5,429.5,1.8,18.7,642.5,669.17,501.02
2018,6,17,11,30,319.0,403.0,1.8,19.0,709.0,735.58,548.68
2018,6,17,11,45,515.5,311.0,1.85,19.35,809.5,840.61,625.46
2018,6,17,12,0,712.0,219.0,1.9,19.7,910.0,937.4,692.01
2018,6,17,12,15,794.5,179.0,1.95,19.95,949.0,965.45,709.19
2018,6,17,12,30,877.0,139.0,2.0,20.2,988.0,988.37,723.78
2018,6,17,12,45,889.0,131.0,2.05,20.45,985.0,975.92,715.54
2018,6,17,13,0,901.0,123.0,2.1,20.7,982.0,960.17,705.6
2018,6,17,13,15,898.5,122.0,2.15,20.8,966.5,934.73,689.74
2018,6,17,13,30,896.0,121.0,2.2,20.9,951.0,906.65,672.14
2018,6,17,13,45,891.5,120.0,2.25,21.0,928.5,874.33,651.62
2018,6,17,14,0,887.0,119.0,2.3,21.1,906.0,839.74,629.41
2018,6,17,14,15,880.5,118.0,2.35,21.05,877.5,801.47,604.83
2018,6,17,14,30,874.0,117.0,2.4,21.0,849.0,761.4,578.71
2018,6,17,14,45,865.5,115.0,2.4,21.0,814.0,717.36,549.05
2018,6,17,15,0,857.0,113.0,2.4,21.0,779.0,672.08,516.65
2018,6,17,15,15,845.0,110.5,2.4,21.0,738.5,623.14,480.33
2018,6,17,15,30,833.0,108.0,2.4,21.0,698.0,571.71,441.29
2018,6,17,15,45,819.0,105.0,2.45,20.75,654.0,520.17,401.6
2018,6,17,16,0,805.0,102.0,2.5,20.5,610.0,468.83,360.73
2018,6,17,16,15,786.5,98.0,2.5,20.25,562.5,415.11,316.7
2018,6,17,16,30,768.0,94.0,2.5,20.0,515.0,362.53,272.31
2018,6,17,16,45,743.0,90.5,2.5,19.75,465.5,309.74,226.87
2018,6,17,17,0,718.0,87.0,2.5,19.5,416.0,256.43,180.52
2018,6,17,17,15,684.5,82.5,2.5,19.1,366.0,205.49,136.69
2018,6,17,17,30,651.0,78.0,2.5,18.7,316.0,158.1,97.37
2018,6,17,17,45,604.0,72.0,2.55,18.25,266.5,111.84,63.16
2018,6,17,18,0,557.0,66.0,2.6,17.8,217.0,70.89,39.47
2018,6,17,18,15,488.5,58.5,2.5,17.25,171.0,41.31,30.81
2018,6,17,18,30,420.0,51.0,2.4,16.7,125.0,37.87,27.53
2018,6,17,18,45,320.5,41.0,2.35,16.1,87.0,31.79,21.65
2018,6,17,19,0,221.0,31.0,2.3,15.5,49.0,24.25,12.61
2018,6,17,19,15,122.5,18.0,2.25,15.1,27.0,17.69,0.0
2018,6,17,19,30,24.0,5.0,2.2,14.7,5.0,4.91,0.0
2018,6,17,19,45,12.0,2.5,2.2,14.35,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,18,4,45,23.0,5.5,1.3,12.2,6.0,0.0,0.0
2018,6,18,5,0,46.0,11.0,1.4,12.5,12.0,15.4,0.0
2018,6,18,5,15,133.5,24.0,1.45,12.9,37.5,49.19,20.32
2018,6,18,5,30,221.0,37.0,1.5,13.3,63.0,90.2,59.51
2018,6,18,5,45,295.5,46.5,1.55,13.7,98.5,131.44,94.76
2018,6,18,6,0,370.0,56.0,1.6,14.1,134.0,182.56,138.88
2018,6,18,6,15,265.5,74.0,1.55,14.5,137.5,182.01,143.5
2018,6,18,6,30,161.0,92.0,1.5,14.9,141.0,167.18,133.98
2018,6,18,6,45,276.5,106.5,1.45,15.35,209.5,244.78,198.22
2018,6,18,7,0,392.0,121.0,1.4,15.8,278.0,339.45,274.59
2018,6,18,7,15,561.0,107.0,1.4,16.25,365.0,442.2,356.01
2018,6,18,7,30,730.0,93.0,1.4,16.7,452.0,555.64,443.05
2018,6,18,7,45,753.0,96.5,1.4,17.2,501.0,607.48,480.37
2018,6,18,8,0,776.0,100.0,1.4,17.7,550.0,659.7,517.15
2018,6,18,8,15,794.5,103.0,1.45,18.2,596.5,708.13,549.14
2018,6,18,8,30,813.0,106.0,1.5,18.7,643.0,756.02,580.17
2018,6,18,8,45,828.0,107.0,1.55,19.15,685.5,798.06,606.75
2018,6,18,9,0,843.0,108.0,1.6,19.6,728.0,834.55,629.25
2018,6,18,9,15,850.0,112.0,1.7,20.0,765.5,869.75,651.38
2018,6,18,9,30,857.0,116.0,1.8,20.4,803.0,902.71,671.88
2018,6,18,9,45,845.5,129.5,1.9,20.8,830.5,926.05,685.92
2018,6,18,10,0,834.0,143.0,2.0,21.2,858.0,951.52,701.45
2018,6,18,10,15,754.5,195.5,2.05,21.5,858.0,946.96,697.03
2018,6,18,10,30,675.0,248.0,2.1,21.8,858.0,933.22,687.03
2018,6,18,10,45,564.5,316.5,2.2,22.05,834.5,898.4,660.48
2018,6,18,11,0,454.0,385.0,2.3,22.3,811.0,860.52,631.43
2018,6,18,11,15,445.0,393.5,2.4,22.5,816.0,859.73,630.84
2018,6,18,11,30,436.0,402.0,2.5,22.7,821.0,857.0,628.64
2018,6,18,11,45,499.5,377.0,2.6,22.9,859.5,891.31,653.56
2018,6,18,12,0,563.0,352.0,2.7,23.1,898.0,923.1,676.35
2018,6,18,12,15,707.5,253.0,2.8,23.2,938.5,957.67,703.75
2018,6,18,12,30,852.0,154.0,2.9,23.3,979.0,979.0,718.1
2018,6,18,12,45,840.5,160.0,2.95,23.35,967.5,962.54,707.55
2018,6,18,13,0,829.0,166.0,3.0,23.4,956.0,939.02,692.68
2018,6,18,13,15,869.0,139.5,3.05,23.3,955.5,925.27,684.76
2018,6,18,13,30,909.0,113.0,3.1,23.2,955.0,910.74,676.27
2018,6,18,13,45,905.0,112.0,3.15,23.15,933.0,878.53,655.72
2018,6,18,14,0,901.0,111.0,3.2,23.1,911.0,843.98,633.54
2018,6,18,14,15,895.0,109.5,3.25,22.9,882.0,805.2,608.59
2018,6,18,14,30,889.0,108.0,3.3,22.7,853.0,764.55,582.04
2018,6,18,14,45,881.0,106.0,3.3,22.5,818.0,720.33,552.4
2018,6,18,15,0,873.0,104.0,3.3,22.3,783.0,674.79,520.28
2018,6,18,15,15,861.5,102.0,3.3,22.3,743.0,625.98,483.69
2018,6,18,15,30,850.0,100.0,3.3,22.3,703.0,576.59,445.73
2018,6,18,15,45,837.0,97.0,3.25,21.8,659.0,525.14,405.9
2018,6,18,16,0,824.0,94.0,3.2,21.3,615.0,470.99,362.84
2018,6,18,16,15,806.5,90.5,3.2,21.0,567.5,417.23,318.54
2018,6,18,16,30,789.0,87.0,3.2,20.7,520.0,364.46,273.75
2018,6,18,16,45,765.0,84.0,3.15,20.4,470.5,311.33,227.74
2018,6,18,17,0,741.0,81.0,3.1,20.1,421.0,260.33,182.92
2018,6,18,17,15,708.0,76.5,3.05,19.6,370.5,208.48,138.18
2018,6,18,17,30,675.0,72.0,3.0,19.1,320.0,157.17,95.54
2018,6,18,17,45,629.5,67.0,2.9,18.6,270.5,110.6,60.95
2018,6,18,18,0,584.0,62.0,2.8,18.1,221.0,69.14,37.03
2018,6,18,18,15,516.5,55.0,2.65,17.45,174.5,38.2,28.06
2018,6,18,18,30,449.0,48.0,2.5,16.8,128.0,35.03,25.05
2018,6,18,18,45,348.0,39.0,2.3,16.2,89.5,29.78,19.94
2018,6,18,19,0,247.0,30.0,2.1,15.6,51.0,24.2,12.71
2018,6,18,19,15,137.5,17.5,2.1,15.25,28.0,17.2,0.0
2018,6,18,19,30,28.0,5.0,2.1,14.9,5.0,4.91,0.0
2018,6,18,19,45,14.0,2.5,2.1,14.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,2.15,12.5,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,2.2,12.6,16.0,22.6,0.0
2018,6,19,5,15,225.5,25.0,2.2,12.8,47.0,64.41,26.34
2018,6,19,5,30,352.0,37.0,2.2,13.0,78.0,117.47,76.57
2018,6,19,5,45,438.0,44.0,2.2,13.25,120.0,166.63,119.39
2018,6,19,6,0,524.0,51.0,2.2,13.5,162.0,224.79,170.43
2018,6,19,6,15,580.5,57.0,2.2,13.8,210.0,279.97,219.78
2018,6,19,6,30,637.0,63.0,2.2,14.1,258.0,340.6,272.71
2018,6,19,6,45,676.5,67.5,2.2,14.35,308.5,395.91,320.29
2018,6,19,7,0,716.0,72.0,2.2,14.6,359.0,455.25,369.58
2018,6,19,7,15,746.5,75.0,2.15,15.05,409.5,510.64,413.79
2018,6,19,7,30,777.0,78.0,2.1,15.5,460.0,567.62,457.65
2018,6,19,7,45,799.5,80.5,2.1,15.95,509.5,620.07,496.83
2018,6,19,8,0,822.0,83.0,2.1,16.4,559.0,669.67,531.68
2018,6,19,8,15,839.0,85.0,2.1,16.95,606.0,717.53,563.39
2018,6,19,8,30,856.0,87.0,2.1,17.5,653.0,764.68,593.92
2018,6,19,8,45,869.5,89.0,2.1,18.05,696.5,807.98,621.16
2018,6,19,9,0,883.0,91.0,2.1,18.6,740.0,849.79,646.91
2018,6,19,9,15,893.0,92.5,2.1,19.05,778.5,886.26,668.89
2018,6,19,9,30,903.0,94.0,2.1,19.5,817.0,920.58,689.19
2018,6,19,9,45,910.5,95.0,2.15,19.95,850.0,949.7,706.37
2018,6,19,10,0,918.0,96.0,2.2,20.4,883.0,976.18,721.79
2018,6,19,10,15,924.0,97.0,2.25,20.75,910.5,998.42,734.68
2018,6,19,10,30,930.0,98.0,2.3,21.1,938.0,1017.68,745.7
2018,6,19,10,45,934.5,98.5,2.35,21.45,958.5,1031.85,753.49
2018,6,19,11,0,939.0,99.0,2.4,21.8,979.0,1042.8,759.34
2018,6,19,11,15,941.5,99.5,2.45,22.0,992.5,1048.47,762.36
2018,6,19,11,30,944.0,100.0,2.5,22.2,1006.0,1050.81,763.4
2018,6,19,11,45,945.0,100.0,2.6,22.35,1012.0,1047.8,761.83
2018,6,19,12,0,946.0,100.0,2.7,22.5,1018.0,1041.47,758.25
2018,6,19,12,15,943.0,102.0,2.75,22.55,1016.0,1029.94,751.2
2018,6,19,12,30,940.0,104.0,2.8,22.6,1014.0,1015.26,742.21
2018,6,19,12,45,934.5,106.5,2.9,22.7,1004.5,995.64,730.36
2018,6,19,13,0,929.0,109.0,3.0,22.8,995.0,973.14,716.61
2018,6,19,13,15,926.0,108.5,3.05,22.8,979.0,947.22,700.43
2018,6,19,13,30,923.0,108.0,3.1,22.8,963.0,918.59,682.4
2018,6,19,13,45,918.5,106.5,3.15,22.75,940.0,885.12,661.13
2018,6,19,14,0,914.0,105.0,3.2,22.7,917.0,849.3,638.1
2018,6,19,14,15,907.0,104.5,3.25,22.55,888.0,810.3,612.9
2018,6,19,14,30,900.0,104.0,3.3,22.4,859.0,769.46,586.11
2018,6,19,14,45,891.5,102.5,3.35,22.25,823.5,724.97,556.39
2018,6,19,15,0,883.0,101.0,3.4,22.1,788.0,679.16,524.33
2018,6,19,15,15,871.5,99.5,3.4,22.1,748.0,630.41,487.7
2018,6,19,15,30,860.0,98.0,3.4,22.1,708.0,581.05,449.7
2018,6,19,15,45,846.0,95.0,3.45,21.55,663.0,528.63,409.39
2018,6,19,16,0,832.0,92.0,3.5,21.0,618.0,476.31,367.8
2018,6,19,16,15,813.5,89.5,3.5,20.55,570.5,419.91,321.55
2018,6,19,16,30,795.0,87.0,3.5,20.1,523.0,367.33,276.89
2018,6,19,16,45,770.5,83.5,3.45,19.65,473.0,313.26,230.1
2018,6,19,17,0,746.0,80.0,3.4,19.2,423.0,261.37,184.47
2018,6,19,17,15,714.0,75.5,3.35,18.6,372.5,209.43,139.42
2018,6,19,17,30,682.0,71.0,3.3,18.0,322.0,158.0,96.38
2018,6,19,17,45,637.0,66.0,3.25,17.35,272.5,111.06,61.28
2018,6,19,18,0,592.0,61.0,3.2,16.7,223.0,69.18,36.84
2018,6,19,18,15,526.5,54.5,3.1,16.1,176.5,37.73,27.81
2018,6,19,18,30,461.0,48.0,3.0,15.5,130.0,34.99,25.16
2018,6,19,18,45,361.5,39.0,2.95,14.85,91.0,29.72,20.03
2018,6,19,19,0,262.0,30.0,2.9,14.2,52.0,24.14,12.87
2018,6,19,19,15,147.0,17.5,2.85,13.85,28.5,17.2,0.0
2018,6,19,19,30,32.0,5.0,2.8,13.5,5.0,4.91,0.0
2018,6,19,19,45,16.0,2.5,2.8,13.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.4,11.1,8.5,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.3,17.0,25.2,0.0
2018,6,20,5,15,255.0,24.5,2.6,11.65,49.0,68.11,27.33
2018,6,20,5,30,394.0,35.0,2.7,12.0,81.0,123.74,80.27
2018,6,20,5,45,481.5,42.0,2.75,12.4,125.0,175.35,125.6
2018,6,20,6,0,569.0,49.0,2.8,12.8,169.0,236.18,179.35
2018,6,20,6,15,625.5,53.5,2.8,13.15,218.0,291.14,229.11
2018,6,20,6,30,682.0,58.0,2.8,13.5,267.0,352.48,283.22
2018,6,20,6,45,721.0,62.0,2.75,13.85,318.5,410.19,333.06
2018,6,20,7,0,760.0,66.0,2.7,14.2,370.0,470.89,383.63
2018,6,20,7,15,788.0,69.5,2.75,14.65,422.0,527.5,429.42
2018,6,20,7,30,816.0,73.0,2.8,15.1,474.0,585.41,474.73
2018,6,20,7,45,837.5,75.0,2.8,15.55,524.0,635.56,512.69
2018,6,20,8,0,859.0,77.0,2.8,16.0,574.0,688.45,549.92
2018,6,20,8,15,875.5,79.0,2.8,16.45,622.0,737.49,582.96
2018,6,20,8,30,892.0,81.0,2.8,16.9,670.0,785.68,614.77
2018,6,20,8,45,905.0,83.0,2.8,17.35,714.5,829.91,643.19
2018,6,20,9,0,918.0,85.0,2.8,17.8,759.0,872.52,670.05
2018,6,20,9,15,920.5,90.0,2.85,18.15,796.5,907.32,691.78
2018,6,20,9,30,923.0,95.0,2.9,18.5,834.0,939.41,711.57
2018,6,20,9,45,922.0,101.5,2.9,18.85,865.5,967.01,727.82
2018,6,20,10,0,921.0,108.0,2.9,19.2,897.0,991.49,741.92
2018,6,20,10,15,927.5,108.5,3.0,19.45,924.5,1013.71,755.68
2018,6,20,10,30,934.0,109.0,3.1,19.7,952.0,1032.97,767.53
2018,6,20,10,45,939.0,109.5,3.15,19.95,973.5,1047.65,776.0
2018,6,20,11,0,944.0,110.0,3.2,20.2,995.0,1059.11,782.47
2018,6,20,11,15,947.5,109.5,3.3,20.3,1008.5,1064.74,786.15
2018,6,20,11,30,951.0,109.0,3.4,20.4,1022.0,1067.04,787.78
2018,6,20,11,45,953.0,109.0,3.55,20.5,1029.0,1064.99,787.09
2018,6,20,12,0,955.0,109.0,3.7,20.6,1036.0,1059.59,784.29
2018,6,20,12,15,955.0,109.0,3.8,20.55,1034.5,1048.89,778.14
2018,6,20,12,30,955.0,109.0,3.9,20.5,1033.0,1034.96,769.92
2018,6,20,12,45,953.5,108.0,3.95,20.4,1024.0,1015.44,757.82
2018,6,20,13,0,952.0,107.0,4.0,20.3,1015.0,992.87,743.71
2018,6,20,13,15,949.5,106.0,4.05,20.15,999.0,966.42,727.11
2018,6,20,13,30,947.0,105.0,4.1,20.0,983.0,937.16,708.52
2018,6,20,13,45,942.5,103.5,4.15,19.9,959.0,903.03,686.34
2018,6,20,14,0,938.0,102.0,4.2,19.8,935.0,866.47,662.31
2018,6,20,14,15,932.0,100.5,4.2,19.6,905.5,826.49,635.68
2018,6,20,14,30,926.0,99.0,4.2,19.4,876.0,784.53,607.39
2018,6,20,14,45,919.0,97.0,4.2,19.2,841.0,739.62,576.66
2018,6,20,15,0,912.0,95.0,4.2,19.0,806.0,693.21,543.77
2018,6,20,15,15,901.0,93.5,4.2,19.0,765.0,643.52,505.73
2018,6,20,15,30,890.0,92.0,4.2,19.0,724.0,593.12,466.19
2018,6,20,15,45,877.0,89.5,4.1,18.55,679.0,540.28,424.3
2018,6,20,16,0,864.0,87.0,4.0,18.1,634.0,487.39,381.12
2018,6,20,16,15,847.0,84.0,3.95,17.75,585.5,432.56,335.09
2018,6,20,16,30,830.0,81.0,3.9,17.4,537.0,375.31,285.94
2018,6,20,16,45,807.5,77.5,3.8,17.05,486.5,320.05,237.25
2018,6,20,17,0,785.0,74.0,3.7,16.7,436.0,266.7,189.54
2018,6,20,17,15,755.5,70.5,3.6,16.2,385.0,214.06,143.02
2018,6,20,17,30,726.0,67.0,3.5,15.7,334.0,164.53,100.79
2018,6,20,17,45,683.0,62.0,3.45,15.25,283.0,115.62,63.64
2018,6,20,18,0,640.0,57.0,3.4,14.8,232.0,68.47,35.0
2018,6,20,18,15,575.5,51.5,3.25,14.35,184.5,35.18,25.76
2018,6,20,18,30,511.0,46.0,3.1,13.9,137.0,33.16,23.73
2018,6,20,18,45,410.0,37.5,3.0,13.45,96.5,28.26,18.9
2018,6,20,19,0,309.0,29.0,2.9,13.0,56.0,23.08,12.23
2018,6,20,19,15,175.5,17.5,2.85,12.75,31.0,17.2,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.5,6.0,5.9,0.0
2018,6,20,19,45,21.0,3.0,2.8,12.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,4,45,58.5,7.0,2.8,11.35,8.5,0.0,0.0
2018,6,21,5,0,117.0,14.0,2.9,11.5,17.0,25.21,0.0
2018,6,21,5,15,256.5,24.5,2.95,11.75,49.0,68.05,26.68
2018,6,21,5,30,396.0,35.0,3.0,12.0,81.0,123.83,80.18
2018,6,21,5,45,484.0,42.0,3.05,12.25,125.0,175.61,125.78
2018,6,21,6,0,572.0,49.0,3.1,12.5,169.0,236.67,179.9
2018,6,21,6,15,628.5,54.5,3.1,12.9,219.0,293.73,231.49
2018,6,21,6,30,685.0,60.0,3.1,13.3,269.0,355.37,285.94
2018,6,21,6,45,723.0,64.0,3.1,13.65,320.5,412.78,335.79
2018,6,21,7,0,761.0,68.0,3.1,14.0,372.0,473.06,386.35
2018,6,21,7,15,788.5,71.5,3.05,14.45,423.5,529.45,431.95
2018,6,21,7,30,816.0,75.0,3.0,14.9,475.0,587.09,476.93
2018,6,21,7,45,837.0,77.5,3.0,15.35,525.5,637.47,515.17
2018,6,21,8,0,858.0,80.0,3.0,15.8,576.0,690.55,552.79
2018,6,21,8,15,873.5,82.5,2.95,16.2,623.5,739.36,585.66
2018,6,21,8,30,889.0,85.0,2.9,16.6,671.0,787.26,617.18
2018,6,21,8,45,901.0,87.0,2.9,17.05,715.0,830.58,645.04
2018,6,21,9,0,913.0,89.0,2.9,17.5,759.0,872.22,671.32
2018,6,21,9,15,924.0,89.5,2.9,17.95,798.5,909.47,694.19
2018,6,21,9,30,935.0,90.0,2.9,18.4,838.0,944.55,715.34
2018,6,21,9,45,943.5,91.0,2.85,18.8,872.5,975.46,733.19
2018,6,21,10,0,952.0,92.0,2.8,19.2,907.0,1003.68,749.08
2018,6,21,10,15,957.5,92.5,2.75,19.6,934.5,1025.62,760.71
2018,6,21,10,30,963.0,93.0,2.7,20.0,962.0,1044.46,770.32
2018,6,21,10,45,967.0,93.5,2.7,20.4,983.0,1058.6,777.41
2018,6,21,11,0,971.0,94.0,2.7,20.8,1004.0,1069.42,782.45
2018,6,21,11,15,973.5,94.0,2.75,21.0,1017.5,1074.83,785.25
2018,6,21,11,30,976.0,94.0,2.8,21.2,1031.0,1076.79,786.01
2018,6,21,11,45,977.0,94.0,2.8,21.45,1037.0,1073.81,783.06
2018,6,21,12,0,978.0,94.0,2.8,21.7,1043.0,1067.4,778.08
2018,6,21,12,15,974.0,97.0,2.9,21.8,1041.0,1055.7,771.26
2018,6,21,12,30,970.0,100.0,3.0,21.9,1039.0,1040.75,762.41
2018,6,21,12,45,963.0,103.5,3.1,22.0,1029.0,1020.29,749.98
2018,6,21,13,0,956.0,107.0,3.2,22.1,1019.0,996.9,735.62
2018,6,21,13,15,954.0,105.5,3.3,22.15,1003.0,970.37,719.26
2018,6,21,13,30,952.0,104.0,3.4,22.2,987.0,940.98,700.89
2018,6,21,13,45,948.0,103.0,3.45,22.2,964.0,907.65,679.53
2018,6,21,14,0,944.0,102.0,3.5,22.2,941.0,871.84,656.35
2018,6,21,14,15,939.5,100.5,3.5,22.1,912.5,832.85,630.75
2018,6,21,14,30,935.0,99.0,3.5,22.0,884.0,791.75,603.46
2018,6,21,14,45,928.5,97.0,3.5,21.9,849.0,746.85,573.19
2018,6,21,15,0,922.0,95.0,3.5,21.8,814.0,700.39,540.85
2018,6,21,15,15,911.5,93.5,3.5,21.8,773.0,650.58,503.49
