Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,901.0,92.0,3.5,21.8,732.0,599.99,464.59
2018,6,21,15,45,888.0,89.0,3.4,21.4,686.5,546.16,422.65
2018,6,21,16,0,875.0,86.0,3.3,21.0,641.0,492.28,379.4
2018,6,21,16,15,858.5,83.5,3.25,20.75,592.5,437.56,334.09
2018,6,21,16,30,842.0,81.0,3.2,20.5,544.0,380.35,285.63
2018,6,21,16,45,820.0,78.0,3.15,20.25,493.5,325.05,237.6
2018,6,21,17,0,798.0,75.0,3.1,20.0,443.0,271.6,190.42
2018,6,21,17,15,767.0,71.0,3.0,19.45,391.0,217.48,143.43
2018,6,21,17,30,736.0,67.0,2.9,18.9,339.0,166.62,100.75
2018,6,21,17,45,691.0,63.0,2.8,18.4,287.5,117.85,64.25
2018,6,21,18,0,646.0,59.0,2.7,17.9,236.0,70.9,36.2
2018,6,21,18,15,578.5,52.5,2.45,17.15,187.0,35.98,26.16
2018,6,21,18,30,511.0,46.0,2.2,16.4,138.0,33.11,23.44
2018,6,21,18,45,405.0,38.0,1.95,15.65,97.0,28.69,19.11
2018,6,21,19,0,299.0,30.0,1.7,14.9,56.0,24.05,12.96
2018,6,21,19,15,169.0,18.0,1.7,14.5,31.0,17.69,0.0
2018,6,21,19,30,39.0,6.0,1.7,14.1,6.0,5.9,0.0
2018,6,21,19,45,19.5,3.0,1.65,13.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.0,1.65,11.65,8.0,0.0,0.0
2018,6,22,5,0,94.0,14.0,1.7,12.0,16.0,22.89,0.0
2018,6,22,5,15,226.0,25.5,1.75,12.5,47.0,64.16,24.63
2018,6,22,5,30,358.0,37.0,1.8,13.0,78.0,117.82,76.3
2018,6,22,5,45,448.5,45.0,1.9,13.55,122.0,169.31,120.79
2018,6,22,6,0,539.0,53.0,2.0,14.1,166.0,230.34,173.81
2018,6,22,6,15,597.5,58.5,1.9,14.7,215.0,286.42,223.41
2018,6,22,6,30,656.0,64.0,1.8,15.3,264.0,348.13,276.45
2018,6,22,6,45,696.5,69.0,1.7,15.9,316.0,405.31,324.4
2018,6,22,7,0,737.0,74.0,1.6,16.5,368.0,466.69,373.71
2018,6,22,7,15,766.5,77.5,1.55,17.3,419.5,523.09,417.18
2018,6,22,7,30,796.0,81.0,1.5,18.1,471.0,580.96,459.96
2018,6,22,7,45,818.0,84.5,1.4,18.9,522.0,635.08,497.85
2018,6,22,8,0,840.0,88.0,1.3,19.7,573.0,689.39,533.4
2018,6,22,8,15,857.0,90.5,1.35,20.35,621.0,735.41,562.64
2018,6,22,8,30,874.0,93.0,1.4,21.0,669.0,783.83,593.04
2018,6,22,8,45,887.0,95.0,1.4,21.7,713.0,827.43,618.89
2018,6,22,9,0,900.0,97.0,1.4,22.4,757.0,869.46,643.22
2018,6,22,9,15,908.0,100.0,1.45,23.05,796.0,906.37,664.57
2018,6,22,9,30,916.0,103.0,1.5,23.7,835.0,940.97,684.22
2018,6,22,9,45,922.0,105.5,1.5,24.35,868.5,970.67,699.87
2018,6,22,10,0,928.0,108.0,1.5,25.0,902.0,997.63,713.67
2018,6,22,10,15,934.0,108.5,1.6,25.55,929.5,1019.58,726.07
2018,6,22,10,30,940.0,109.0,1.7,26.1,957.0,1038.53,736.66
2018,6,22,10,45,944.5,110.0,1.75,26.7,978.5,1053.39,743.89
2018,6,22,11,0,949.0,111.0,1.8,27.3,1000.0,1065.0,749.21
2018,6,22,11,15,951.5,111.5,1.85,27.65,1013.5,1070.77,751.82
2018,6,22,11,30,954.0,112.0,1.9,28.0,1027.0,1073.16,752.52
2018,6,22,11,45,955.5,112.0,2.0,28.35,1033.5,1070.68,751.04
2018,6,22,12,0,957.0,112.0,2.1,28.7,1040.0,1064.84,747.61
2018,6,22,12,15,956.0,112.5,2.2,28.8,1039.0,1053.72,741.73
2018,6,22,12,30,955.0,113.0,2.3,28.9,1038.0,1039.37,733.9
2018,6,22,12,45,951.5,114.0,2.45,29.0,1028.5,1019.98,723.45
2018,6,22,13,0,948.0,115.0,2.6,29.1,1019.0,997.61,711.02
2018,6,22,13,15,944.5,114.0,2.7,29.0,1002.5,970.39,695.47
2018,6,22,13,30,941.0,113.0,2.8,28.9,986.0,940.43,678.03
2018,6,22,13,45,935.5,112.0,2.9,28.85,962.0,906.15,657.44
2018,6,22,14,0,930.0,111.0,3.0,28.8,938.0,869.52,635.06
2018,6,22,14,15,923.5,109.5,3.1,28.6,908.0,829.45,610.46
2018,6,22,14,30,917.0,108.0,3.2,28.4,878.0,787.46,584.17
2018,6,22,14,45,907.5,107.0,3.25,28.2,842.0,742.1,554.91
2018,6,22,15,0,898.0,106.0,3.3,28.0,806.0,695.46,523.33
2018,6,22,15,15,886.5,104.0,3.3,28.0,765.0,645.6,486.96
2018,6,22,15,30,875.0,102.0,3.3,28.0,724.0,595.09,449.2
2018,6,22,15,45,860.5,99.0,3.35,27.45,678.5,541.68,409.33
2018,6,22,16,0,846.0,96.0,3.4,26.9,633.0,485.71,366.24
2018,6,22,16,15,827.5,93.0,3.35,26.45,584.5,430.86,322.22
2018,6,22,16,30,809.0,90.0,3.3,26.0,536.0,377.06,277.73
2018,6,22,16,45,784.5,87.0,3.25,25.55,485.5,322.67,231.82
2018,6,22,17,0,760.0,84.0,3.2,25.1,435.0,270.43,186.99
2018,6,22,17,15,726.5,79.5,3.05,24.35,383.0,217.35,142.16
2018,6,22,17,30,693.0,75.0,2.9,23.6,331.0,164.73,99.18
2018,6,22,17,45,646.5,69.5,2.75,22.85,280.0,116.5,63.74
2018,6,22,18,0,600.0,64.0,2.6,22.1,229.0,73.51,38.76
2018,6,22,18,15,531.5,57.5,2.35,21.1,181.5,40.2,29.36
2018,6,22,18,30,463.0,51.0,2.1,20.1,134.0,37.62,26.94
2018,6,22,18,45,358.0,41.5,1.85,19.05,94.0,32.01,21.63
2018,6,22,19,0,253.0,32.0,1.6,18.0,54.0,25.0,13.55
2018,6,22,19,15,140.5,18.5,1.55,17.55,29.5,18.18,0.0
2018,6,22,19,30,28.0,5.0,1.5,17.1,5.0,4.91,0.0
2018,6,22,19,45,14.0,2.5,1.5,16.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.45,13.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.5,13.7,15.0,20.58,0.0
2018,6,23,5,15,207.0,25.0,1.55,14.2,45.0,60.57,22.27
2018,6,23,5,30,333.0,37.0,1.6,14.7,75.0,112.47,72.35
2018,6,23,5,45,427.5,44.5,1.7,15.2,118.0,163.07,115.49
2018,6,23,6,0,522.0,52.0,1.8,15.7,161.0,223.59,167.51
2018,6,23,6,15,583.5,57.5,1.75,16.35,210.0,279.79,216.72
2018,6,23,6,30,645.0,63.0,1.7,17.0,259.0,341.96,269.71
2018,6,23,6,45,688.5,67.0,1.65,17.7,310.5,398.91,317.15
2018,6,23,7,0,732.0,71.0,1.6,18.4,362.0,460.3,366.26
2018,6,23,7,15,762.5,74.0,1.65,19.3,413.5,516.45,409.63
2018,6,23,7,30,793.0,77.0,1.7,20.2,465.0,574.17,452.59
2018,6,23,7,45,816.5,79.0,1.8,21.15,515.0,627.47,490.99
2018,6,23,8,0,840.0,81.0,1.9,22.1,565.0,678.03,525.13
2018,6,23,8,15,857.0,83.0,2.0,22.8,612.5,726.71,556.81
2018,6,23,8,30,874.0,85.0,2.1,23.5,660.0,774.64,587.38
2018,6,23,8,45,887.5,86.5,2.15,24.25,704.0,818.15,613.9
2018,6,23,9,0,901.0,88.0,2.2,25.0,748.0,860.15,638.98
2018,6,23,9,15,911.0,89.5,2.25,25.65,787.5,897.31,660.73
2018,6,23,9,30,921.0,91.0,2.3,26.3,827.0,932.28,680.82
2018,6,23,9,45,929.0,91.5,2.35,26.95,860.5,961.94,697.28
2018,6,23,10,0,937.0,92.0,2.4,27.6,894.0,988.93,711.96
2018,6,23,10,15,942.5,93.0,2.45,28.15,921.5,1011.23,723.88
2018,6,23,10,30,948.0,94.0,2.5,28.7,949.0,1030.47,733.91
2018,6,23,10,45,950.5,95.5,2.55,29.25,969.0,1044.11,740.46
2018,6,23,11,0,953.0,97.0,2.6,29.8,989.0,1054.43,745.06
2018,6,23,11,15,955.5,97.5,2.65,30.05,1003.0,1060.36,747.94
2018,6,23,11,30,958.0,98.0,2.7,30.3,1017.0,1062.91,748.86
2018,6,23,11,45,958.5,98.5,2.75,30.55,1023.0,1060.07,746.57
2018,6,23,12,0,959.0,99.0,2.8,30.8,1029.0,1053.86,742.33
2018,6,23,12,15,958.0,99.5,2.9,30.85,1028.0,1042.85,736.28
2018,6,23,12,30,957.0,100.0,3.0,30.9,1027.0,1028.61,728.26
2018,6,23,12,45,955.0,100.5,3.05,30.95,1018.5,1010.24,717.26
2018,6,23,13,0,953.0,101.0,3.1,31.0,1010.0,988.81,704.36
2018,6,23,13,15,949.5,101.0,3.15,30.9,994.0,962.57,688.8
2018,6,23,13,30,946.0,101.0,3.2,30.8,978.0,933.54,671.4
2018,6,23,13,45,941.5,100.5,3.25,30.7,955.5,900.53,651.29
2018,6,23,14,0,937.0,100.0,3.3,30.6,933.0,865.09,629.42
2018,6,23,14,15,931.0,98.5,3.3,30.45,903.5,825.25,604.26
2018,6,23,14,30,925.0,97.0,3.3,30.3,874.0,783.42,577.52
2018,6,23,14,45,916.5,95.5,3.3,30.1,838.5,738.05,548.17
2018,6,23,15,0,908.0,94.0,3.3,29.9,803.0,691.3,516.94
2018,6,23,15,15,897.5,92.5,3.3,29.9,762.5,642.16,481.28
2018,6,23,15,30,887.0,91.0,3.3,29.9,722.0,592.26,444.15
2018,6,23,15,45,874.0,89.0,3.2,29.4,678.0,540.06,404.91
2018,6,23,16,0,861.0,87.0,3.1,28.9,634.0,487.8,364.4
2018,6,23,16,15,844.0,84.0,3.0,28.45,585.5,433.12,320.81
2018,6,23,16,30,827.0,81.0,2.9,28.0,537.0,376.03,274.19
2018,6,23,16,45,803.5,78.0,2.85,27.6,486.5,321.02,228.09
2018,6,23,17,0,780.0,75.0,2.8,27.2,436.0,268.04,182.89
2018,6,23,17,15,748.5,71.5,2.7,26.4,384.5,215.18,138.45
2018,6,23,17,30,717.0,68.0,2.6,25.6,333.0,165.65,98.08
2018,6,23,17,45,673.0,63.5,2.45,24.8,282.5,117.47,62.87
2018,6,23,18,0,629.0,59.0,2.3,24.0,232.0,71.02,35.46
2018,6,23,18,15,563.0,52.5,2.2,22.9,184.0,35.91,25.42
2018,6,23,18,30,497.0,46.0,2.1,21.8,136.0,33.04,22.81
2018,6,23,18,45,393.5,38.0,2.0,20.75,95.5,28.62,18.6
2018,6,23,19,0,290.0,30.0,1.9,19.7,55.0,23.97,12.7
2018,6,23,19,15,164.0,18.0,1.95,19.15,30.5,17.69,0.0
2018,6,23,19,30,38.0,6.0,2.0,18.6,6.0,5.9,0.0
2018,6,23,19,45,19.0,3.0,2.1,18.05,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,4,45,34.0,5.0,2.65,13.75,6.0,0.0,0.0
2018,6,24,5,0,68.0,10.0,2.7,13.9,12.0,16.32,0.0
2018,6,24,5,15,165.5,24.0,2.75,14.3,40.0,52.85,18.45
2018,6,24,5,30,263.0,38.0,2.8,14.7,68.0,98.74,63.97
2018,6,24,5,45,340.0,49.5,2.9,15.05,108.0,144.69,103.46
2018,6,24,6,0,417.0,61.0,3.0,15.4,148.0,200.32,151.61
2018,6,24,6,15,474.0,70.5,3.05,15.85,194.5,253.77,198.63
2018,6,24,6,30,531.0,80.0,3.1,16.3,241.0,312.81,249.6
2018,6,24,6,45,572.0,88.0,3.15,16.75,290.0,368.19,296.7
2018,6,24,7,0,613.0,96.0,3.2,17.2,339.0,426.95,345.19
2018,6,24,7,15,646.5,101.0,3.2,17.7,388.5,481.36,388.81
2018,6,24,7,30,680.0,106.0,3.2,18.2,438.0,537.81,432.68
2018,6,24,7,45,705.5,110.5,3.2,18.65,487.0,590.23,472.25
2018,6,24,8,0,731.0,115.0,3.2,19.1,536.0,643.37,511.27
2018,6,24,8,15,751.5,119.0,3.2,19.5,583.5,690.88,544.62
2018,6,24,8,30,772.0,123.0,3.2,19.9,631.0,739.91,577.57
2018,6,24,8,45,788.5,126.0,3.2,20.3,674.5,784.05,606.44
2018,6,24,9,0,805.0,129.0,3.2,20.7,718.0,827.08,634.1
2018,6,24,9,15,821.0,129.5,3.2,21.05,758.0,865.64,658.4
2018,6,24,9,30,837.0,130.0,3.2,21.4,798.0,902.57,681.31
2018,6,24,9,45,851.5,129.0,3.2,21.75,833.5,929.49,697.22
2018,6,24,10,0,866.0,128.0,3.2,22.1,869.0,959.32,715.08
2018,6,24,10,15,873.0,129.5,3.2,22.35,896.5,982.17,728.43
2018,6,24,10,30,880.0,131.0,3.2,22.6,924.0,1002.24,739.98
2018,6,24,10,45,885.0,132.0,3.25,22.85,945.0,1016.9,748.42
2018,6,24,11,0,890.0,133.0,3.3,23.1,966.0,1028.51,754.98
2018,6,24,11,15,893.5,134.0,3.3,23.2,980.5,1035.51,758.67
2018,6,24,11,30,897.0,135.0,3.3,23.3,995.0,1039.34,760.45
2018,6,24,11,45,899.0,135.0,3.3,23.4,1002.0,1037.47,758.65
2018,6,24,12,0,901.0,135.0,3.3,23.5,1009.0,1032.45,754.96
2018,6,24,12,15,904.0,132.5,3.3,23.55,1008.5,1022.81,748.55
2018,6,24,12,30,907.0,130.0,3.3,23.6,1008.0,1010.07,740.24
2018,6,24,12,45,909.0,127.0,3.35,23.6,1000.5,992.81,729.58
2018,6,24,13,0,911.0,124.0,3.4,23.6,993.0,972.53,716.99
2018,6,24,13,15,907.0,123.5,3.4,23.55,977.0,946.26,700.22
2018,6,24,13,30,903.0,123.0,3.4,23.5,961.0,917.37,681.7
2018,6,24,13,45,898.0,122.0,3.4,23.4,938.0,884.67,660.67
2018,6,24,14,0,893.0,121.0,3.4,23.3,915.0,849.68,637.98
2018,6,24,14,15,885.5,119.5,3.4,23.15,885.5,810.15,612.09
2018,6,24,14,30,878.0,118.0,3.4,23.0,856.0,768.86,584.75
2018,6,24,14,45,868.0,116.5,3.4,22.8,820.5,724.24,554.85
2018,6,24,15,0,858.0,115.0,3.4,22.6,785.0,678.47,522.38
2018,6,24,15,15,846.0,112.5,3.4,22.6,744.5,629.6,485.86
2018,6,24,15,30,834.0,110.0,3.4,22.6,704.0,578.27,446.68
2018,6,24,15,45,818.0,108.0,3.4,22.0,659.5,526.62,407.11
2018,6,24,16,0,802.0,106.0,3.4,21.4,615.0,475.33,366.53
2018,6,24,16,15,781.0,103.0,3.4,21.0,567.0,421.62,322.6
2018,6,24,16,30,760.0,100.0,3.4,20.6,519.0,369.27,278.52
2018,6,24,16,45,733.5,96.0,3.4,20.2,469.0,315.88,232.74
2018,6,24,17,0,707.0,92.0,3.4,19.8,419.0,261.95,186.01
2018,6,24,17,15,672.0,87.0,3.35,19.3,368.5,210.66,141.88
2018,6,24,17,30,637.0,82.0,3.3,18.8,318.0,163.08,102.23
2018,6,24,17,45,590.0,75.5,3.25,18.25,268.5,116.87,67.52
2018,6,24,18,0,543.0,69.0,3.2,17.7,219.0,75.96,42.86
2018,6,24,18,15,476.5,61.0,3.1,17.2,173.0,43.18,32.49
2018,6,24,18,30,410.0,53.0,3.0,16.7,127.0,39.39,28.9
2018,6,24,18,45,317.0,42.0,2.9,16.2,89.0,32.41,22.26
2018,6,24,19,0,224.0,31.0,2.8,15.7,51.0,24.12,13.13
2018,6,24,19,15,126.0,18.0,2.75,15.45,28.0,17.69,0.0
2018,6,24,19,30,28.0,5.0,2.7,15.2,5.0,4.91,0.0
2018,6,24,19,45,14.0,2.5,2.6,14.95,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,2.8,13.1,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,2.9,13.2,12.0,16.11,0.0
2018,6,25,5,15,148.5,25.5,3.0,13.45,39.5,51.77,17.63
2018,6,25,5,30,241.0,40.0,3.1,13.7,67.0,96.37,63.04
2018,6,25,5,45,296.5,52.0,3.2,13.95,102.0,136.18,98.23
2018,6,25,6,0,352.0,64.0,3.3,14.2,137.0,182.01,138.74
2018,6,25,6,15,290.0,82.5,3.25,14.45,153.5,198.59,157.09
2018,6,25,6,30,228.0,101.0,3.2,14.7,170.0,203.77,164.23
2018,6,25,6,45,346.5,105.5,3.15,15.0,232.0,279.9,227.9
2018,6,25,7,0,465.0,110.0,3.1,15.3,294.0,362.91,296.39
2018,6,25,7,15,498.0,120.0,3.05,15.75,341.5,414.97,338.41
2018,6,25,7,30,531.0,130.0,3.0,16.2,389.0,472.44,383.53
2018,6,25,7,45,555.5,138.5,2.95,16.7,435.0,521.91,421.16
2018,6,25,8,0,580.0,147.0,2.9,17.2,481.0,572.3,458.48
2018,6,25,8,15,646.0,142.5,2.9,17.65,543.5,640.05,508.86
2018,6,25,8,30,712.0,138.0,2.9,18.1,606.0,711.21,559.63
2018,6,25,8,45,763.5,130.0,2.85,18.5,662.0,767.62,597.23
2018,6,25,9,0,815.0,122.0,2.8,18.9,718.0,827.63,636.61
2018,6,25,9,15,829.5,123.0,2.85,19.3,757.5,865.74,660.63
2018,6,25,9,30,844.0,124.0,2.9,19.7,797.0,897.23,680.05
2018,6,25,9,45,856.0,124.0,2.95,20.1,831.5,928.14,698.99
2018,6,25,10,0,868.0,124.0,3.0,20.5,866.0,956.8,716.31
2018,6,25,10,15,875.5,125.0,3.05,20.75,894.0,979.71,730.15
2018,6,25,10,30,883.0,126.0,3.1,21.0,922.0,999.86,742.21
2018,6,25,10,45,889.0,126.5,3.2,21.25,943.5,1015.1,751.5
2018,6,25,11,0,895.0,127.0,3.3,21.5,965.0,1027.32,758.91
2018,6,25,11,15,899.0,127.0,3.35,21.55,979.0,1033.91,762.91
2018,6,25,11,30,903.0,127.0,3.4,21.6,993.0,1037.32,764.98
2018,6,25,11,45,905.5,126.5,3.45,21.65,1000.0,1035.54,763.77
2018,6,25,12,0,908.0,126.0,3.5,21.7,1007.0,1030.57,760.61
2018,6,25,12,15,911.5,124.0,3.6,21.65,1007.5,1021.93,755.82
2018,6,25,12,30,915.0,122.0,3.7,21.6,1008.0,1010.14,749.01
2018,6,25,12,45,918.5,118.0,3.75,21.55,1001.0,993.26,738.52
2018,6,25,13,0,922.0,114.0,3.8,21.5,994.0,973.28,726.02
2018,6,25,13,15,920.0,112.5,3.85,21.35,978.5,947.67,710.0
2018,6,25,13,30,918.0,111.0,3.9,21.2,963.0,919.32,692.07
2018,6,25,13,45,914.5,110.0,3.95,21.1,941.0,887.53,671.56
2018,6,25,14,0,911.0,109.0,4.0,21.0,919.0,853.31,649.23
2018,6,25,14,15,905.5,107.0,4.0,20.85,890.0,814.31,623.25
2018,6,25,14,30,900.0,105.0,4.0,20.7,861.0,773.36,595.66
2018,6,25,14,45,892.5,103.0,4.0,20.55,826.5,729.23,565.51
2018,6,25,15,0,885.0,101.0,4.0,20.4,792.0,683.69,533.17
2018,6,25,15,15,874.0,98.5,4.0,20.4,751.5,634.31,495.67
2018,6,25,15,30,863.0,96.0,4.0,20.4,711.0,584.27,456.75
2018,6,25,15,45,851.0,93.5,3.95,19.85,667.5,533.26,416.85
2018,6,25,16,0,839.0,91.0,3.9,19.3,624.0,482.13,375.57
2018,6,25,16,15,824.0,87.5,3.85,18.9,577.5,425.94,328.96
2018,6,25,16,30,809.0,84.0,3.8,18.5,531.0,373.16,283.66
2018,6,25,16,45,787.5,80.5,3.8,18.15,481.5,319.24,236.46
2018,6,25,17,0,766.0,77.0,3.8,17.8,432.0,267.14,190.08
2018,6,25,17,15,735.5,73.0,3.75,17.4,381.5,214.75,144.0
2018,6,25,17,30,705.0,69.0,3.7,17.0,331.0,165.57,102.15
2018,6,25,17,45,662.0,64.5,3.65,16.55,281.0,115.07,63.46
2018,6,25,18,0,619.0,60.0,3.6,16.1,231.0,72.14,37.64
2018,6,25,18,15,554.5,53.5,3.55,15.65,183.5,36.69,26.96
2018,6,25,18,30,490.0,47.0,3.5,15.2,136.0,33.88,24.24
2018,6,25,18,45,389.5,39.0,3.4,14.7,96.0,29.51,19.91
2018,6,25,19,0,289.0,31.0,3.3,14.2,56.0,24.93,13.91
2018,6,25,19,15,163.5,18.5,3.25,13.95,31.0,15.2,0.0
2018,6,25,19,30,38.0,6.0,3.2,13.7,6.0,5.9,0.0
2018,6,25,19,45,19.0,3.0,3.15,13.45,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,4,45,43.5,6.5,2.7,11.65,7.5,0.0,0.0
2018,6,26,5,0,87.0,13.0,2.8,11.9,15.0,20.93,0.0
2018,6,26,5,15,219.0,25.0,2.8,12.35,45.5,61.36,19.84
2018,6,26,5,30,351.0,37.0,2.8,12.8,76.0,115.06,73.91
2018,6,26,5,45,446.5,44.5,2.85,13.25,120.0,166.65,118.59
2018,6,26,6,0,542.0,52.0,2.9,13.7,164.0,228.27,172.31
2018,6,26,6,15,602.5,58.0,2.9,14.2,213.5,285.59,223.54
2018,6,26,6,30,663.0,64.0,2.9,14.7,263.0,348.78,278.7
2018,6,26,6,45,705.5,67.5,2.85,15.2,315.0,405.56,327.46
2018,6,26,7,0,748.0,71.0,2.8,15.7,367.0,466.72,378.07
2018,6,26,7,15,778.0,74.5,2.8,16.2,419.0,523.91,423.98
2018,6,26,7,30,808.0,78.0,2.8,16.7,471.0,582.62,469.49
2018,6,26,7,45,830.0,80.5,2.8,17.25,521.5,636.22,509.56
2018,6,26,8,0,852.0,83.0,2.8,17.8,572.0,686.9,545.24
2018,6,26,8,15,869.0,85.0,2.8,18.25,620.0,736.14,578.23
2018,6,26,8,30,886.0,87.0,2.8,18.7,668.0,784.6,610.01
2018,6,26,8,45,899.0,88.5,2.8,19.2,712.5,828.24,637.69
2018,6,26,9,0,912.0,90.0,2.8,19.7,757.0,870.29,663.85
2018,6,26,9,15,920.0,93.0,2.85,20.1,796.5,907.76,687.14
2018,6,26,9,30,928.0,96.0,2.9,20.5,836.0,942.89,708.65
2018,6,26,9,45,932.5,99.0,2.95,20.9,869.0,972.25,726.14
2018,6,26,10,0,937.0,102.0,3.0,21.3,902.0,998.75,741.7
2018,6,26,10,15,943.5,102.5,3.05,21.5,930.0,1021.56,755.39
2018,6,26,10,30,950.0,103.0,3.1,21.7,958.0,1041.35,767.16
2018,6,26,10,45,954.0,104.0,3.2,21.95,979.5,1056.06,775.97
2018,6,26,11,0,958.0,105.0,3.3,22.2,1001.0,1067.47,782.77
2018,6,26,11,15,960.5,105.5,3.4,22.2,1015.0,1073.51,786.94
2018,6,26,11,30,963.0,106.0,3.5,22.2,1029.0,1076.15,789.06
2018,6,26,11,45,964.0,105.0,3.55,22.2,1034.5,1072.35,786.7
2018,6,26,12,0,965.0,104.0,3.6,22.2,1040.0,1065.18,782.31
2018,6,26,12,15,966.0,103.5,3.65,22.15,1039.5,1055.17,776.33
2018,6,26,12,30,967.0,103.0,3.7,22.1,1039.0,1041.86,768.27
2018,6,26,12,45,967.5,101.5,3.8,22.05,1031.0,1023.83,757.52
2018,6,26,13,0,968.0,100.0,3.9,22.0,1023.0,1002.61,744.67
2018,6,26,13,15,965.5,99.5,3.9,21.9,1007.5,976.55,728.06
2018,6,26,13,30,963.0,99.0,3.9,21.8,992.0,947.6,709.5
2018,6,26,13,45,959.5,97.0,3.95,21.7,969.0,913.58,687.7
2018,6,26,14,0,956.0,95.0,4.0,21.6,946.0,877.03,664.01
2018,6,26,14,15,950.5,94.0,4.05,21.45,916.5,837.48,638.14
2018,6,26,14,30,945.0,93.0,4.1,21.3,887.0,795.86,610.52
2018,6,26,14,45,938.0,91.0,4.1,21.1,851.5,750.34,579.72
2018,6,26,15,0,931.0,89.0,4.1,20.9,816.0,703.26,547.18
2018,6,26,15,15,921.0,87.5,4.1,20.9,775.5,653.46,509.46
2018,6,26,15,30,911.0,86.0,4.1,20.9,735.0,602.81,470.13
2018,6,26,15,45,898.5,83.5,4.05,20.35,689.5,549.29,428.41
2018,6,26,16,0,886.0,81.0,4.0,19.8,644.0,495.63,385.22
2018,6,26,16,15,869.5,79.0,3.95,19.4,596.0,440.84,339.58
2018,6,26,16,30,853.0,77.0,3.9,19.0,548.0,386.77,293.18
2018,6,26,16,45,831.0,73.5,3.9,18.6,496.5,330.56,244.12
2018,6,26,17,0,809.0,70.0,3.9,18.2,445.0,272.59,192.95
2018,6,26,17,15,779.0,66.5,3.8,17.75,393.0,218.43,145.2
2018,6,26,17,30,749.0,63.0,3.7,17.3,341.0,167.4,101.66
2018,6,26,17,45,707.0,59.0,3.65,16.8,290.0,118.02,63.94
2018,6,26,18,0,665.0,55.0,3.6,16.3,239.0,73.44,37.26
2018,6,26,18,15,601.5,49.5,3.5,15.85,190.5,33.38,24.0
2018,6,26,18,30,538.0,44.0,3.4,15.4,142.0,31.23,21.89
2018,6,26,18,45,428.0,37.0,3.25,14.9,100.0,27.62,18.27
2018,6,26,19,0,318.0,30.0,3.1,14.4,58.0,23.9,13.12
2018,6,26,19,15,181.0,18.0,3.05,14.1,32.0,14.67,0.0
2018,6,26,19,30,44.0,6.0,3.0,13.8,6.0,5.9,0.0
2018,6,26,19,45,22.0,3.0,2.95,13.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,4,45,28.5,5.5,3.05,12.1,6.0,0.0,0.0
2018,6,27,5,0,57.0,11.0,3.1,12.2,12.0,16.1,0.0
2018,6,27,5,15,195.5,24.5,3.1,12.45,43.5,56.97,17.1
2018,6,27,5,30,334.0,38.0,3.1,12.7,75.0,112.29,72.22
2018,6,27,5,45,392.0,47.0,3.15,12.95,111.5,155.11,110.93
2018,6,27,6,0,450.0,56.0,3.2,13.2,148.0,204.01,154.89
2018,6,27,6,15,420.5,71.5,3.15,13.6,176.0,232.65,183.58
2018,6,27,6,30,391.0,87.0,3.1,14.0,204.0,259.53,209.27
2018,6,27,6,45,565.0,80.0,3.1,14.45,284.0,354.92,288.74
2018,6,27,7,0,739.0,73.0,3.1,14.9,364.0,463.66,377.55
2018,6,27,7,15,769.0,76.0,3.05,15.35,415.5,519.89,422.77
2018,6,27,7,30,799.0,79.0,3.0,15.8,467.0,577.65,467.85
2018,6,27,7,45,822.0,81.5,3.0,16.25,518.0,631.51,508.65
2018,6,27,8,0,845.0,84.0,3.0,16.7,569.0,682.55,545.22
2018,6,27,8,15,862.0,86.5,3.05,17.15,617.0,732.08,578.98
2018,6,27,8,30,879.0,89.0,3.1,17.6,665.0,780.84,611.59
2018,6,27,8,45,892.0,90.5,3.15,18.05,709.0,824.25,639.85
2018,6,27,9,0,905.0,92.0,3.2,18.5,753.0,866.09,666.67
2018,6,27,9,15,906.0,98.5,3.25,18.8,790.5,901.03,688.78
2018,6,27,9,30,907.0,105.0,3.3,19.1,828.0,933.22,708.87
2018,6,27,9,45,903.5,113.0,3.35,19.4,858.5,959.94,725.16
2018,6,27,10,0,900.0,121.0,3.4,19.7,889.0,983.45,739.27
2018,6,27,10,15,907.0,121.5,3.45,19.9,917.0,1006.03,753.08
2018,6,27,10,30,914.0,122.0,3.5,20.1,945.0,1025.73,764.98
2018,6,27,10,45,919.5,122.5,3.55,20.25,966.5,1040.94,774.12
2018,6,27,11,0,925.0,123.0,3.6,20.4,988.0,1053.0,781.3
2018,6,27,11,15,929.0,123.0,3.7,20.4,1002.5,1059.82,785.97
2018,6,27,11,30,933.0,123.0,3.8,20.4,1017.0,1063.37,788.63
2018,6,27,11,45,936.0,122.0,3.9,20.45,1024.0,1061.6,787.74
2018,6,27,12,0,939.0,121.0,4.0,20.5,1031.0,1056.54,784.81
2018,6,27,12,15,938.5,120.5,4.05,20.35,1029.5,1045.26,778.11
2018,6,27,12,30,938.0,120.0,4.1,20.2,1028.0,1030.81,769.4
2018,6,27,12,45,936.0,120.0,4.15,20.1,1019.5,1012.31,757.9
2018,6,27,13,0,934.0,120.0,4.2,20.0,1011.0,990.82,744.41
2018,6,27,13,15,932.5,118.0,4.25,19.85,995.5,964.94,728.07
2018,6,27,13,30,931.0,116.0,4.3,19.7,980.0,936.24,709.75
2018,6,27,13,45,928.5,114.0,4.35,19.55,958.0,903.99,688.87
2018,6,27,14,0,926.0,112.0,4.4,19.4,936.0,869.21,666.19
2018,6,27,14,15,921.0,110.0,4.4,19.15,907.0,830.1,640.23
2018,6,27,14,30,916.0,108.0,4.4,18.9,878.0,788.96,612.56
2018,6,27,14,45,909.5,105.0,4.45,18.7,843.0,743.96,581.94
2018,6,27,15,0,903.0,102.0,4.5,18.5,808.0,697.43,549.02
2018,6,27,15,15,892.0,100.0,4.5,18.5,767.0,647.72,510.86
2018,6,27,15,30,881.0,98.0,4.5,18.5,726.0,597.3,471.23
2018,6,27,15,45,868.0,95.0,4.55,17.85,681.0,544.43,429.9
2018,6,27,16,0,855.0,92.0,4.6,17.2,636.0,491.51,387.11
2018,6,27,16,15,838.5,88.5,4.6,16.85,587.5,433.86,338.75
2018,6,27,16,30,822.0,85.0,4.6,16.5,539.0,379.75,291.78
2018,6,27,16,45,799.5,81.5,4.6,16.1,489.0,324.79,243.19
2018,6,27,17,0,777.0,78.0,4.6,15.7,439.0,271.74,195.5
2018,6,27,17,15,745.5,74.0,4.55,15.3,387.0,218.5,148.16
2018,6,27,17,30,714.0,70.0,4.5,14.9,335.0,168.57,105.23
2018,6,27,17,45,669.0,65.0,4.45,14.5,284.0,116.84,65.14
2018,6,27,18,0,624.0,60.0,4.4,14.1,233.0,72.94,38.29
2018,6,27,18,15,556.5,54.0,4.3,13.75,185.0,37.08,27.53
2018,6,27,18,30,489.0,48.0,4.2,13.4,137.0,34.74,25.2
2018,6,27,18,45,385.5,40.0,4.1,13.05,97.0,30.43,20.87
2018,6,27,19,0,282.0,32.0,4.0,12.7,57.0,25.94,14.85
2018,6,27,19,15,159.0,19.0,3.9,12.55,31.5,15.09,0.0
2018,6,27,19,30,36.0,6.0,3.8,12.4,6.0,5.9,0.0
2018,6,27,19,45,18.0,3.0,3.75,12.3,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,4,45,22.5,6.0,3.75,13.1,6.5,0.0,0.0
2018,6,28,5,0,45.0,12.0,3.8,13.2,13.0,15.93,0.0
2018,6,28,5,15,149.0,26.0,3.9,13.45,40.5,51.63,14.38
2018,6,28,5,30,253.0,40.0,4.0,13.7,68.0,98.1,63.55
2018,6,28,5,45,349.5,49.0,4.05,14.0,108.5,146.1,104.45
2018,6,28,6,0,446.0,58.0,4.1,14.3,149.0,204.41,154.78
2018,6,28,6,15,511.5,65.0,4.1,14.65,196.5,259.58,203.8
2018,6,28,6,30,577.0,72.0,4.1,15.0,244.0,321.17,257.66
2018,6,28,6,45,624.0,76.5,4.1,15.35,294.5,377.71,306.58
2018,6,28,7,0,671.0,81.0,4.1,15.7,345.0,438.17,357.4
2018,6,28,7,15,705.5,84.5,4.1,16.0,396.0,494.16,403.37
2018,6,28,7,30,740.0,88.0,4.1,16.3,447.0,551.12,448.82
2018,6,28,7,45,767.5,90.5,4.1,16.65,497.5,605.33,490.76
2018,6,28,8,0,795.0,93.0,4.1,17.0,548.0,660.31,531.91
2018,6,28,8,15,814.5,95.0,4.1,17.3,595.5,709.33,566.15
2018,6,28,8,30,834.0,97.0,4.1,17.6,643.0,757.88,599.47
2018,6,28,8,45,850.0,98.5,4.1,17.85,687.5,798.42,626.57
2018,6,28,9,0,866.0,100.0,4.1,18.1,732.0,841.4,655.14
2018,6,28,9,15,877.5,101.0,4.05,18.35,771.0,878.42,678.86
2018,6,28,9,30,889.0,102.0,4.0,18.6,810.0,913.44,700.96
2018,6,28,9,45,898.0,103.0,4.0,18.8,844.0,943.94,720.14
2018,6,28,10,0,907.0,104.0,4.0,19.0,878.0,971.92,737.52
2018,6,28,10,15,913.0,105.0,4.0,19.2,905.5,994.32,751.05
2018,6,28,10,30,919.0,106.0,4.0,19.4,933.0,1013.79,762.64
2018,6,28,10,45,922.5,107.0,4.0,19.55,953.5,1027.73,770.7
2018,6,28,11,0,926.0,108.0,4.0,19.7,974.0,1038.48,776.75
2018,6,28,11,15,929.0,108.5,4.05,19.75,988.0,1044.97,780.69
2018,6,28,11,30,932.0,109.0,4.1,19.8,1002.0,1048.16,782.58
2018,6,28,11,45,932.5,109.5,4.1,19.85,1008.0,1045.55,780.39
2018,6,28,12,0,933.0,110.0,4.1,19.9,1014.0,1039.65,776.17
2018,6,28,12,15,934.5,108.5,4.1,19.9,1013.5,1029.51,769.39
2018,6,28,12,30,936.0,107.0,4.1,19.9,1013.0,1016.16,760.58
2018,6,28,12,45,936.0,105.5,4.1,19.85,1005.0,998.23,748.92
2018,6,28,13,0,936.0,104.0,4.1,19.8,997.0,977.24,735.27
2018,6,28,13,15,933.0,103.0,4.15,19.75,981.0,951.03,718.37
2018,6,28,13,30,930.0,102.0,4.2,19.7,965.0,922.06,699.54
2018,6,28,13,45,925.5,101.5,4.2,19.65,943.0,889.67,678.01
2018,6,28,14,0,921.0,101.0,4.2,19.6,921.0,854.88,654.71
2018,6,28,14,15,915.5,100.0,4.2,19.45,892.5,816.58,629.02
2018,6,28,14,30,910.0,99.0,4.2,19.3,864.0,776.29,601.7
2018,6,28,14,45,901.5,97.5,4.15,19.15,829.0,731.59,570.73
2018,6,28,15,0,893.0,96.0,4.1,19.0,794.0,685.54,537.92
2018,6,28,15,15,882.0,94.5,4.1,19.0,754.0,636.79,500.63
2018,6,28,15,30,871.0,93.0,4.1,19.0,714.0,587.34,461.88
2018,6,28,15,45,857.0,90.5,4.1,18.55,669.5,534.92,420.6
2018,6,28,16,0,843.0,88.0,4.1,18.1,625.0,482.55,378.07
2018,6,28,16,15,825.0,86.0,4.05,17.75,577.5,426.25,331.04
2018,6,28,16,30,807.0,84.0,4.0,17.4,530.0,373.65,285.6
2018,6,28,16,45,782.5,81.0,4.0,17.05,480.0,319.29,237.89
2018,6,28,17,0,758.0,78.0,4.0,16.7,430.0,267.06,191.29
2018,6,28,17,15,725.0,74.5,3.95,16.25,379.0,214.95,145.36
2018,6,28,17,30,692.0,71.0,3.9,15.8,328.0,166.32,103.87
2018,6,28,17,45,645.0,66.5,3.9,15.3,278.0,115.9,65.11
2018,6,28,18,0,598.0,62.0,3.9,14.8,228.0,73.59,39.4
2018,6,28,18,15,529.0,56.0,3.8,14.4,181.0,38.76,28.95
2018,6,28,18,30,460.0,50.0,3.7,14.0,134.0,36.54,26.73
2018,6,28,18,45,355.0,41.0,3.65,13.55,94.0,31.38,21.65
2018,6,28,19,0,250.0,32.0,3.6,13.1,54.0,24.94,14.06
2018,6,28,19,15,139.0,19.0,3.55,13.0,30.0,15.08,0.0
2018,6,28,19,30,28.0,6.0,3.5,12.9,6.0,5.9,0.0
2018,6,28,19,45,14.0,3.0,3.5,12.75,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,29,4,45,41.0,5.5,1.9,12.15,6.5,0.0,0.0
2018,6,29,5,0,82.0,11.0,2.0,12.3,13.0,18.26,0.0
2018,6,29,5,15,209.0,22.5,2.0,12.7,42.0,56.46,13.8
2018,6,29,5,30,336.0,34.0,2.0,13.1,71.0,108.06,68.25
2018,6,29,5,45,428.5,41.5,2.0,13.5,113.0,157.68,111.23
2018,6,29,6,0,521.0,49.0,2.0,13.9,155.0,217.11,162.85
2018,6,29,6,15,581.0,55.0,1.95,14.4,203.5,272.96,212.47
2018,6,29,6,30,641.0,61.0,1.9,14.9,252.0,334.67,265.95
2018,6,29,6,45,683.0,65.0,1.85,15.45,302.5,390.64,313.53
2018,6,29,7,0,725.0,69.0,1.8,16.0,353.0,450.9,362.8
2018,6,29,7,15,755.0,72.0,1.85,16.6,404.0,506.42,406.93
2018,6,29,7,30,785.0,75.0,1.9,17.2,455.0,563.5,450.76
2018,6,29,7,45,808.0,77.5,1.9,17.8,505.0,616.75,490.0
2018,6,29,8,0,831.0,80.0,1.9,18.4,555.0,667.27,525.06
2018,6,29,8,15,848.0,82.0,1.95,19.0,602.0,715.74,557.06
2018,6,29,8,30,865.0,84.0,2.0,19.6,649.0,763.49,587.93
2018,6,29,8,45,878.0,86.0,2.1,20.25,693.0,807.03,615.62
2018,6,29,9,0,891.0,88.0,2.2,20.9,737.0,849.04,641.89
2018,6,29,9,15,898.5,90.5,2.3,21.4,775.5,885.04,664.16
2018,6,29,9,30,906.0,93.0,2.4,21.9,814.0,918.73,684.76
2018,6,29,9,45,910.5,96.5,2.5,22.4,847.0,948.24,702.45
2018,6,29,10,0,915.0,100.0,2.6,22.9,880.0,974.97,718.26
2018,6,29,10,15,921.0,101.0,2.7,23.25,907.5,997.58,731.79
2018,6,29,10,30,927.0,102.0,2.8,23.6,935.0,1017.24,743.45
2018,6,29,10,45,931.0,102.5,2.85,24.0,956.0,1031.32,750.96
2018,6,29,11,0,935.0,103.0,2.9,24.4,977.0,1042.19,756.51
2018,6,29,11,15,937.5,103.5,3.0,24.65,990.5,1048.29,760.02
2018,6,29,11,30,940.0,104.0,3.1,24.9,1004.0,1051.07,761.53
2018,6,29,11,45,941.0,104.0,3.15,25.2,1010.5,1048.5,759.13
2018,6,29,12,0,942.0,104.0,3.2,25.5,1017.0,1042.63,754.76
2018,6,29,12,15,940.5,105.0,3.3,25.55,1016.0,1032.02,748.61
2018,6,29,12,30,939.0,106.0,3.4,25.6,1015.0,1018.23,740.48
2018,6,29,12,45,936.5,106.5,3.5,25.7,1006.5,999.89,729.26
2018,6,29,13,0,934.0,107.0,3.6,25.8,998.0,978.55,716.11
2018,6,29,13,15,931.0,106.5,3.65,25.75,982.5,952.89,700.17
2018,6,29,13,30,928.0,106.0,3.7,25.7,967.0,924.47,682.36
2018,6,29,13,45,924.0,104.5,3.75,25.65,944.5,891.6,661.47
2018,6,29,14,0,920.0,103.0,3.8,25.6,922.0,856.3,638.8
2018,6,29,14,15,914.5,101.5,3.8,25.45,893.5,817.57,613.58
2018,6,29,14,30,909.0,100.0,3.8,25.3,865.0,776.84,586.76
2018,6,29,14,45,902.0,97.5,3.85,25.2,830.0,732.3,557.04
2018,6,29,15,0,895.0,95.0,3.9,25.1,795.0,686.28,525.42
2018,6,29,15,15,884.0,93.5,3.9,25.1,755.0,637.45,489.02
2018,6,29,15,30,873.0,92.0,3.9,25.1,715.0,587.92,451.19
2018,6,29,15,45,861.0,89.5,3.85,24.55,671.0,536.45,411.73
2018,6,29,16,0,849.0,87.0,3.8,24.0,627.0,484.83,370.89
2018,6,29,16,15,833.0,84.0,3.75,23.6,580.0,431.14,327.0
2018,6,29,16,30,817.0,81.0,3.7,23.2,533.0,374.95,279.97
2018,6,29,16,45,794.0,78.0,3.6,22.8,483.0,320.53,233.22
2018,6,29,17,0,771.0,75.0,3.5,22.4,433.0,268.07,187.39
2018,6,29,17,15,740.0,70.5,3.4,21.8,381.5,214.76,141.46
2018,6,29,17,30,709.0,66.0,3.3,21.2,330.0,164.7,99.61
2018,6,29,17,45,665.0,62.0,3.15,20.6,280.0,117.19,63.91
2018,6,29,18,0,621.0,58.0,3.0,20.0,230.0,71.51,36.09
2018,6,29,18,15,556.5,52.0,2.8,19.25,183.0,35.39,25.4
2018,6,29,18,30,492.0,46.0,2.6,18.5,136.0,32.94,23.08
2018,6,29,18,45,391.0,38.0,2.4,17.75,96.0,28.52,18.8
2018,6,29,19,0,290.0,30.0,2.2,17.0,56.0,23.87,12.96
2018,6,29,19,15,164.0,18.0,2.25,16.6,31.0,14.66,0.0
2018,6,29,19,30,38.0,6.0,2.3,16.2,6.0,5.9,0.0
2018,6,29,19,45,19.0,3.0,2.4,15.8,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.5,1.3,13.1,6.5,0.0,0.0
2018,6,30,5,0,105.0,11.0,1.4,13.4,13.0,20.24,0.0
2018,6,30,5,15,243.5,21.5,1.5,13.9,43.0,59.96,12.71
2018,6,30,5,30,382.0,32.0,1.6,14.4,73.0,114.58,71.06
2018,6,30,5,45,472.0,38.5,1.65,14.95,115.5,164.78,114.74
2018,6,30,6,0,562.0,45.0,1.7,15.5,158.0,224.53,166.58
2018,6,30,6,15,619.5,49.5,1.65,16.2,206.5,279.13,214.94
2018,6,30,6,30,677.0,54.0,1.6,16.9,255.0,340.17,267.43
2018,6,30,6,45,716.5,58.0,1.55,17.6,306.5,397.67,315.63
2018,6,30,7,0,756.0,62.0,1.5,18.3,358.0,458.26,364.34
2018,6,30,7,15,784.0,65.0,1.45,19.15,409.0,514.13,407.3
2018,6,30,7,30,812.0,68.0,1.4,20.0,460.0,568.8,447.63
2018,6,30,7,45,832.5,70.5,1.35,20.85,510.0,621.44,484.72
2018,6,30,8,0,853.0,73.0,1.3,21.7,560.0,674.17,519.01
2018,6,30,8,15,868.5,75.5,1.35,22.45,607.5,723.04,549.99
2018,6,30,8,30,884.0,78.0,1.4,23.2,655.0,771.03,579.74
2018,6,30,8,45,896.5,79.5,1.45,23.9,699.0,814.36,605.88
2018,6,30,9,0,909.0,81.0,1.5,24.6,743.0,856.1,630.57
2018,6,30,9,15,918.0,82.5,1.6,25.15,782.0,892.95,652.69
2018,6,30,9,30,927.0,84.0,1.7,25.7,821.0,927.54,673.2
2018,6,30,9,45,933.5,85.5,1.8,26.25,854.5,957.38,690.53
2018,6,30,10,0,940.0,87.0,1.9,26.8,888.0,984.47,706.07
2018,6,30,10,15,944.5,88.5,2.0,27.15,915.5,1006.74,719.12
2018,6,30,10,30,949.0,90.0,2.1,27.5,943.0,1025.93,730.29
2018,6,30,10,45,952.0,91.0,2.2,27.85,963.5,1039.91,738.28
2018,6,30,11,0,955.0,92.0,2.3,28.2,984.0,1050.6,744.33
2018,6,30,11,15,956.5,93.0,2.4,28.35,997.5,1056.42,748.04
2018,6,30,11,30,958.0,94.0,2.5,28.5,1011.0,1058.84,749.77
2018,6,30,11,45,958.5,94.5,2.6,28.65,1017.5,1056.34,748.54
2018,6,30,12,0,959.0,95.0,2.7,28.8,1024.0,1050.47,745.31
2018,6,30,12,15,956.0,97.0,2.75,28.8,1022.5,1039.33,738.82
2018,6,30,12,30,953.0,99.0,2.8,28.8,1021.0,1024.97,730.41
2018,6,30,12,45,948.5,100.5,2.9,28.8,1011.5,1005.55,719.28
2018,6,30,13,0,944.0,102.0,3.0,28.8,1002.0,983.16,706.24
2018,6,30,13,15,940.5,102.0,3.05,28.7,986.5,957.35,690.83
2018,6,30,13,30,937.0,102.0,3.1,28.6,971.0,928.77,673.57
2018,6,30,13,45,932.0,101.0,3.15,28.55,948.0,895.3,652.85
2018,6,30,14,0,927.0,100.0,3.2,28.5,925.0,859.45,630.39
2018,6,30,14,15,920.0,99.5,3.2,28.3,896.0,820.28,605.59
2018,6,30,14,30,913.0,99.0,3.2,28.1,867.0,779.2,579.24
2018,6,30,14,45,904.5,97.5,3.2,27.95,832.0,734.4,549.9
2018,6,30,15,0,896.0,96.0,3.2,27.8,797.0,688.23,518.77
2018,6,30,15,15,885.0,94.5,3.2,27.8,756.5,639.35,483.07
2018,6,30,15,30,874.0,93.0,3.2,27.8,716.0,589.75,445.94
2018,6,30,15,45,859.0,91.5,3.25,27.25,671.5,537.57,406.91
2018,6,30,16,0,844.0,90.0,3.3,26.7,627.0,485.53,366.63
2018,6,30,16,15,824.5,88.0,3.3,26.15,579.0,428.52,321.28
2018,6,30,16,30,805.0,86.0,3.3,25.6,531.0,375.35,277.42
2018,6,30,16,45,781.5,82.5,3.3,25.1,481.0,320.91,231.48
2018,6,30,17,0,758.0,79.0,3.3,24.6,431.0,268.49,186.41
2018,6,30,17,15,725.5,75.0,3.2,23.8,380.0,215.98,141.8
2018,6,30,17,30,693.0,71.0,3.1,23.0,329.0,166.89,101.29
2018,6,30,17,45,647.5,66.0,3.0,22.25,278.5,116.09,63.27
2018,6,30,18,0,602.0,61.0,2.9,21.5,228.0,73.23,37.77
2018,6,30,18,15,534.5,55.0,2.8,20.7,181.0,37.9,27.42
2018,6,30,18,30,467.0,49.0,2.7,19.9,134.0,35.63,25.26
2018,6,30,18,45,366.0,39.5,2.55,19.05,94.0,29.94,19.89
2018,6,30,19,0,265.0,30.0,2.4,18.2,54.0,23.87,12.86
2018,6,30,19,15,149.5,17.5,2.4,17.8,29.5,14.15,0.0
2018,6,30,19,30,34.0,5.0,2.4,17.4,5.0,4.91,0.0
2018,6,30,19,45,17.0,2.5,2.35,17.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.0,2.65,13.9,5.5,0.0,0.0
2018,7,1,5,0,64.0,10.0,2.7,14.1,11.0,15.51,0.0
2018,7,1,5,15,168.5,22.5,2.75,14.55,37.5,49.76,8.5
2018,7,1,5,30,273.0,35.0,2.8,15.0,64.0,96.13,60.33
2018,7,1,5,45,358.0,45.0,2.85,15.4,104.0,143.01,100.66
2018,7,1,6,0,443.0,55.0,2.9,15.8,144.0,198.99,148.94
2018,7,1,6,15,503.0,63.5,2.85,16.25,191.0,253.44,196.89
2018,7,1,6,30,563.0,72.0,2.8,16.7,238.0,313.81,249.04
2018,7,1,6,45,605.5,78.0,2.8,17.15,287.5,369.15,296.22
2018,7,1,7,0,648.0,84.0,2.8,17.6,337.0,428.01,344.83
2018,7,1,7,15,680.0,89.0,2.75,18.1,387.0,483.17,388.9
2018,7,1,7,30,712.0,94.0,2.7,18.6,437.0,540.23,432.95
2018,7,1,7,45,736.5,98.5,2.65,19.1,486.5,592.12,471.68
2018,7,1,8,0,761.0,103.0,2.6,19.6,536.0,645.94,510.58
2018,7,1,8,15,779.5,106.0,2.55,20.1,582.5,694.04,542.97
2018,7,1,8,30,798.0,109.0,2.5,20.6,629.0,741.67,573.89
2018,7,1,8,45,812.5,112.0,2.5,21.1,672.5,785.32,601.68
2018,7,1,9,0,827.0,115.0,2.5,21.6,716.0,827.7,628.13
2018,7,1,9,15,840.5,116.5,2.55,22.0,756.0,861.48,648.94
