Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,30,854.0,118.0,2.6,22.4,796.0,897.86,671.41
2018,7,1,9,45,864.5,118.5,2.65,22.8,830.0,928.42,689.75
2018,7,1,10,0,875.0,119.0,2.7,23.2,864.0,956.64,706.48
2018,7,1,10,15,881.5,121.0,2.75,23.5,892.0,980.04,720.28
2018,7,1,10,30,888.0,123.0,2.8,23.8,920.0,1000.62,732.27
2018,7,1,10,45,893.0,123.5,2.85,24.1,941.0,1015.21,740.43
2018,7,1,11,0,898.0,124.0,2.9,24.4,962.0,1026.74,746.74
2018,7,1,11,15,901.0,124.5,3.0,24.55,976.0,1033.14,750.73
2018,7,1,11,30,904.0,125.0,3.1,24.7,990.0,1036.33,752.79
2018,7,1,11,45,906.0,125.0,3.15,24.9,997.0,1034.81,751.35
2018,7,1,12,0,908.0,125.0,3.2,25.1,1004.0,1030.09,748.0
2018,7,1,12,15,903.5,128.0,3.25,25.1,1002.0,1018.78,741.08
2018,7,1,12,30,899.0,131.0,3.3,25.1,1000.0,1004.46,732.32
2018,7,1,12,45,892.0,133.5,3.35,25.1,990.0,984.36,719.85
2018,7,1,13,0,885.0,136.0,3.4,25.1,980.0,961.57,705.65
2018,7,1,13,15,881.5,135.5,3.45,24.95,964.5,936.5,690.33
2018,7,1,13,30,878.0,135.0,3.5,24.8,949.0,908.86,673.23
2018,7,1,13,45,873.0,133.5,3.5,24.65,926.5,876.53,652.58
2018,7,1,14,0,868.0,132.0,3.5,24.5,904.0,841.97,630.31
2018,7,1,14,15,861.0,130.0,3.5,24.2,875.0,803.31,605.39
2018,7,1,14,30,854.0,128.0,3.5,23.9,846.0,762.9,579.0
2018,7,1,14,45,844.5,126.0,3.5,23.65,811.5,719.15,549.82
2018,7,1,15,0,835.0,124.0,3.5,23.4,777.0,673.31,517.21
2018,7,1,15,15,822.5,121.5,3.5,23.4,737.0,624.72,481.0
2018,7,1,15,30,810.0,119.0,3.5,23.4,697.0,575.7,443.6
2018,7,1,15,45,795.5,116.0,3.45,22.8,653.5,524.99,404.82
2018,7,1,16,0,781.0,113.0,3.4,22.2,610.0,474.51,365.01
2018,7,1,16,15,762.5,108.5,3.35,21.85,563.0,421.43,321.71
2018,7,1,16,30,744.0,104.0,3.3,21.5,516.0,369.47,278.11
2018,7,1,16,45,719.0,99.5,3.25,21.1,466.5,314.02,231.01
2018,7,1,17,0,694.0,95.0,3.2,20.7,417.0,263.34,187.03
2018,7,1,17,15,660.5,89.5,3.15,20.15,367.0,212.43,143.4
2018,7,1,17,30,627.0,84.0,3.1,19.6,317.0,165.07,103.98
2018,7,1,17,45,581.0,77.5,3.1,19.05,268.0,119.27,69.48
2018,7,1,18,0,535.0,71.0,3.1,18.5,219.0,78.68,44.72
2018,7,1,18,15,469.0,62.5,3.0,17.9,173.0,44.44,33.49
2018,7,1,18,30,403.0,54.0,2.9,17.3,127.0,40.26,29.59
2018,7,1,18,45,309.5,42.5,2.85,16.65,88.5,32.26,22.1
2018,7,1,19,0,216.0,31.0,2.8,16.0,50.0,24.1,13.17
2018,7,1,19,15,120.5,18.0,2.75,15.65,27.5,14.23,0.0
2018,7,1,19,30,25.0,5.0,2.7,15.3,5.0,4.91,0.0
2018,7,1,19,45,12.5,2.5,2.7,14.95,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.5,1.7,13.6,3.5,0.0,0.0
2018,7,2,5,0,27.0,7.0,1.8,13.8,7.0,9.25,0.0
2018,7,2,5,15,95.0,21.0,1.85,14.2,29.5,37.65,4.08
2018,7,2,5,30,163.0,35.0,1.9,14.6,52.0,74.33,47.21
2018,7,2,5,45,232.0,50.5,1.95,14.95,89.0,116.75,83.32
2018,7,2,6,0,301.0,66.0,2.0,15.3,126.0,166.61,125.87
2018,7,2,6,15,326.5,80.5,2.0,15.75,162.5,207.37,162.09
2018,7,2,6,30,352.0,95.0,2.0,16.2,199.0,250.63,199.65
2018,7,2,6,45,355.0,112.5,1.95,16.6,234.0,289.18,232.5
2018,7,2,7,0,358.0,130.0,1.9,17.0,269.0,327.58,264.06
2018,7,2,7,15,422.0,139.5,1.9,17.45,326.0,391.02,314.65
2018,7,2,7,30,486.0,149.0,1.9,17.9,383.0,459.88,368.05
2018,7,2,7,45,544.0,152.5,1.9,18.3,440.5,523.4,416.13
2018,7,2,8,0,602.0,156.0,1.9,18.7,498.0,594.1,468.18
2018,7,2,8,15,637.5,159.0,1.9,19.15,549.0,648.44,506.64
2018,7,2,8,30,673.0,162.0,1.9,19.6,600.0,703.92,545.04
2018,7,2,8,45,691.0,166.5,1.85,20.05,643.0,747.67,573.37
2018,7,2,9,0,709.0,171.0,1.8,20.5,686.0,790.65,599.99
2018,7,2,9,15,696.5,189.0,1.85,20.9,717.5,820.39,618.14
2018,7,2,9,30,684.0,207.0,1.9,21.3,749.0,847.05,634.21
2018,7,2,9,45,659.5,230.5,1.95,21.65,771.5,865.24,644.56
2018,7,2,10,0,635.0,254.0,2.0,22.0,794.0,879.76,651.88
2018,7,2,10,15,644.5,258.0,2.05,22.25,821.5,903.7,666.86
2018,7,2,10,30,654.0,262.0,2.1,22.5,849.0,925.55,680.3
2018,7,2,10,45,661.5,265.0,2.2,22.75,870.5,942.17,690.82
2018,7,2,11,0,669.0,268.0,2.3,23.0,892.0,956.39,699.85
2018,7,2,11,15,673.5,270.0,2.35,23.15,906.5,964.11,704.45
2018,7,2,11,30,678.0,272.0,2.4,23.3,921.0,969.24,707.5
2018,7,2,11,45,680.0,273.0,2.5,23.4,927.5,968.25,707.27
2018,7,2,12,0,682.0,274.0,2.6,23.5,934.0,964.66,705.42
2018,7,2,12,15,682.5,274.0,2.65,23.5,934.0,956.03,700.18
2018,7,2,12,30,683.0,274.0,2.7,23.5,934.0,944.94,693.37
2018,7,2,12,45,681.5,272.0,2.8,23.5,926.0,927.58,682.88
2018,7,2,13,0,680.0,270.0,2.9,23.5,918.0,908.0,670.87
2018,7,2,13,15,675.0,268.0,2.95,23.35,902.5,883.12,655.17
2018,7,2,13,30,670.0,266.0,3.0,23.2,887.0,856.4,638.09
2018,7,2,13,45,663.0,262.5,3.1,23.05,865.0,824.82,617.79
2018,7,2,14,0,656.0,259.0,3.2,22.9,843.0,791.8,596.18
2018,7,2,14,15,646.5,254.0,3.25,22.6,814.0,754.12,571.02
2018,7,2,14,30,637.0,249.0,3.3,22.3,785.0,715.53,544.75
2018,7,2,14,45,625.5,243.0,3.35,22.0,751.0,673.83,515.73
2018,7,2,15,0,614.0,237.0,3.4,21.7,717.0,631.76,485.81
2018,7,2,15,15,598.0,231.0,3.4,21.7,678.5,586.7,452.3
2018,7,2,15,30,582.0,225.0,3.4,21.7,640.0,541.89,418.32
2018,7,2,15,45,565.0,215.5,3.4,20.95,597.5,493.96,382.46
2018,7,2,16,0,548.0,206.0,3.4,20.2,555.0,446.93,346.28
2018,7,2,16,15,528.0,195.0,3.35,19.75,510.0,398.37,307.54
2018,7,2,16,30,508.0,184.0,3.3,19.3,465.0,351.4,269.17
2018,7,2,16,45,482.5,171.0,3.3,18.85,417.5,302.68,228.87
2018,7,2,17,0,457.0,158.0,3.3,18.4,370.0,256.48,190.13
2018,7,2,17,15,424.5,144.0,3.25,17.85,323.0,210.59,151.99
2018,7,2,17,30,392.0,130.0,3.2,17.3,276.0,168.25,117.55
2018,7,2,17,45,353.0,114.0,3.15,16.75,230.5,127.19,86.24
2018,7,2,18,0,314.0,98.0,3.1,16.2,185.0,90.56,61.57
2018,7,2,18,15,264.5,80.5,3.05,15.75,143.5,63.27,50.4
2018,7,2,18,30,215.0,63.0,3.0,15.3,102.0,50.44,38.76
2018,7,2,18,45,158.5,44.5,2.9,14.8,68.5,36.38,25.84
2018,7,2,19,0,102.0,26.0,2.8,14.3,35.0,21.8,11.46
2018,7,2,19,15,56.0,14.5,2.8,14.1,19.0,14.25,0.0
2018,7,2,19,30,10.0,3.0,2.8,13.9,3.0,2.95,0.0
2018,7,2,19,45,5.0,1.5,2.75,13.7,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.8,12.95,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.8,13.1,9.0,11.07,0.0
2018,7,3,5,15,139.0,23.0,2.85,13.4,36.0,45.63,3.64
2018,7,3,5,30,241.0,38.0,2.9,13.7,63.0,92.4,58.45
2018,7,3,5,45,338.0,48.5,2.9,13.95,104.0,140.16,99.29
2018,7,3,6,0,435.0,59.0,2.9,14.2,145.0,199.72,150.36
2018,7,3,6,15,499.0,67.5,2.9,14.55,193.0,255.15,199.38
2018,7,3,6,30,563.0,76.0,2.9,14.9,241.0,316.91,253.07
2018,7,3,6,45,608.0,82.5,2.9,15.2,291.5,373.95,302.12
2018,7,3,7,0,653.0,89.0,2.9,15.5,342.0,434.76,352.83
2018,7,3,7,15,688.5,93.5,2.9,15.95,393.5,491.61,398.77
2018,7,3,7,30,724.0,98.0,2.9,16.4,445.0,550.67,444.98
2018,7,3,7,45,751.5,101.0,2.9,16.85,495.5,603.32,484.97
2018,7,3,8,0,779.0,104.0,2.9,17.3,546.0,658.31,525.52
2018,7,3,8,15,800.5,106.0,2.9,17.75,594.0,708.33,560.0
2018,7,3,8,30,822.0,108.0,2.9,18.2,642.0,758.06,593.16
2018,7,3,8,45,839.0,109.5,2.9,18.65,687.0,803.03,622.31
2018,7,3,9,0,856.0,111.0,2.9,19.1,732.0,842.53,647.17
2018,7,3,9,15,866.0,113.5,2.95,19.4,771.0,879.7,670.85
2018,7,3,9,30,876.0,116.0,3.0,19.7,810.0,914.8,692.91
2018,7,3,9,45,882.5,119.0,3.0,20.05,843.5,944.93,710.95
2018,7,3,10,0,889.0,122.0,3.0,20.4,877.0,972.46,727.14
2018,7,3,10,15,896.0,122.0,3.05,20.65,904.5,994.58,740.39
2018,7,3,10,30,903.0,122.0,3.1,20.9,932.0,1013.87,751.82
2018,7,3,10,45,908.5,123.0,3.15,21.2,954.0,1029.74,760.91
2018,7,3,11,0,914.0,124.0,3.2,21.5,976.0,1042.49,768.06
2018,7,3,11,15,917.5,124.0,3.25,21.6,990.5,1049.03,771.84
2018,7,3,11,30,921.0,124.0,3.3,21.7,1005.0,1052.31,773.67
2018,7,3,11,45,923.0,124.0,3.35,21.85,1012.0,1050.83,772.37
2018,7,3,12,0,925.0,124.0,3.4,22.0,1019.0,1046.08,769.08
2018,7,3,12,15,924.0,124.5,3.45,22.0,1018.0,1035.64,762.63
2018,7,3,12,30,923.0,125.0,3.5,22.0,1017.0,1022.06,754.24
2018,7,3,12,45,920.5,125.0,3.5,22.05,1008.5,1003.5,742.12
2018,7,3,13,0,918.0,125.0,3.5,22.1,1000.0,982.0,728.13
2018,7,3,13,15,916.0,123.5,3.5,22.05,985.0,956.66,711.89
2018,7,3,13,30,914.0,122.0,3.5,22.0,970.0,928.55,693.8
2018,7,3,13,45,910.5,120.5,3.5,22.0,948.0,896.52,672.86
2018,7,3,14,0,907.0,119.0,3.5,22.0,926.0,862.06,650.18
2018,7,3,14,15,901.0,117.0,3.5,21.9,897.0,822.89,624.33
2018,7,3,14,30,895.0,115.0,3.5,21.8,868.0,781.78,596.92
2018,7,3,14,45,887.0,113.0,3.5,21.75,833.0,737.52,566.87
2018,7,3,15,0,879.0,111.0,3.5,21.7,798.0,691.86,534.5
2018,7,3,15,15,867.5,108.5,3.5,21.7,757.5,642.4,497.48
2018,7,3,15,30,856.0,106.0,3.5,21.7,717.0,592.29,459.06
2018,7,3,15,45,841.5,103.5,3.4,21.3,672.5,537.93,416.91
2018,7,3,16,0,827.0,101.0,3.3,20.9,628.0,485.66,375.07
2018,7,3,16,15,808.5,97.5,3.3,20.6,579.5,431.16,330.37
2018,7,3,16,30,790.0,94.0,3.3,20.3,531.0,377.72,285.21
2018,7,3,16,45,765.0,90.5,3.25,20.05,481.0,323.5,238.42
2018,7,3,17,0,740.0,87.0,3.2,19.8,431.0,271.48,192.8
2018,7,3,17,15,706.5,83.0,3.15,19.35,380.0,216.68,145.57
2018,7,3,17,30,673.0,79.0,3.1,18.9,329.0,168.09,104.79
2018,7,3,17,45,625.0,73.5,3.05,18.45,278.5,120.42,68.75
2018,7,3,18,0,577.0,68.0,3.0,18.0,228.0,78.16,43.14
2018,7,3,18,15,508.0,60.5,2.95,17.45,180.5,42.71,32.04
2018,7,3,18,30,439.0,53.0,2.9,16.9,133.0,39.37,28.86
2018,7,3,18,45,336.5,42.5,2.8,16.3,93.0,32.89,22.67
2018,7,3,19,0,234.0,32.0,2.7,15.7,53.0,24.96,13.79
2018,7,3,19,15,130.0,18.5,2.65,15.35,29.0,18.18,0.0
2018,7,3,19,30,26.0,5.0,2.6,15.0,5.0,4.91,0.0
2018,7,3,19,45,13.0,2.5,2.6,14.65,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,45,23.5,4.5,2.4,12.6,5.0,0.0,0.0
2018,7,4,5,0,47.0,9.0,2.5,12.8,10.0,12.86,0.0
2018,7,4,5,15,159.5,22.5,2.55,13.1,37.0,47.61,1.29
2018,7,4,5,30,272.0,36.0,2.6,13.4,64.0,95.8,59.74
2018,7,4,5,45,368.0,45.5,2.7,13.75,105.0,144.68,101.91
2018,7,4,6,0,464.0,55.0,2.8,14.1,146.0,203.71,152.81
2018,7,4,6,15,512.0,64.0,2.8,14.45,191.0,255.49,199.35
2018,7,4,6,30,560.0,73.0,2.8,14.8,236.0,311.93,249.03
2018,7,4,6,45,587.0,81.5,2.75,15.2,281.5,362.75,293.04
2018,7,4,7,0,614.0,90.0,2.7,15.6,327.0,415.58,337.2
2018,7,4,7,15,631.0,99.0,2.7,15.95,372.5,465.19,377.5
2018,7,4,7,30,648.0,108.0,2.7,16.3,418.0,515.36,416.92
2018,7,4,7,45,657.0,118.5,2.7,16.7,462.0,562.32,452.48
2018,7,4,8,0,666.0,129.0,2.7,17.1,506.0,608.66,486.54
2018,7,4,8,15,598.5,158.0,2.7,17.55,519.0,618.04,490.74
2018,7,4,8,30,531.0,187.0,2.7,18.0,532.0,617.0,487.11
2018,7,4,8,45,533.5,202.0,2.7,18.4,568.5,654.26,512.84
2018,7,4,9,0,536.0,217.0,2.7,18.8,605.0,690.11,536.8
2018,7,4,9,15,587.5,209.0,2.7,19.2,656.0,745.9,575.95
2018,7,4,9,30,639.0,201.0,2.7,19.6,707.0,799.82,612.71
2018,7,4,9,45,691.0,191.0,2.7,19.95,759.5,852.51,646.93
2018,7,4,10,0,743.0,181.0,2.7,20.3,812.0,905.14,680.53
2018,7,4,10,15,760.0,181.0,2.8,20.6,844.5,930.63,696.34
2018,7,4,10,30,777.0,181.0,2.9,20.9,877.0,957.6,713.37
2018,7,4,10,45,816.0,165.0,2.95,21.2,911.5,987.45,731.84
2018,7,4,11,0,855.0,149.0,3.0,21.5,946.0,1009.03,744.78
2018,7,4,11,15,897.5,128.0,3.05,21.6,975.5,1033.02,759.97
2018,7,4,11,30,940.0,107.0,3.1,21.7,1005.0,1054.03,773.22
2018,7,4,11,45,943.0,106.0,3.15,21.85,1012.5,1052.62,771.83
2018,7,4,12,0,946.0,105.0,3.2,22.0,1020.0,1047.89,768.59
2018,7,4,12,15,946.0,104.5,3.25,22.1,1019.0,1037.38,761.86
2018,7,4,12,30,946.0,104.0,3.3,22.2,1018.0,1023.64,753.14
2018,7,4,12,45,945.0,104.0,3.35,22.25,1010.5,1006.27,742.26
2018,7,4,13,0,944.0,104.0,3.4,22.3,1003.0,985.82,729.38
2018,7,4,13,15,942.0,103.0,3.35,22.3,988.0,960.47,712.71
2018,7,4,13,30,940.0,102.0,3.3,22.3,973.0,932.27,694.17
2018,7,4,13,45,937.5,100.0,3.3,22.35,951.5,899.94,673.03
2018,7,4,14,0,935.0,98.0,3.3,22.4,930.0,865.05,650.06
2018,7,4,14,15,930.0,96.5,3.3,22.3,901.5,826.25,624.64
2018,7,4,14,30,925.0,95.0,3.3,22.2,873.0,785.37,597.55
2018,7,4,14,45,918.0,93.5,3.3,22.15,838.5,741.18,567.73
2018,7,4,15,0,911.0,92.0,3.3,22.1,804.0,695.45,536.23
2018,7,4,15,15,900.5,90.0,3.3,22.1,763.5,645.74,499.12
2018,7,4,15,30,890.0,88.0,3.3,22.1,723.0,595.24,460.48
2018,7,4,15,45,878.0,86.0,3.25,21.8,679.0,543.39,420.12
2018,7,4,16,0,866.0,84.0,3.2,21.5,635.0,491.35,378.38
2018,7,4,16,15,850.0,81.5,3.2,21.2,587.5,437.19,333.85
2018,7,4,16,30,834.0,79.0,3.2,20.9,540.0,383.71,288.52
2018,7,4,16,45,812.5,75.5,3.2,20.6,489.5,325.1,238.2
2018,7,4,17,0,791.0,72.0,3.2,20.3,439.0,271.48,190.99
2018,7,4,17,15,761.0,68.0,3.15,19.8,387.5,217.62,144.08
2018,7,4,17,30,731.0,64.0,3.1,19.3,336.0,166.89,101.2
2018,7,4,17,45,689.0,60.0,3.05,18.8,285.5,118.24,64.21
2018,7,4,18,0,647.0,56.0,3.0,18.3,235.0,74.39,37.93
2018,7,4,18,15,584.0,50.5,2.9,17.65,187.0,34.2,24.54
2018,7,4,18,30,521.0,45.0,2.8,17.0,139.0,32.12,22.52
2018,7,4,18,45,421.5,37.0,2.7,16.35,98.0,27.66,18.17
2018,7,4,19,0,322.0,29.0,2.6,15.7,57.0,22.95,12.19
2018,7,4,19,15,184.5,17.5,2.5,15.35,31.5,17.2,0.0
2018,7,4,19,30,47.0,6.0,2.4,15.0,6.0,5.9,0.0
2018,7,4,19,45,23.5,3.0,2.35,14.7,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.5,1.15,11.85,2.5,0.0,0.0
2018,7,5,5,0,17.0,5.0,1.2,12.1,5.0,6.35,0.0
2018,7,5,5,15,142.5,18.0,1.35,12.6,31.5,40.14,0.0
2018,7,5,5,30,268.0,31.0,1.5,13.1,58.0,89.91,55.05
2018,7,5,5,45,413.0,38.0,1.65,13.65,105.5,147.34,102.36
2018,7,5,6,0,558.0,45.0,1.8,14.2,153.0,220.27,163.37
2018,7,5,6,15,431.5,58.0,1.75,14.65,156.0,220.5,171.31
2018,7,5,6,30,305.0,71.0,1.7,15.1,159.0,204.5,163.06
2018,7,5,6,45,273.5,93.5,1.7,15.6,184.0,230.75,186.35
2018,7,5,7,0,242.0,116.0,1.7,16.1,209.0,247.58,200.64
2018,7,5,7,15,389.0,119.0,1.65,16.6,293.5,349.61,283.25
2018,7,5,7,30,536.0,122.0,1.6,17.1,378.0,462.7,371.6
2018,7,5,7,45,696.5,98.0,1.5,17.6,468.0,564.8,449.1
2018,7,5,8,0,857.0,74.0,1.4,18.1,558.0,674.83,528.27
2018,7,5,8,15,872.5,76.0,1.35,18.7,605.5,723.48,558.42
2018,7,5,8,30,888.0,78.0,1.3,19.3,653.0,771.25,587.73
2018,7,5,8,45,901.0,79.0,1.2,19.85,697.0,814.78,612.86
2018,7,5,9,0,914.0,80.0,1.1,20.4,741.0,856.75,636.22
2018,7,5,9,15,923.0,81.5,1.05,21.0,780.5,893.98,656.45
2018,7,5,9,30,932.0,83.0,1.0,21.6,820.0,928.95,674.84
2018,7,5,9,45,939.5,84.0,0.95,22.2,854.0,959.53,690.1
2018,7,5,10,0,947.0,85.0,0.9,22.8,888.0,987.4,703.45
2018,7,5,10,15,952.5,86.0,0.95,23.35,916.5,1010.48,715.84
2018,7,5,10,30,958.0,87.0,1.0,23.9,945.0,1030.49,726.39
2018,7,5,10,45,962.0,87.5,1.05,24.45,966.0,1045.29,733.84
2018,7,5,11,0,966.0,88.0,1.1,25.0,987.0,1056.77,739.4
2018,7,5,11,15,968.0,88.0,1.2,25.35,1000.5,1062.36,743.05
2018,7,5,11,30,970.0,88.0,1.3,25.7,1014.0,1064.5,744.74
2018,7,5,11,45,971.0,88.0,1.4,26.1,1021.0,1062.2,743.66
2018,7,5,12,0,972.0,88.0,1.5,26.5,1028.0,1056.47,740.57
2018,7,5,12,15,967.5,90.5,1.65,26.65,1025.5,1044.46,735.16
2018,7,5,12,30,963.0,93.0,1.8,26.8,1023.0,1029.2,727.67
2018,7,5,12,45,956.0,96.0,1.95,27.0,1013.0,1008.91,716.76
2018,7,5,13,0,949.0,99.0,2.1,27.2,1003.0,985.67,703.84
2018,7,5,13,15,946.0,98.5,2.2,27.15,987.5,959.83,689.25
2018,7,5,13,30,943.0,98.0,2.3,27.1,972.0,931.17,672.68
2018,7,5,13,45,939.0,96.5,2.45,27.1,949.0,897.99,653.27
2018,7,5,14,0,935.0,95.0,2.6,27.1,926.0,862.32,631.88
2018,7,5,14,15,928.5,94.0,2.65,27.0,897.0,822.84,607.16
2018,7,5,14,30,922.0,93.0,2.7,26.9,868.0,781.39,580.79
2018,7,5,14,45,915.0,90.5,2.75,26.75,833.0,736.37,551.72
2018,7,5,15,0,908.0,88.0,2.8,26.6,798.0,689.83,521.03
2018,7,5,15,15,897.5,87.0,2.8,26.6,758.0,641.21,485.55
2018,7,5,15,30,887.0,86.0,2.8,26.6,718.0,591.79,448.56
2018,7,5,15,45,869.5,84.5,2.8,26.15,671.5,537.66,407.83
2018,7,5,16,0,852.0,83.0,2.8,25.7,625.0,483.88,366.04
2018,7,5,16,15,836.0,80.0,2.75,25.35,577.5,429.96,322.58
2018,7,5,16,30,820.0,77.0,2.7,25.0,530.0,376.75,278.35
2018,7,5,16,45,796.0,74.0,2.65,24.65,479.5,318.52,229.35
2018,7,5,17,0,772.0,71.0,2.6,24.3,429.0,265.56,183.66
2018,7,5,17,15,740.5,67.5,2.55,23.75,378.0,212.83,138.64
2018,7,5,17,30,709.0,64.0,2.5,23.2,327.0,163.39,97.66
2018,7,5,17,45,661.5,59.5,2.45,22.6,276.0,114.9,61.6
2018,7,5,18,0,614.0,55.0,2.4,22.0,225.0,68.84,33.74
2018,7,5,18,15,544.5,49.5,2.3,21.35,177.5,33.37,23.41
2018,7,5,18,30,475.0,44.0,2.2,20.7,130.0,31.24,21.38
2018,7,5,18,45,365.5,36.5,2.1,20.0,90.5,27.2,17.46
2018,7,5,19,0,256.0,29.0,2.0,19.3,51.0,22.97,11.91
2018,7,5,19,15,148.0,17.0,2.0,18.95,28.0,16.71,0.0
2018,7,5,19,30,40.0,5.0,2.0,18.6,5.0,4.91,0.0
2018,7,5,19,45,20.0,2.5,2.0,18.2,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,15.7,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.8,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.75,16.0,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.2,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,1.8,16.4,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,1.8,16.6,8.0,7.71,0.84
2018,7,6,6,15,0.0,17.0,1.85,16.9,17.0,16.39,8.26
2018,7,6,6,30,0.0,26.0,1.9,17.2,26.0,25.09,15.65
2018,7,6,6,45,1.5,63.5,1.95,17.45,64.0,62.05,46.74
2018,7,6,7,0,3.0,101.0,2.0,17.7,102.0,100.27,78.34
2018,7,6,7,15,2.0,91.5,2.0,18.05,92.0,89.97,69.45
2018,7,6,7,30,1.0,82.0,2.0,18.4,82.0,79.91,60.84
2018,7,6,7,45,10.0,117.0,2.0,18.8,122.5,120.43,93.84
2018,7,6,8,0,19.0,152.0,2.0,19.2,163.0,162.02,127.01
2018,7,6,8,15,10.0,141.5,1.95,19.8,147.5,145.45,112.78
2018,7,6,8,30,1.0,131.0,1.9,20.4,132.0,128.33,98.28
2018,7,6,8,45,12.5,166.5,1.9,21.0,175.5,172.91,133.41
2018,7,6,9,0,24.0,202.0,1.9,21.6,219.0,223.33,172.22
2018,7,6,9,15,300.5,204.0,1.95,22.35,440.0,487.28,378.42
2018,7,6,9,30,577.0,206.0,2.0,23.1,661.0,748.96,566.37
2018,7,6,9,45,698.5,168.0,2.05,23.85,743.0,834.39,620.6
2018,7,6,10,0,820.0,130.0,2.1,24.6,825.0,914.86,670.79
2018,7,6,10,15,851.5,117.5,2.2,25.35,860.0,946.36,688.6
2018,7,6,10,30,883.0,105.0,2.3,26.1,895.0,976.0,705.56
2018,7,6,10,45,889.0,105.5,2.4,26.85,917.0,991.85,713.62
2018,7,6,11,0,895.0,106.0,2.5,27.6,939.0,1004.67,719.9
2018,7,6,11,15,899.0,106.0,2.6,27.95,953.5,1011.86,723.83
2018,7,6,11,30,903.0,106.0,2.7,28.3,968.0,1015.86,725.87
2018,7,6,11,45,905.5,106.5,2.8,28.6,976.0,1015.66,725.5
2018,7,6,12,0,908.0,107.0,2.9,28.9,984.0,1012.24,723.19
2018,7,6,12,15,878.5,126.5,3.0,28.95,975.0,993.1,711.67
2018,7,6,12,30,849.0,146.0,3.1,29.0,966.0,971.19,698.46
2018,7,6,12,45,884.0,121.5,3.25,29.1,969.0,965.63,696.04
2018,7,6,13,0,919.0,97.0,3.4,29.2,972.0,955.82,690.74
2018,7,6,13,15,917.5,96.0,3.5,29.1,958.0,931.58,676.26
2018,7,6,13,30,916.0,95.0,3.6,29.0,944.0,904.53,659.93
2018,7,6,13,45,913.0,93.5,3.7,28.95,922.5,873.01,640.38
2018,7,6,14,0,910.0,92.0,3.8,28.9,901.0,839.03,619.0
2018,7,6,14,15,879.5,105.5,3.85,28.7,866.5,795.55,591.06
2018,7,6,14,30,849.0,119.0,3.9,28.5,832.0,751.7,562.55
2018,7,6,14,45,784.5,144.5,4.0,28.3,782.0,694.9,524.09
2018,7,6,15,0,720.0,170.0,4.1,28.1,732.0,640.15,484.26
2018,7,6,15,15,774.5,135.0,4.1,28.1,711.5,608.66,461.98
2018,7,6,15,30,829.0,100.0,4.1,28.1,691.0,571.68,434.59
2018,7,6,15,45,827.0,92.0,4.15,27.45,650.0,522.37,397.51
2018,7,6,16,0,825.0,84.0,4.2,26.8,609.0,472.03,358.32
2018,7,6,16,15,816.5,78.5,4.15,26.35,564.5,420.36,316.33
2018,7,6,16,30,808.0,73.0,4.1,25.9,520.0,368.69,273.01
2018,7,6,16,45,785.5,70.5,4.05,25.4,471.0,312.01,225.0
2018,7,6,17,0,763.0,68.0,4.0,24.9,422.0,260.45,180.24
2018,7,6,17,15,733.0,64.5,3.9,24.3,372.0,208.52,135.61
2018,7,6,17,30,703.0,61.0,3.8,23.7,322.0,159.7,94.95
2018,7,6,17,45,626.5,61.0,3.65,23.1,267.5,109.8,58.84
2018,7,6,18,0,550.0,61.0,3.5,22.5,213.0,70.59,37.0
2018,7,6,18,15,452.5,56.5,3.3,21.9,164.5,39.23,28.41
2018,7,6,18,30,355.0,52.0,3.1,21.3,116.0,38.46,27.51
2018,7,6,18,45,277.5,41.0,2.9,20.65,81.5,31.08,20.66
2018,7,6,19,0,200.0,30.0,2.7,20.0,47.0,23.32,12.04
2018,7,6,19,15,114.0,17.5,2.65,19.65,26.0,17.2,0.0
2018,7,6,19,30,28.0,5.0,2.6,19.3,5.0,4.91,0.0
2018,7,6,19,45,14.0,2.5,2.5,18.95,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.0,2.0,15.1,4.5,0.0,0.0
2018,7,7,5,0,82.0,8.0,2.2,15.3,9.0,14.58,0.0
2018,7,7,5,15,224.0,18.5,2.3,15.7,37.0,51.32,0.0
2018,7,7,5,30,366.0,29.0,2.4,16.1,65.0,105.36,61.86
2018,7,7,5,45,436.0,37.0,2.5,16.5,103.5,150.77,103.01
2018,7,7,6,0,506.0,45.0,2.6,16.9,142.0,203.75,149.69
2018,7,7,6,15,574.0,50.5,2.6,17.5,191.0,260.59,199.72
2018,7,7,6,30,642.0,56.0,2.6,18.1,240.0,323.38,253.94
2018,7,7,6,45,687.5,59.0,2.65,18.75,291.0,380.66,302.77
2018,7,7,7,0,733.0,62.0,2.7,19.4,342.0,441.67,353.01
2018,7,7,7,15,761.5,65.5,2.75,19.9,393.0,497.32,397.68
2018,7,7,7,30,790.0,69.0,2.8,20.4,444.0,554.44,441.99
2018,7,7,7,45,817.5,70.5,2.85,20.95,495.5,607.06,481.58
2018,7,7,8,0,845.0,72.0,2.9,21.5,547.0,663.03,521.27
2018,7,7,8,15,861.0,73.5,3.0,21.95,594.0,711.07,553.7
2018,7,7,8,30,877.0,75.0,3.1,22.4,641.0,758.32,585.07
2018,7,7,8,45,889.5,77.0,3.15,22.9,685.0,802.24,613.27
2018,7,7,9,0,902.0,79.0,3.2,23.4,729.0,844.58,639.97
2018,7,7,9,15,911.5,80.5,3.25,23.75,768.5,881.98,663.33
2018,7,7,9,30,921.0,82.0,3.3,24.1,808.0,917.17,685.01
2018,7,7,9,45,928.5,83.0,3.35,24.45,842.0,947.57,703.33
2018,7,7,10,0,936.0,84.0,3.4,24.8,876.0,975.31,719.82
2018,7,7,10,15,929.5,92.0,3.45,25.05,900.5,994.21,730.75
2018,7,7,10,30,923.0,100.0,3.5,25.3,925.0,1009.59,739.48
2018,7,7,10,45,788.0,187.0,3.55,25.55,903.0,982.09,720.17
2018,7,7,11,0,653.0,274.0,3.6,25.8,881.0,946.36,695.15
2018,7,7,11,15,724.0,233.5,3.6,26.0,916.0,977.36,715.55
2018,7,7,11,30,795.0,193.0,3.6,26.2,951.0,1001.91,730.47
2018,7,7,11,45,840.0,165.5,3.65,26.4,972.0,1015.41,738.59
2018,7,7,12,0,885.0,138.0,3.7,26.6,993.0,1020.44,741.36
2018,7,7,12,15,919.5,115.0,3.7,26.7,1003.0,1021.99,742.0
2018,7,7,12,30,954.0,92.0,3.7,26.8,1013.0,1019.6,740.2
2018,7,7,12,45,904.0,124.0,3.75,26.9,991.0,987.22,719.31
2018,7,7,13,0,854.0,156.0,3.8,27.0,969.0,952.77,697.18
2018,7,7,13,15,814.0,178.0,3.85,26.95,943.0,920.62,676.86
2018,7,7,13,30,774.0,200.0,3.9,26.9,917.0,883.56,653.09
2018,7,7,13,45,826.0,162.5,4.0,26.85,911.0,867.4,643.59
2018,7,7,14,0,878.0,125.0,4.1,26.8,905.0,844.65,629.43
2018,7,7,14,15,830.5,145.0,4.15,26.55,864.0,795.52,597.28
2018,7,7,14,30,783.0,165.0,4.2,26.3,823.0,746.38,564.81
2018,7,7,14,45,818.5,138.5,4.25,26.05,801.0,713.37,543.12
2018,7,7,15,0,854.0,112.0,4.3,25.8,779.0,676.79,517.87
2018,7,7,15,15,842.0,109.5,4.3,25.8,738.5,628.08,481.5
2018,7,7,15,30,830.0,107.0,4.3,25.8,698.0,578.81,443.91
2018,7,7,15,45,839.0,95.0,4.35,25.1,660.0,531.5,408.2
2018,7,7,16,0,848.0,83.0,4.4,24.4,622.0,482.07,369.44
2018,7,7,16,15,834.0,79.0,4.4,23.9,575.0,428.25,325.47
2018,7,7,16,30,820.0,75.0,4.4,23.4,528.0,374.94,280.55
2018,7,7,16,45,799.0,72.0,4.4,22.9,478.5,317.63,231.49
2018,7,7,17,0,778.0,69.0,4.4,22.4,429.0,265.25,185.51
2018,7,7,17,15,749.5,65.5,4.3,21.75,379.0,212.79,139.86
2018,7,7,17,30,721.0,62.0,4.2,21.1,329.0,163.28,98.12
2018,7,7,17,45,681.5,57.5,4.1,20.4,279.5,114.91,61.46
2018,7,7,18,0,642.0,53.0,4.0,19.7,230.0,71.03,35.24
2018,7,7,18,15,581.5,47.5,3.85,19.05,183.0,31.82,22.28
2018,7,7,18,30,521.0,42.0,3.7,18.4,136.0,29.59,20.15
2018,7,7,18,45,426.0,35.0,3.55,17.8,96.0,25.91,16.51
2018,7,7,19,0,331.0,28.0,3.4,17.2,56.0,22.08,11.19
2018,7,7,19,15,190.5,17.0,3.3,16.85,31.0,16.71,0.0
2018,7,7,19,30,50.0,6.0,3.2,16.5,6.0,5.9,0.0
2018,7,7,19,45,25.0,3.0,3.15,16.2,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.6,13.2,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.7,13.4,9.0,14.16,0.0
2018,7,8,5,15,216.0,18.5,2.75,13.8,36.0,49.83,0.0
2018,7,8,5,30,354.0,29.0,2.8,14.2,63.0,102.7,60.3
2018,7,8,5,45,445.0,36.5,2.85,14.65,104.5,151.84,104.19
2018,7,8,6,0,536.0,44.0,2.9,15.1,146.0,210.8,155.61
2018,7,8,6,15,594.0,49.5,2.95,15.65,193.5,265.72,204.96
2018,7,8,6,30,652.0,55.0,3.0,16.2,241.0,325.56,257.65
2018,7,8,6,45,691.5,59.0,3.05,16.7,291.0,381.73,306.39
2018,7,8,7,0,731.0,63.0,3.1,17.2,341.0,441.04,356.1
2018,7,8,7,15,758.5,66.5,3.1,17.75,391.5,496.07,400.7
2018,7,8,7,30,786.0,70.0,3.1,18.3,442.0,552.47,444.81
2018,7,8,7,45,807.0,73.0,3.1,18.8,491.5,605.22,484.77
2018,7,8,8,0,828.0,76.0,3.1,19.3,541.0,655.14,520.66
2018,7,8,8,15,844.0,78.5,3.1,19.8,588.0,703.61,553.37
2018,7,8,8,30,860.0,81.0,3.1,20.3,635.0,751.31,584.88
2018,7,8,8,45,872.0,83.5,3.15,20.8,678.5,794.77,613.06
2018,7,8,9,0,884.0,86.0,3.2,21.3,722.0,836.66,639.76
2018,7,8,9,15,892.5,88.0,3.25,21.75,761.0,873.18,662.53
2018,7,8,9,30,901.0,90.0,3.3,22.2,800.0,907.49,683.6
2018,7,8,9,45,906.0,93.0,3.35,22.6,833.0,937.25,701.56
2018,7,8,10,0,911.0,96.0,3.4,23.0,866.0,964.26,717.63
2018,7,8,10,15,918.0,96.5,3.45,23.25,894.5,987.66,731.68
2018,7,8,10,30,925.0,97.0,3.5,23.5,923.0,1008.15,743.84
2018,7,8,10,45,930.5,97.0,3.55,23.75,945.0,1023.6,752.74
2018,7,8,11,0,936.0,97.0,3.6,24.0,967.0,1035.87,759.66
2018,7,8,11,15,939.5,97.5,3.65,24.15,982.0,1043.39,763.89
2018,7,8,11,30,943.0,98.0,3.7,24.3,997.0,1047.58,766.09
2018,7,8,11,45,945.0,98.0,3.7,24.45,1004.5,1046.38,764.55
2018,7,8,12,0,947.0,98.0,3.7,24.6,1012.0,1041.83,760.98
2018,7,8,12,15,946.0,98.5,3.75,24.7,1011.0,1031.5,754.28
2018,7,8,12,30,945.0,99.0,3.8,24.8,1010.0,1017.93,745.59
2018,7,8,12,45,942.0,100.0,3.85,24.9,1002.0,999.78,733.97
2018,7,8,13,0,939.0,101.0,3.9,25.0,994.0,978.6,720.4
2018,7,8,13,15,936.5,99.5,3.95,25.1,978.5,952.49,703.57
2018,7,8,13,30,934.0,98.0,4.0,25.2,963.0,923.57,684.85
2018,7,8,13,45,929.5,97.5,4.05,25.25,941.0,891.22,663.87
2018,7,8,14,0,925.0,97.0,4.1,25.3,919.0,856.42,641.1
2018,7,8,14,15,919.0,95.5,4.1,25.15,890.0,817.19,615.39
2018,7,8,14,30,913.0,94.0,4.1,25.0,861.0,775.98,588.07
2018,7,8,14,45,905.0,92.5,4.15,24.9,826.0,731.54,558.24
2018,7,8,15,0,897.0,91.0,4.2,24.8,791.0,685.66,526.77
2018,7,8,15,15,886.5,89.5,4.2,24.8,751.5,637.0,490.32
2018,7,8,15,30,876.0,88.0,4.2,24.8,712.0,587.56,452.4
2018,7,8,15,45,862.5,86.0,4.2,24.2,667.5,535.52,412.51
2018,7,8,16,0,849.0,84.0,4.2,23.6,623.0,483.45,371.28
2018,7,8,16,15,832.5,81.5,4.15,23.15,576.0,429.85,327.29
2018,7,8,16,30,816.0,79.0,4.1,22.7,529.0,373.81,280.2
2018,7,8,16,45,794.0,75.5,4.1,22.3,479.0,319.09,233.03
2018,7,8,17,0,772.0,72.0,4.1,21.9,429.0,266.22,186.64
2018,7,8,17,15,742.5,68.0,4.05,21.25,378.5,213.39,140.79
2018,7,8,17,30,713.0,64.0,4.0,20.6,328.0,163.62,98.9
2018,7,8,17,45,671.0,59.5,3.95,19.95,278.0,115.41,62.44
2018,7,8,18,0,629.0,55.0,3.9,19.3,228.0,71.98,36.56
2018,7,8,18,15,567.5,49.0,3.8,18.6,181.0,33.06,23.42
2018,7,8,18,30,506.0,43.0,3.7,17.9,134.0,30.48,20.97
2018,7,8,18,45,409.5,35.0,3.6,17.25,94.0,25.94,16.57
2018,7,8,19,0,313.0,27.0,3.5,16.6,54.0,21.13,10.41
2018,7,8,19,15,179.0,16.0,3.45,16.25,29.5,15.73,0.0
2018,7,8,19,30,45.0,5.0,3.4,15.9,5.0,4.91,0.0
2018,7,8,19,45,22.5,2.5,3.35,15.55,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.65,13.1,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.8,13.3,9.0,14.73,0.0
2018,7,9,5,15,210.0,19.5,2.85,13.75,35.5,49.58,0.0
2018,7,9,5,30,346.0,30.0,2.9,14.2,62.0,101.78,59.4
2018,7,9,5,45,439.5,37.0,2.95,14.6,103.0,150.52,103.15
2018,7,9,6,0,533.0,44.0,3.0,15.0,144.0,209.29,154.37
2018,7,9,6,15,592.0,49.0,3.0,15.6,191.5,263.79,203.35
2018,7,9,6,30,651.0,54.0,3.0,16.2,239.0,323.35,255.78
2018,7,9,6,45,691.5,58.5,3.05,16.8,289.5,380.44,305.17
2018,7,9,7,0,732.0,63.0,3.1,17.4,340.0,440.8,355.58
2018,7,9,7,15,760.0,66.0,3.05,18.0,390.5,495.6,399.84
2018,7,9,7,30,788.0,69.0,3.0,18.6,441.0,551.83,443.58
2018,7,9,7,45,809.0,72.0,2.95,19.2,490.5,601.9,481.19
2018,7,9,8,0,830.0,75.0,2.9,19.8,540.0,654.75,518.68
2018,7,9,8,15,845.0,78.0,2.85,20.4,587.0,703.16,550.72
2018,7,9,8,30,860.0,81.0,2.8,21.0,634.0,750.72,581.43
2018,7,9,8,45,872.0,83.5,2.8,21.6,677.5,794.23,608.89
2018,7,9,9,0,884.0,86.0,2.8,22.2,721.0,836.16,634.82
2018,7,9,9,15,894.0,87.5,2.8,22.8,760.5,873.49,657.17
2018,7,9,9,30,904.0,89.0,2.8,23.4,800.0,908.69,677.81
2018,7,9,9,45,912.0,89.5,2.85,24.0,833.5,938.65,695.12
2018,7,9,10,0,920.0,90.0,2.9,24.6,867.0,966.01,710.62
2018,7,9,10,15,924.5,91.5,2.9,25.05,894.5,988.32,722.77
2018,7,9,10,30,929.0,93.0,2.9,25.5,922.0,1007.6,732.96
2018,7,9,10,45,932.5,94.5,2.95,26.0,943.5,1022.76,740.82
2018,7,9,11,0,936.0,96.0,3.0,26.5,965.0,1034.67,746.68
2018,7,9,11,15,938.0,97.0,3.1,26.95,979.0,1041.26,749.82
2018,7,9,11,30,940.0,98.0,3.2,27.4,993.0,1044.49,750.95
2018,7,9,11,45,941.0,98.0,3.25,27.8,1000.0,1042.34,748.5
2018,7,9,12,0,942.0,98.0,3.3,28.2,1007.0,1036.85,744.07
2018,7,9,12,15,941.0,98.5,3.4,28.35,1006.0,1026.59,737.84
2018,7,9,12,30,940.0,99.0,3.5,28.5,1005.0,1013.1,729.62
2018,7,9,12,45,938.0,99.0,3.6,28.6,997.0,995.01,718.62
2018,7,9,13,0,936.0,99.0,3.7,28.7,989.0,973.87,705.66
2018,7,9,13,15,933.5,98.5,3.8,28.65,974.0,948.84,690.54
2018,7,9,13,30,931.0,98.0,3.9,28.6,959.0,920.98,673.49
2018,7,9,13,45,927.5,96.5,4.0,28.55,937.0,888.6,653.3
2018,7,9,14,0,924.0,95.0,4.1,28.5,915.0,853.72,631.25
2018,7,9,14,15,918.5,94.0,4.15,28.3,887.0,815.41,606.81
2018,7,9,14,30,913.0,93.0,4.2,28.1,859.0,775.06,580.69
2018,7,9,14,45,906.0,91.5,4.3,27.9,825.0,731.33,552.05
2018,7,9,15,0,899.0,90.0,4.4,27.7,791.0,686.06,521.71
2018,7,9,15,15,888.5,88.0,4.4,27.7,751.0,636.83,485.2
2018,7,9,15,30,878.0,86.0,4.4,27.7,711.0,586.81,447.22
2018,7,9,15,45,866.5,83.5,4.5,27.05,667.5,535.25,408.36
2018,7,9,16,0,855.0,81.0,4.6,26.4,624.0,483.47,367.98
2018,7,9,16,15,840.5,78.0,4.55,25.9,577.0,429.95,324.39
2018,7,9,16,30,826.0,75.0,4.5,25.4,530.0,376.97,279.91
2018,7,9,16,45,805.5,71.5,4.5,24.9,480.5,322.38,233.24
2018,7,9,17,0,785.0,68.0,4.5,24.4,431.0,265.9,184.36
2018,7,9,17,15,756.5,64.5,4.35,23.7,380.5,213.0,138.68
2018,7,9,17,30,728.0,61.0,4.2,23.0,330.0,163.06,96.9
2018,7,9,17,45,687.5,57.0,4.1,22.3,280.0,114.6,60.55
2018,7,9,18,0,647.0,53.0,4.0,21.6,230.0,70.76,34.79
2018,7,9,18,15,585.5,47.5,3.8,20.9,182.5,34.9,24.76
2018,7,9,18,30,524.0,42.0,3.6,20.2,135.0,29.67,20.04
2018,7,9,18,45,428.0,34.5,3.35,19.5,95.0,25.54,16.04
2018,7,9,19,0,332.0,27.0,3.1,18.8,55.0,21.19,10.22
2018,7,9,19,15,191.0,16.0,3.05,18.4,30.0,15.73,0.0
2018,7,9,19,30,50.0,5.0,3.0,18.0,5.0,4.91,0.0
2018,7,9,19,45,25.0,2.5,2.9,17.65,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.5,1.9,14.05,4.5,0.0,0.0
2018,7,10,5,0,88.0,9.0,2.1,14.3,9.0,15.73,0.0
2018,7,10,5,15,234.5,18.5,2.25,14.65,36.0,51.32,0.0
2018,7,10,5,30,381.0,28.0,2.4,15.0,63.0,105.65,60.24
2018,7,10,5,45,473.0,34.5,2.55,15.4,104.5,155.15,105.18
2018,7,10,6,0,565.0,41.0,2.7,15.8,146.0,213.62,156.31
2018,7,10,6,15,623.5,46.0,2.75,16.4,194.5,269.75,206.69
2018,7,10,6,30,682.0,51.0,2.8,17.0,243.0,331.57,260.94
2018,7,10,6,45,721.0,54.5,2.8,17.65,294.0,388.44,309.98
2018,7,10,7,0,760.0,58.0,2.8,18.3,345.0,448.4,359.75
2018,7,10,7,15,788.0,61.0,2.8,18.9,396.5,504.56,404.9
2018,7,10,7,30,816.0,64.0,2.8,19.5,448.0,559.59,447.63
2018,7,10,7,45,836.5,66.5,2.85,20.15,498.0,612.68,487.44
2018,7,10,8,0,857.0,69.0,2.9,20.8,548.0,665.89,524.88
2018,7,10,8,15,872.5,71.0,2.85,21.3,595.5,714.74,557.17
2018,7,10,8,30,888.0,73.0,2.8,21.8,643.0,762.73,588.13
2018,7,10,8,45,900.0,75.0,2.8,22.35,687.5,806.79,615.87
2018,7,10,9,0,912.0,77.0,2.8,22.9,732.0,849.21,642.03
2018,7,10,9,15,918.5,80.0,2.85,23.4,771.0,886.1,664.5
2018,7,10,9,30,925.0,83.0,2.9,23.9,810.0,920.57,685.15
2018,7,10,9,45,928.0,87.5,2.95,24.4,843.5,950.84,702.85
2018,7,10,10,0,931.0,92.0,3.0,24.9,877.0,978.19,718.53
2018,7,10,10,15,937.5,92.5,3.05,25.4,905.5,1001.59,731.6
2018,7,10,10,30,944.0,93.0,3.1,25.9,934.0,1021.99,742.73
2018,7,10,10,45,948.0,94.0,3.15,26.35,956.0,1037.33,750.79
2018,7,10,11,0,952.0,95.0,3.2,26.8,978.0,1049.39,756.84
2018,7,10,11,15,954.5,95.5,3.3,27.0,992.5,1056.07,760.73
2018,7,10,11,30,957.0,96.0,3.4,27.2,1007.0,1059.35,762.59
2018,7,10,11,45,958.5,96.0,3.45,27.35,1014.0,1057.7,761.18
2018,7,10,12,0,960.0,96.0,3.5,27.5,1021.0,1052.64,757.73
2018,7,10,12,15,959.0,96.5,3.6,27.45,1020.5,1042.24,751.95
2018,7,10,12,30,958.0,97.0,3.7,27.4,1020.0,1028.55,744.14
2018,7,10,12,45,955.5,97.5,3.8,27.35,1012.0,1010.21,733.34
2018,7,10,13,0,953.0,98.0,3.9,27.3,1004.0,988.77,720.53
2018,7,10,13,15,950.5,97.0,4.0,27.1,988.5,962.86,705.17
2018,7,10,13,30,948.0,96.0,4.1,26.9,973.0,934.08,687.8
2018,7,10,13,45,944.5,95.0,4.2,26.7,951.0,901.69,667.86
2018,7,10,14,0,941.0,94.0,4.3,26.5,929.0,866.75,645.99
2018,7,10,14,15,935.5,92.5,4.3,26.2,900.0,827.35,620.66
2018,7,10,14,30,930.0,91.0,4.3,25.9,871.0,785.88,593.64
2018,7,10,14,45,922.5,90.0,4.35,25.6,836.5,741.58,564.46
2018,7,10,15,0,915.0,89.0,4.4,25.3,802.0,695.74,533.66
2018,7,10,15,15,905.0,86.5,4.4,25.3,761.5,645.61,496.22
2018,7,10,15,30,895.0,84.0,4.4,25.3,721.0,594.63,457.2
2018,7,10,15,45,882.5,82.0,4.4,24.4,676.5,542.17,417.55
2018,7,10,16,0,870.0,80.0,4.4,23.5,632.0,489.56,376.31
2018,7,10,16,15,854.5,77.0,4.4,22.95,584.0,434.83,331.51
2018,7,10,16,30,839.0,74.0,4.4,22.4,536.0,380.72,285.79
2018,7,10,16,45,818.0,71.0,4.35,21.8,486.0,325.71,238.25
2018,7,10,17,0,797.0,68.0,4.3,21.2,436.0,268.84,188.52
2018,7,10,17,15,768.5,64.0,4.25,20.55,384.5,214.82,141.36
2018,7,10,17,30,740.0,60.0,4.2,19.9,333.0,163.76,98.15
2018,7,10,17,45,700.0,56.0,4.15,19.2,282.5,114.67,60.9
2018,7,10,18,0,660.0,52.0,4.1,18.5,232.0,70.15,34.52
2018,7,10,18,15,598.5,46.5,4.0,17.9,184.0,34.03,24.34
2018,7,10,18,30,537.0,41.0,3.9,17.3,136.0,28.86,19.6
2018,7,10,18,45,439.0,34.0,3.8,16.7,95.5,25.13,15.9
2018,7,10,19,0,341.0,27.0,3.7,16.1,55.0,21.25,10.29
2018,7,10,19,15,196.5,16.0,3.65,15.75,30.0,15.73,0.0
2018,7,10,19,30,52.0,5.0,3.6,15.4,5.0,4.91,0.0
2018,7,10,19,45,26.0,2.5,3.55,15.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,11,4,45,30.5,3.0,2.0,12.95,3.0,0.0,0.0
2018,7,11,5,0,61.0,6.0,2.1,13.2,6.0,10.6,0.0
2018,7,11,5,15,215.0,17.0,2.15,13.7,33.5,46.91,0.0
2018,7,11,5,30,369.0,28.0,2.2,14.2,61.0,103.0,58.23
2018,7,11,5,45,463.0,34.5,2.25,14.65,102.5,152.22,103.2
2018,7,11,6,0,557.0,41.0,2.3,15.1,144.0,210.6,154.15
2018,7,11,6,15,616.5,45.5,2.25,15.6,192.0,266.07,203.98
2018,7,11,6,30,676.0,50.0,2.2,16.1,240.0,327.33,257.74
2018,7,11,6,45,715.5,54.0,2.15,16.55,291.0,384.65,307.18
2018,7,11,7,0,755.0,58.0,2.1,17.0,342.0,445.13,357.38
2018,7,11,7,15,783.5,61.0,2.05,17.6,393.0,501.34,402.23
2018,7,11,7,30,812.0,64.0,2.0,18.2,444.0,556.47,444.59
