Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,204.0,31.0,2.85,16.3,55.0,23.97,13.52
2018,7,30,19,0,101.0,16.0,2.8,15.7,21.0,12.5,0.0
2018,7,30,19,15,50.5,8.0,2.8,15.45,10.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,5,15,60.5,9.0,2.35,13.55,12.0,14.84,0.0
2018,7,31,5,30,121.0,18.0,2.4,14.0,24.0,39.72,0.0
2018,7,31,5,45,221.5,32.0,2.5,14.45,58.0,87.42,53.66
2018,7,31,6,0,322.0,46.0,2.6,14.9,92.0,140.7,100.25
2018,7,31,6,15,395.5,57.0,2.55,15.45,136.5,194.6,147.29
2018,7,31,6,30,469.0,68.0,2.5,16.0,181.0,255.63,200.26
2018,7,31,6,45,515.5,76.5,2.5,16.5,228.0,310.07,247.59
2018,7,31,7,0,562.0,85.0,2.5,17.0,275.0,368.71,297.01
2018,7,31,7,15,599.0,92.0,2.5,17.45,325.0,424.66,342.92
2018,7,31,7,30,636.0,99.0,2.5,17.9,375.0,483.23,389.38
2018,7,31,7,45,671.0,104.0,2.5,18.4,427.0,540.67,433.47
2018,7,31,8,0,706.0,109.0,2.5,18.9,479.0,599.86,477.51
2018,7,31,8,15,727.0,114.0,2.45,19.45,527.0,650.54,513.52
2018,7,31,8,30,748.0,119.0,2.4,20.0,575.0,701.11,547.52
2018,7,31,8,45,764.0,123.0,2.4,20.55,619.5,744.1,575.14
2018,7,31,9,0,780.0,127.0,2.4,21.1,664.0,788.15,603.06
2018,7,31,9,15,790.0,132.0,2.4,21.6,703.5,826.83,626.88
2018,7,31,9,30,800.0,137.0,2.4,22.1,743.0,863.58,649.11
2018,7,31,9,45,805.5,142.0,2.4,22.65,776.5,894.13,666.76
2018,7,31,10,0,811.0,147.0,2.4,23.2,810.0,922.16,682.62
2018,7,31,10,15,794.5,163.0,2.45,23.55,832.0,938.2,691.48
2018,7,31,10,30,778.0,179.0,2.5,23.9,854.0,950.55,698.08
2018,7,31,10,45,691.5,233.5,2.55,24.25,844.5,935.5,686.82
2018,7,31,11,0,605.0,288.0,2.6,24.6,835.0,910.41,667.32
2018,7,31,11,15,724.5,223.0,2.65,24.8,889.0,963.82,704.01
2018,7,31,11,30,844.0,158.0,2.7,25.0,943.0,1010.82,733.49
2018,7,31,11,45,845.5,158.5,2.75,25.25,950.5,1009.51,731.65
2018,7,31,12,0,847.0,159.0,2.8,25.5,958.0,1005.04,728.35
2018,7,31,12,15,848.5,158.0,2.9,25.5,958.0,995.88,723.29
2018,7,31,12,30,850.0,157.0,3.0,25.5,958.0,978.64,713.05
2018,7,31,12,45,850.0,155.0,3.1,25.55,950.5,961.43,702.74
2018,7,31,13,0,850.0,153.0,3.2,25.6,943.0,941.34,690.52
2018,7,31,13,15,847.0,151.0,3.25,25.45,927.5,915.73,674.81
2018,7,31,13,30,844.0,149.0,3.3,25.3,912.0,890.31,659.2
2018,7,31,13,45,839.5,147.0,3.35,25.2,890.0,857.81,638.57
2018,7,31,14,0,835.0,145.0,3.4,25.1,868.0,823.07,616.3
2018,7,31,14,15,828.5,142.0,3.4,24.8,839.0,783.74,590.86
2018,7,31,14,30,822.0,139.0,3.4,24.5,810.0,742.67,563.94
2018,7,31,14,45,813.5,135.5,3.4,24.25,775.5,698.16,533.48
2018,7,31,15,0,805.0,132.0,3.4,24.0,741.0,652.46,500.57
2018,7,31,15,15,791.5,129.0,3.4,24.0,700.5,603.23,463.76
2018,7,31,15,30,778.0,126.0,3.4,24.0,660.0,553.69,425.81
2018,7,31,15,45,764.0,121.0,3.45,23.15,616.0,501.96,386.64
2018,7,31,16,0,750.0,116.0,3.5,22.3,572.0,450.46,346.22
2018,7,31,16,15,732.5,110.0,3.45,21.7,524.5,394.75,300.78
2018,7,31,16,30,715.0,104.0,3.4,21.1,477.0,342.21,256.48
2018,7,31,16,45,688.5,98.0,3.4,20.45,427.0,288.3,210.36
2018,7,31,17,0,662.0,92.0,3.4,19.8,377.0,236.87,165.76
2018,7,31,17,15,625.5,86.0,3.35,19.1,327.0,186.29,122.78
2018,7,31,17,30,589.0,80.0,3.3,18.4,277.0,139.7,85.22
2018,7,31,17,45,538.5,71.5,3.25,17.65,228.0,94.04,53.44
2018,7,31,18,0,488.0,63.0,3.2,16.9,179.0,54.24,33.72
2018,7,31,18,15,414.5,53.5,3.15,16.45,135.0,39.32,28.93
2018,7,31,18,30,341.0,44.0,3.1,16.0,91.0,34.01,23.75
2018,7,31,18,45,233.0,31.0,3.05,15.55,57.0,24.05,13.38
2018,7,31,19,0,125.0,18.0,3.0,15.1,23.0,17.69,0.0
2018,7,31,19,15,62.5,9.0,2.95,14.95,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,1,5,15,79.5,9.0,2.6,13.65,12.5,16.62,0.0
2018,8,1,5,30,159.0,18.0,2.6,14.1,25.0,45.31,0.0
2018,8,1,5,45,281.0,28.5,2.65,14.5,60.5,96.08,57.41
2018,8,1,6,0,403.0,39.0,2.7,14.9,96.0,154.7,108.92
2018,8,1,6,15,477.5,46.5,2.65,15.45,141.0,208.7,156.83
2018,8,1,6,30,552.0,54.0,2.6,16.0,186.0,270.52,211.12
2018,8,1,6,45,583.0,62.5,2.6,16.55,231.5,322.66,257.27
2018,8,1,7,0,614.0,71.0,2.6,17.1,277.0,377.38,303.94
2018,8,1,7,15,669.5,72.5,2.5,17.55,332.0,439.33,354.74
2018,8,1,7,30,725.0,74.0,2.4,18.0,387.0,504.59,406.37
2018,8,1,7,45,751.0,78.5,2.35,18.5,438.0,559.98,448.58
2018,8,1,8,0,777.0,83.0,2.3,19.0,489.0,616.16,489.93
2018,8,1,8,15,796.5,86.0,2.3,19.6,537.0,666.54,524.66
2018,8,1,8,30,816.0,89.0,2.3,20.2,585.0,716.54,557.57
2018,8,1,8,45,831.0,92.0,2.3,20.75,630.5,758.34,584.08
2018,8,1,9,0,846.0,95.0,2.3,21.3,676.0,802.64,611.92
2018,8,1,9,15,859.5,96.5,2.35,21.85,717.0,842.51,636.6
2018,8,1,9,30,873.0,98.0,2.4,22.4,758.0,880.52,659.75
2018,8,1,9,45,884.5,98.0,2.5,22.95,794.0,913.02,679.39
2018,8,1,10,0,896.0,98.0,2.6,23.5,830.0,943.12,697.36
2018,8,1,10,15,902.5,100.0,2.7,23.75,859.5,968.02,712.66
2018,8,1,10,30,909.0,102.0,2.8,24.0,889.0,989.95,726.08
2018,8,1,10,45,914.0,103.0,2.9,24.25,911.5,1006.27,735.9
2018,8,1,11,0,919.0,104.0,3.0,24.5,934.0,1019.35,743.75
2018,8,1,11,15,922.0,105.0,3.1,24.55,949.5,1027.15,748.86
2018,8,1,11,30,925.0,106.0,3.2,24.6,965.0,1031.57,751.93
2018,8,1,11,45,927.0,106.0,3.3,24.6,973.0,1030.55,751.75
2018,8,1,12,0,929.0,106.0,3.4,24.6,981.0,1026.14,749.5
2018,8,1,12,15,929.0,106.5,3.5,24.5,981.0,1016.9,744.48
2018,8,1,12,30,929.0,107.0,3.6,24.4,981.0,1004.34,737.39
2018,8,1,12,45,927.0,107.0,3.65,24.3,973.5,986.14,726.27
2018,8,1,13,0,925.0,107.0,3.7,24.2,966.0,964.82,713.15
2018,8,1,13,15,923.0,106.0,3.7,24.05,951.0,939.5,697.18
2018,8,1,13,30,921.0,105.0,3.7,23.9,936.0,911.29,679.26
2018,8,1,13,45,917.5,103.5,3.75,23.75,914.0,878.54,658.46
2018,8,1,14,0,914.0,102.0,3.8,23.6,892.0,843.25,635.76
2018,8,1,14,15,908.5,100.0,3.8,23.35,863.0,803.53,609.79
2018,8,1,14,30,903.0,98.0,3.8,23.1,834.0,761.74,582.11
2018,8,1,14,45,895.5,96.0,3.8,22.8,799.0,716.69,551.87
2018,8,1,15,0,888.0,94.0,3.8,22.5,764.0,670.12,518.98
2018,8,1,15,15,876.5,92.0,3.8,22.5,723.0,619.82,480.87
2018,8,1,15,30,865.0,90.0,3.8,22.5,682.0,568.83,441.25
2018,8,1,15,45,851.0,87.0,3.75,21.7,636.5,515.16,399.67
2018,8,1,16,0,837.0,84.0,3.7,20.9,591.0,461.52,356.66
2018,8,1,16,15,818.0,81.5,3.7,20.4,542.5,403.82,308.8
2018,8,1,16,30,799.0,79.0,3.7,19.9,494.0,349.71,262.32
2018,8,1,16,45,773.5,75.5,3.65,19.35,443.0,294.1,213.75
2018,8,1,17,0,748.0,72.0,3.6,18.8,392.0,240.77,166.6
2018,8,1,17,15,711.5,68.0,3.55,18.1,340.0,187.49,120.7
2018,8,1,17,30,675.0,64.0,3.5,17.4,288.0,138.18,80.64
2018,8,1,17,45,622.0,59.0,3.45,16.75,237.5,87.98,45.82
2018,8,1,18,0,569.0,54.0,3.4,16.1,187.0,46.53,27.23
2018,8,1,18,15,487.0,46.5,3.35,15.65,140.5,33.19,23.62
2018,8,1,18,30,405.0,39.0,3.3,15.2,94.0,29.4,19.8
2018,8,1,18,45,276.0,28.0,3.25,14.8,58.5,21.93,11.46
2018,8,1,19,0,147.0,17.0,3.2,14.4,23.0,16.71,0.0
2018,8,1,19,15,73.5,8.5,3.2,14.2,11.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,5,15,81.5,9.0,2.9,12.85,12.5,8.85,0.0
2018,8,2,5,30,163.0,18.0,3.0,13.2,25.0,41.71,0.0
2018,8,2,5,45,291.0,28.5,3.05,13.6,61.0,97.75,57.65
2018,8,2,6,0,419.0,39.0,3.1,14.0,97.0,158.3,111.51
2018,8,2,6,15,497.5,46.0,3.1,14.4,143.0,213.83,161.11
2018,8,2,6,30,576.0,53.0,3.1,14.8,189.0,277.57,217.58
2018,8,2,6,45,629.0,58.0,3.1,15.25,240.0,336.27,269.52
2018,8,2,7,0,682.0,63.0,3.1,15.7,291.0,398.71,323.07
2018,8,2,7,15,718.0,67.5,3.15,16.15,343.5,457.32,372.02
2018,8,2,7,30,754.0,72.0,3.2,16.6,396.0,518.28,421.19
2018,8,2,7,45,780.5,75.0,3.2,17.1,447.0,573.68,464.3
2018,8,2,8,0,807.0,78.0,3.2,17.6,498.0,629.86,506.6
2018,8,2,8,15,826.5,80.5,3.25,18.05,547.0,677.5,540.08
2018,8,2,8,30,846.0,83.0,3.3,18.5,596.0,727.96,574.56
2018,8,2,8,45,861.0,85.5,3.35,19.0,642.0,774.16,605.2
2018,8,2,9,0,876.0,88.0,3.4,19.5,688.0,819.02,634.43
2018,8,2,9,15,885.0,91.0,3.45,19.8,728.5,857.71,659.41
2018,8,2,9,30,894.0,94.0,3.5,20.1,769.0,894.17,682.65
2018,8,2,9,45,899.5,98.0,3.55,20.45,804.0,926.12,702.48
2018,8,2,10,0,905.0,102.0,3.6,20.8,839.0,955.29,720.34
2018,8,2,10,15,913.0,102.5,3.6,21.05,869.0,980.16,735.19
2018,8,2,10,30,921.0,103.0,3.6,21.3,899.0,1002.1,748.08
2018,8,2,10,45,927.0,103.5,3.6,21.5,922.0,1019.0,757.79
2018,8,2,11,0,933.0,104.0,3.6,21.7,945.0,1032.65,765.43
2018,8,2,11,15,936.5,104.0,3.6,21.85,960.5,1039.96,769.15
2018,8,2,11,30,940.0,104.0,3.6,22.0,976.0,1043.84,770.77
2018,8,2,11,45,942.5,104.0,3.6,22.1,984.0,1043.28,769.77
2018,8,2,12,0,945.0,104.0,3.6,22.2,992.0,1039.25,766.64
2018,8,2,12,15,944.5,104.5,3.65,22.2,992.0,1029.35,760.46
2018,8,2,12,30,944.0,105.0,3.7,22.2,992.0,1016.09,752.18
2018,8,2,12,45,941.5,105.5,3.7,22.25,984.0,997.63,740.05
2018,8,2,13,0,939.0,106.0,3.7,22.3,976.0,976.02,725.91
2018,8,2,13,15,937.5,104.5,3.75,22.15,961.0,950.28,709.91
2018,8,2,13,30,936.0,103.0,3.8,22.0,946.0,921.58,691.85
2018,8,2,13,45,933.5,101.0,3.85,21.9,924.0,888.68,670.69
2018,8,2,14,0,931.0,99.0,3.9,21.8,902.0,853.14,647.56
2018,8,2,14,15,926.5,97.0,3.9,21.6,873.0,813.53,621.4
2018,8,2,14,30,922.0,95.0,3.9,21.4,844.0,771.74,593.45
2018,8,2,14,45,915.5,92.5,3.9,21.15,809.0,726.06,562.52
2018,8,2,15,0,909.0,90.0,3.9,20.9,774.0,678.75,528.93
2018,8,2,15,15,897.5,88.5,3.9,20.9,732.5,627.94,490.16
2018,8,2,15,30,886.0,87.0,3.9,20.9,691.0,576.37,449.8
2018,8,2,15,45,873.5,84.0,3.85,20.2,645.5,522.38,407.5
2018,8,2,16,0,861.0,81.0,3.8,19.5,600.0,468.24,363.61
2018,8,2,16,15,844.0,77.5,3.8,19.1,551.0,411.91,316.25
2018,8,2,16,30,827.0,74.0,3.8,18.7,502.0,356.39,268.14
2018,8,2,16,45,803.0,71.0,3.8,18.3,450.5,297.15,216.15
2018,8,2,17,0,779.0,68.0,3.8,17.9,399.0,243.0,167.79
2018,8,2,17,15,743.0,64.5,3.75,17.35,346.5,188.54,120.53
2018,8,2,17,30,707.0,61.0,3.7,16.8,294.0,137.99,79.34
2018,8,2,17,45,654.5,55.5,3.65,16.3,242.0,88.59,45.62
2018,8,2,18,0,602.0,50.0,3.6,15.8,190.0,42.25,24.31
2018,8,2,18,15,517.0,43.5,3.5,15.35,142.5,30.74,21.47
2018,8,2,18,30,432.0,37.0,3.4,14.9,95.0,27.71,18.32
2018,8,2,18,45,293.5,26.5,3.3,14.5,58.5,20.65,10.13
2018,8,2,19,0,155.0,16.0,3.2,14.1,22.0,15.73,0.0
2018,8,2,19,15,77.5,8.0,3.1,13.95,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,3,5,15,31.0,7.5,2.5,12.6,8.5,7.37,0.0
2018,8,3,5,30,62.0,15.0,2.6,13.1,17.0,23.79,0.0
2018,8,3,5,45,132.5,33.0,2.7,13.65,47.5,67.18,39.59
2018,8,3,6,0,203.0,51.0,2.8,14.2,78.0,115.05,82.71
2018,8,3,6,15,260.5,69.0,2.75,14.65,119.5,163.56,124.88
2018,8,3,6,30,318.0,87.0,2.7,15.1,161.0,218.27,172.26
2018,8,3,6,45,358.5,104.0,2.65,15.55,207.0,270.75,217.46
2018,8,3,7,0,399.0,121.0,2.6,16.0,253.0,327.1,264.7
2018,8,3,7,15,432.5,136.0,2.5,16.45,301.5,381.25,308.82
2018,8,3,7,30,466.0,151.0,2.4,16.9,350.0,438.02,353.59
2018,8,3,7,45,489.0,165.0,2.35,17.35,397.5,489.55,392.98
2018,8,3,8,0,512.0,179.0,2.3,17.8,445.0,542.14,431.98
2018,8,3,8,15,532.5,191.0,2.25,18.4,491.0,591.61,467.26
2018,8,3,8,30,553.0,203.0,2.2,19.0,537.0,641.4,501.76
2018,8,3,8,45,566.5,213.0,2.15,19.55,578.0,683.62,529.92
2018,8,3,9,0,580.0,223.0,2.1,20.1,619.0,725.12,556.91
2018,8,3,9,15,627.0,216.0,2.1,20.75,668.0,778.93,592.89
2018,8,3,9,30,674.0,209.0,2.1,21.4,717.0,831.21,626.94
2018,8,3,9,45,727.5,191.5,2.1,22.0,763.0,878.32,655.63
2018,8,3,10,0,781.0,174.0,2.1,22.6,809.0,921.37,681.16
2018,8,3,10,15,789.5,176.5,2.15,23.1,838.0,946.34,695.31
2018,8,3,10,30,798.0,179.0,2.2,23.6,867.0,968.71,707.91
2018,8,3,10,45,803.5,180.5,2.25,24.1,888.5,984.37,716.19
2018,8,3,11,0,809.0,182.0,2.3,24.6,910.0,997.1,722.71
2018,8,3,11,15,812.5,183.0,2.35,25.0,924.5,1004.34,726.09
2018,8,3,11,30,816.0,184.0,2.4,25.4,939.0,1008.5,727.65
2018,8,3,11,45,818.0,184.0,2.45,25.75,946.5,1007.05,725.91
2018,8,3,12,0,820.0,184.0,2.5,26.1,954.0,1002.5,722.36
2018,8,3,12,15,817.5,185.0,2.55,26.35,952.5,991.51,715.09
2018,8,3,12,30,815.0,186.0,2.6,26.6,951.0,977.58,706.06
2018,8,3,12,45,810.0,187.5,2.7,26.9,942.5,958.94,694.38
2018,8,3,13,0,805.0,189.0,2.8,27.2,934.0,937.64,680.98
2018,8,3,13,15,799.5,188.5,2.85,27.3,918.0,911.42,664.49
2018,8,3,13,30,794.0,188.0,2.9,27.4,902.0,882.86,646.43
2018,8,3,13,45,785.5,186.5,3.0,27.55,878.0,848.62,624.69
2018,8,3,14,0,777.0,185.0,3.1,27.7,854.0,812.55,601.53
2018,8,3,14,15,767.5,182.0,3.15,27.55,824.0,772.64,575.93
2018,8,3,14,30,758.0,179.0,3.2,27.4,794.0,731.13,547.9
2018,8,3,14,45,745.0,176.5,3.2,27.3,758.5,686.35,516.48
2018,8,3,15,0,732.0,174.0,3.2,27.2,723.0,640.93,483.96
2018,8,3,15,15,716.5,169.0,3.2,27.2,682.0,591.23,447.49
2018,8,3,15,30,701.0,164.0,3.2,27.2,641.0,541.62,410.23
2018,8,3,15,45,681.5,158.5,3.25,26.6,596.0,489.85,371.43
2018,8,3,16,0,662.0,153.0,3.3,26.0,551.0,439.04,332.12
2018,8,3,16,15,640.0,145.0,3.3,25.45,503.0,386.12,289.97
2018,8,3,16,30,618.0,137.0,3.3,24.9,455.0,334.92,248.03
2018,8,3,16,45,589.5,128.5,3.25,24.4,406.0,283.31,205.05
2018,8,3,17,0,561.0,120.0,3.2,23.9,357.0,234.57,164.07
2018,8,3,17,15,524.0,109.0,3.15,23.05,307.0,184.84,123.44
2018,8,3,17,30,487.0,98.0,3.1,22.2,257.0,139.27,88.02
2018,8,3,17,45,438.0,85.5,3.05,21.4,209.5,95.86,58.52
2018,8,3,18,0,389.0,73.0,3.0,20.6,162.0,58.06,39.57
2018,8,3,18,15,319.0,59.0,2.9,19.85,119.5,44.05,32.49
2018,8,3,18,30,249.0,45.0,2.8,19.1,77.0,34.43,23.6
2018,8,3,18,45,162.5,29.0,2.7,18.4,46.5,22.6,10.91
2018,8,3,19,0,76.0,13.0,2.6,17.7,16.0,12.78,0.0
2018,8,3,19,15,38.0,6.5,2.55,17.35,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.55,13.7,6.5,0.0,0.0
2018,8,4,5,30,47.0,11.0,1.7,14.1,13.0,17.6,0.0
2018,8,4,5,45,107.5,28.0,1.85,14.5,40.0,55.56,31.06
2018,8,4,6,0,168.0,45.0,2.0,14.9,67.0,95.46,67.48
2018,8,4,6,15,227.5,64.5,2.0,15.35,108.5,144.14,109.19
2018,8,4,6,30,287.0,84.0,2.0,15.8,150.0,203.47,159.84
2018,8,4,6,45,337.5,99.5,2.0,16.25,196.5,256.81,205.3
2018,8,4,7,0,388.0,115.0,2.0,16.7,243.0,315.12,253.85
2018,8,4,7,15,430.5,127.5,2.0,17.45,292.0,370.68,298.69
2018,8,4,7,30,473.0,140.0,2.0,18.2,341.0,429.77,344.91
2018,8,4,7,45,509.5,149.0,2.05,18.95,390.5,484.55,386.58
2018,8,4,8,0,546.0,158.0,2.1,19.7,440.0,541.6,428.77
2018,8,4,8,15,576.5,164.5,2.15,20.55,488.5,593.64,465.87
2018,8,4,8,30,607.0,171.0,2.2,21.4,537.0,650.06,505.05
2018,8,4,8,45,633.5,174.5,2.25,22.2,582.5,697.86,537.25
2018,8,4,9,0,660.0,178.0,2.3,23.0,628.0,745.62,568.73
2018,8,4,9,15,704.5,169.0,2.4,23.55,675.5,794.99,600.95
2018,8,4,9,30,749.0,160.0,2.5,24.1,723.0,844.58,632.54
2018,8,4,9,45,797.5,143.5,2.6,24.7,768.5,886.72,658.55
2018,8,4,10,0,846.0,127.0,2.7,25.3,814.0,926.04,682.46
2018,8,4,10,15,857.5,127.0,2.85,25.7,844.5,952.46,698.63
2018,8,4,10,30,869.0,127.0,3.0,26.1,875.0,976.23,713.17
2018,8,4,10,45,879.0,125.5,3.1,26.55,899.0,994.16,723.4
2018,8,4,11,0,889.0,124.0,3.2,27.0,923.0,1009.11,731.77
2018,8,4,11,15,895.5,123.0,3.3,27.2,939.5,1017.98,737.04
2018,8,4,11,30,902.0,122.0,3.4,27.4,956.0,1023.6,740.36
2018,8,4,11,45,908.0,120.0,3.55,27.65,965.0,1024.38,740.9
2018,8,4,12,0,914.0,118.0,3.7,27.9,974.0,1021.8,739.39
2018,8,4,12,15,920.0,115.0,3.75,27.8,976.5,1014.83,735.46
2018,8,4,12,30,926.0,112.0,3.8,27.7,979.0,1004.45,729.45
2018,8,4,12,45,932.0,108.0,3.9,27.6,974.5,989.67,720.97
2018,8,4,13,0,938.0,104.0,4.0,27.5,970.0,971.49,710.29
2018,8,4,13,15,937.0,103.0,4.05,27.3,956.0,946.62,695.19
2018,8,4,13,30,936.0,102.0,4.1,27.1,942.0,918.75,678.06
2018,8,4,13,45,933.5,100.5,4.15,26.85,920.5,886.24,657.83
2018,8,4,14,0,931.0,99.0,4.2,26.6,899.0,851.05,635.64
2018,8,4,14,15,925.0,98.5,4.25,26.3,870.0,811.63,610.42
2018,8,4,14,30,919.0,98.0,4.3,26.0,841.0,770.11,583.44
2018,8,4,14,45,910.5,96.5,4.3,25.7,805.5,724.0,552.69
2018,8,4,15,0,902.0,95.0,4.3,25.4,770.0,676.41,519.09
2018,8,4,15,15,890.0,93.0,4.3,25.4,728.0,624.99,480.36
2018,8,4,15,30,878.0,91.0,4.3,25.4,686.0,572.89,440.12
2018,8,4,15,45,862.5,89.0,4.3,24.6,640.0,518.59,398.36
2018,8,4,16,0,847.0,87.0,4.3,23.8,594.0,464.43,355.22
2018,8,4,16,15,825.5,85.0,4.2,23.35,544.5,405.59,306.57
2018,8,4,16,30,804.0,83.0,4.1,22.9,495.0,350.55,259.55
2018,8,4,16,45,774.5,80.0,4.05,22.4,442.5,293.89,210.61
2018,8,4,17,0,745.0,77.0,4.0,21.9,390.0,239.98,163.61
2018,8,4,17,15,703.0,73.0,3.85,21.2,336.5,185.94,118.03
2018,8,4,17,30,661.0,69.0,3.7,20.5,283.0,133.48,76.59
2018,8,4,17,45,600.5,63.0,3.6,19.85,231.0,85.58,45.17
2018,8,4,18,0,540.0,57.0,3.5,19.2,179.0,44.68,33.49
2018,8,4,18,15,452.5,48.5,3.3,18.55,132.5,35.55,25.28
2018,8,4,18,30,365.0,40.0,3.1,17.9,86.0,30.99,20.74
2018,8,4,18,45,234.5,27.0,2.95,17.25,51.5,21.54,9.64
2018,8,4,19,0,104.0,14.0,2.8,16.6,17.0,13.76,0.0
2018,8,4,19,15,52.0,7.0,2.8,16.3,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.0,2.35,13.2,10.0,0.0,0.0
2018,8,5,5,30,113.0,16.0,2.5,13.7,20.0,31.89,0.0
2018,8,5,5,45,233.5,29.0,2.6,14.25,54.0,84.74,46.62
2018,8,5,6,0,354.0,42.0,2.7,14.8,88.0,143.29,100.22
2018,8,5,6,15,439.0,51.0,2.7,15.25,134.0,199.39,149.45
2018,8,5,6,30,524.0,60.0,2.7,15.7,180.0,264.44,206.22
2018,8,5,6,45,582.0,66.5,2.7,16.2,231.5,324.21,258.43
2018,8,5,7,0,640.0,73.0,2.7,16.7,283.0,389.34,313.58
2018,8,5,7,15,679.5,78.5,2.65,17.15,335.5,448.77,362.58
2018,8,5,7,30,719.0,84.0,2.6,17.6,388.0,510.99,412.0
2018,8,5,7,45,748.5,87.5,2.55,18.05,440.0,565.76,454.1
2018,8,5,8,0,778.0,91.0,2.5,18.5,492.0,623.15,496.7
2018,8,5,8,15,797.5,95.5,2.5,19.05,541.5,675.35,533.46
2018,8,5,8,30,817.0,100.0,2.5,19.6,591.0,727.13,567.86
2018,8,5,8,45,831.5,104.0,2.5,20.1,637.0,773.76,597.95
2018,8,5,9,0,846.0,108.0,2.5,20.6,683.0,819.03,626.57
2018,8,5,9,15,852.5,113.0,2.55,21.05,722.5,856.99,650.18
2018,8,5,9,30,859.0,118.0,2.6,21.5,762.0,887.61,668.61
2018,8,5,9,45,860.5,125.0,2.6,21.95,796.0,918.1,686.47
2018,8,5,10,0,862.0,132.0,2.6,22.4,830.0,951.24,705.95
2018,8,5,10,15,868.5,135.0,2.7,22.7,860.0,970.77,717.56
2018,8,5,10,30,875.0,138.0,2.8,23.0,890.0,992.98,731.12
2018,8,5,10,45,879.0,140.0,2.85,23.35,912.0,1008.7,739.85
2018,8,5,11,0,883.0,142.0,2.9,23.7,934.0,1021.25,746.64
2018,8,5,11,15,885.0,144.5,2.95,23.95,949.5,1029.11,750.8
2018,8,5,11,30,887.0,147.0,3.0,24.2,965.0,1033.66,752.96
2018,8,5,11,45,887.0,148.0,3.1,24.4,972.0,1031.42,751.45
2018,8,5,12,0,887.0,149.0,3.2,24.6,979.0,1025.9,747.97
2018,8,5,12,15,898.5,141.5,3.2,24.9,982.0,1019.86,743.16
2018,8,5,12,30,910.0,134.0,3.2,25.2,985.0,1010.4,736.26
2018,8,5,12,45,924.0,124.5,3.25,25.45,982.0,997.82,727.99
2018,8,5,13,0,938.0,115.0,3.3,25.7,979.0,981.58,717.44
2018,8,5,13,15,935.5,113.5,3.3,25.8,963.0,954.76,700.06
2018,8,5,13,30,933.0,112.0,3.3,25.9,947.0,925.02,680.82
2018,8,5,13,45,928.5,110.5,3.3,26.0,924.0,890.8,658.55
2018,8,5,14,0,924.0,109.0,3.3,26.1,901.0,854.06,634.5
2018,8,5,14,15,917.5,107.5,3.35,26.0,871.0,813.41,608.38
2018,8,5,14,30,911.0,106.0,3.4,25.9,841.0,770.74,580.56
2018,8,5,14,45,902.5,104.0,3.4,25.85,805.0,724.37,549.48
2018,8,5,15,0,894.0,102.0,3.4,25.8,769.0,676.55,515.28
2018,8,5,15,15,882.0,100.0,3.4,25.8,727.5,625.4,477.22
2018,8,5,15,30,870.0,98.0,3.4,25.8,686.0,573.57,437.65
2018,8,5,15,45,854.0,95.0,3.45,25.3,639.0,518.38,395.36
2018,8,5,16,0,838.0,92.0,3.5,24.8,592.0,461.03,350.03
2018,8,5,16,15,816.5,89.0,3.45,24.35,541.5,404.13,303.34
2018,8,5,16,30,795.0,86.0,3.4,23.9,491.0,348.61,256.42
2018,8,5,16,45,765.5,82.5,3.35,23.5,438.5,291.96,207.83
2018,8,5,17,0,736.0,79.0,3.3,23.1,386.0,238.08,161.21
2018,8,5,17,15,693.0,74.5,3.2,22.35,332.5,181.14,113.81
2018,8,5,17,30,650.0,70.0,3.1,21.6,279.0,131.45,75.09
2018,8,5,17,45,588.0,64.0,2.95,20.9,227.0,84.17,44.64
2018,8,5,18,0,526.0,58.0,2.8,20.2,175.0,44.09,32.82
2018,8,5,18,15,432.5,49.0,2.65,19.4,128.5,36.22,25.74
2018,8,5,18,30,339.0,40.0,2.5,18.6,82.0,31.23,20.8
2018,8,5,18,45,211.5,26.5,2.35,17.8,48.5,20.68,8.32
2018,8,5,19,0,84.0,13.0,2.2,17.0,15.0,12.78,0.0
2018,8,5,19,15,42.0,6.5,2.25,16.6,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,1.45,12.5,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.6,12.9,7.0,8.73,0.0
2018,8,6,5,45,51.0,20.0,1.7,13.3,26.0,34.05,16.36
2018,8,6,6,0,82.0,34.0,1.8,13.7,45.0,60.51,41.66
2018,8,6,6,15,116.0,57.0,1.75,14.05,79.5,100.97,76.41
2018,8,6,6,30,150.0,80.0,1.7,14.4,114.0,144.67,114.04
2018,8,6,6,45,180.5,105.0,1.65,14.8,156.5,192.53,154.76
2018,8,6,7,0,211.0,130.0,1.6,15.2,199.0,243.27,196.99
2018,8,6,7,15,240.0,154.0,1.55,15.75,245.0,294.86,238.72
2018,8,6,7,30,269.0,178.0,1.5,16.3,291.0,348.89,281.17
2018,8,6,7,45,293.5,199.5,1.45,16.9,337.5,399.63,319.74
2018,8,6,8,0,318.0,221.0,1.4,17.5,384.0,451.98,358.38
2018,8,6,8,15,340.5,239.5,1.4,18.3,429.5,501.02,393.36
2018,8,6,8,30,363.0,258.0,1.4,19.1,475.0,551.05,428.1
2018,8,6,8,45,383.0,272.5,1.4,19.85,517.5,595.52,458.05
2018,8,6,9,0,403.0,287.0,1.4,20.6,560.0,640.31,487.54
2018,8,6,9,15,431.5,294.0,1.45,21.4,602.5,691.7,521.39
2018,8,6,9,30,460.0,301.0,1.5,22.2,645.0,736.38,550.05
2018,8,6,9,45,490.5,302.0,1.6,23.0,684.5,776.48,575.82
2018,8,6,10,0,521.0,303.0,1.7,23.8,724.0,816.24,601.03
2018,8,6,10,15,531.0,309.5,1.85,24.4,752.0,841.64,616.85
2018,8,6,10,30,541.0,316.0,2.0,25.0,780.0,865.31,631.57
2018,8,6,10,45,548.0,321.0,2.1,25.6,801.5,882.61,641.57
2018,8,6,11,0,555.0,326.0,2.2,26.2,823.0,897.83,650.25
2018,8,6,11,15,562.5,327.5,2.35,26.65,838.5,907.75,656.44
2018,8,6,11,30,570.0,329.0,2.5,27.1,854.0,915.42,661.21
2018,8,6,11,45,576.0,328.5,2.65,27.5,862.5,917.23,662.36
2018,8,6,12,0,582.0,328.0,2.8,27.9,871.0,916.67,662.04
2018,8,6,12,15,626.5,300.5,2.9,28.15,885.0,924.15,668.44
2018,8,6,12,30,671.0,273.0,3.0,28.4,899.0,928.51,672.74
2018,8,6,12,45,727.5,236.0,3.1,28.6,909.5,930.85,675.15
2018,8,6,13,0,784.0,199.0,3.2,28.8,920.0,926.07,672.42
2018,8,6,13,15,787.5,193.0,3.25,28.8,907.0,902.84,657.9
2018,8,6,13,30,791.0,187.0,3.3,28.8,894.0,876.9,641.68
2018,8,6,13,45,795.0,179.5,3.4,28.8,874.5,847.26,623.2
2018,8,6,14,0,799.0,172.0,3.5,28.8,855.0,815.01,602.83
2018,8,6,14,15,797.0,166.0,3.55,28.65,827.5,777.08,578.49
2018,8,6,14,30,795.0,160.0,3.6,28.5,800.0,737.17,552.22
2018,8,6,14,45,793.0,152.5,3.6,28.3,766.5,693.99,522.25
2018,8,6,15,0,791.0,145.0,3.6,28.1,733.0,649.15,490.37
2018,8,6,15,15,776.0,141.5,3.6,28.1,691.5,598.84,453.21
2018,8,6,15,30,761.0,138.0,3.6,28.1,650.0,546.71,413.86
2018,8,6,15,45,749.5,131.5,3.6,27.45,606.5,495.05,374.81
2018,8,6,16,0,738.0,125.0,3.6,26.8,563.0,443.44,334.45
2018,8,6,16,15,720.0,118.0,3.5,26.3,515.0,389.07,290.44
2018,8,6,16,30,702.0,111.0,3.4,25.8,467.0,335.87,246.18
2018,8,6,16,45,672.0,105.0,3.35,25.25,416.0,281.57,200.54
2018,8,6,17,0,642.0,99.0,3.3,24.7,365.0,230.19,157.0
2018,8,6,17,15,590.5,93.5,3.15,23.85,312.5,178.73,115.25
2018,8,6,17,30,539.0,88.0,3.0,23.0,260.0,133.08,80.72
2018,8,6,17,45,469.5,79.0,2.8,22.1,209.0,89.17,52.8
2018,8,6,18,0,400.0,70.0,2.6,21.2,158.0,52.43,39.86
2018,8,6,18,15,313.0,56.0,2.5,20.35,113.5,41.99,30.54
2018,8,6,18,30,226.0,42.0,2.4,19.5,69.0,32.26,21.49
2018,8,6,18,45,134.5,25.5,2.3,18.7,39.5,19.9,6.9
2018,8,6,19,0,43.0,9.0,2.2,17.9,10.0,8.85,0.0
2018,8,6,19,15,21.5,4.5,2.2,17.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.85,13.1,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.0,13.5,9.0,12.63,0.0
2018,8,7,5,45,91.0,25.0,2.15,13.85,35.0,47.9,23.53
2018,8,7,6,0,148.0,42.0,2.3,14.2,61.0,86.73,60.7
2018,8,7,6,15,204.0,62.5,2.25,14.6,101.0,134.27,101.6
2018,8,7,6,30,260.0,83.0,2.2,15.0,141.0,187.64,147.56
2018,8,7,6,45,307.0,101.5,2.2,15.35,187.5,240.75,193.16
2018,8,7,7,0,354.0,120.0,2.2,15.7,234.0,303.74,245.8
2018,8,7,7,15,393.5,135.5,2.2,16.25,283.0,359.18,291.01
2018,8,7,7,30,433.0,151.0,2.2,16.8,332.0,417.93,337.53
2018,8,7,7,45,465.5,163.0,2.15,17.4,380.5,471.59,378.59
2018,8,7,8,0,498.0,175.0,2.1,18.0,429.0,527.24,419.9
2018,8,7,8,15,524.5,185.0,2.15,18.5,476.5,578.2,457.04
2018,8,7,8,30,551.0,195.0,2.2,19.0,524.0,630.0,493.93
2018,8,7,8,45,573.0,203.5,2.2,19.5,569.0,677.2,526.36
2018,8,7,9,0,595.0,212.0,2.2,20.0,614.0,724.31,558.0
2018,8,7,9,15,591.0,228.0,2.25,20.45,648.0,757.0,578.72
2018,8,7,9,30,587.0,244.0,2.3,20.9,682.0,787.44,597.67
2018,8,7,9,45,572.5,265.0,2.35,21.3,709.0,811.38,611.71
2018,8,7,10,0,558.0,286.0,2.4,21.7,736.0,832.42,623.69
2018,8,7,10,15,567.0,292.5,2.45,21.95,764.0,857.62,639.66
2018,8,7,10,30,576.0,299.0,2.5,22.2,792.0,880.93,654.25
2018,8,7,10,45,582.5,303.5,2.6,22.5,813.5,897.69,664.72
2018,8,7,11,0,589.0,308.0,2.7,22.8,835.0,912.25,673.79
2018,8,7,11,15,595.0,310.5,2.75,22.8,850.5,921.94,680.12
2018,8,7,11,30,601.0,313.0,2.8,22.8,866.0,929.25,684.98
2018,8,7,11,45,604.5,313.5,2.9,22.85,873.5,929.86,685.74
2018,8,7,12,0,608.0,314.0,3.0,22.9,881.0,927.63,684.73
2018,8,7,12,15,623.5,305.0,3.05,22.9,886.0,925.23,683.93
2018,8,7,12,30,639.0,296.0,3.1,22.9,891.0,920.12,681.36
2018,8,7,12,45,656.5,282.5,3.15,22.9,889.5,909.68,675.44
2018,8,7,13,0,674.0,269.0,3.2,22.9,888.0,896.32,667.57
2018,8,7,13,15,672.5,265.5,3.2,22.85,874.0,872.76,651.98
2018,8,7,13,30,671.0,262.0,3.2,22.8,860.0,847.08,634.92
2018,8,7,13,45,668.5,256.0,3.2,22.75,839.0,816.14,614.15
2018,8,7,14,0,666.0,250.0,3.2,22.7,818.0,783.4,591.91
2018,8,7,14,15,660.0,243.5,3.2,22.5,790.0,745.83,566.28
2018,8,7,14,30,654.0,237.0,3.2,22.3,762.0,706.98,539.32
2018,8,7,14,45,646.0,229.0,3.2,22.15,728.0,664.23,508.96
2018,8,7,15,0,638.0,221.0,3.2,22.0,694.0,620.73,477.42
2018,8,7,15,15,621.0,214.5,3.2,22.0,653.5,572.71,441.5
2018,8,7,15,30,604.0,208.0,3.2,22.0,613.0,525.16,405.15
2018,8,7,15,45,589.0,197.5,3.15,21.4,569.5,474.99,366.84
2018,8,7,16,0,574.0,187.0,3.1,20.8,526.0,425.99,328.32
2018,8,7,16,15,557.5,174.0,3.05,20.4,480.0,375.03,287.02
2018,8,7,16,30,541.0,161.0,3.0,20.0,434.0,325.34,245.73
2018,8,7,16,45,515.0,149.0,2.95,19.55,386.0,275.27,203.68
2018,8,7,17,0,489.0,137.0,2.9,19.1,338.0,227.82,163.56
2018,8,7,17,15,451.5,122.5,2.8,18.5,288.5,179.03,123.55
2018,8,7,17,30,414.0,108.0,2.7,17.9,239.0,134.49,88.92
2018,8,7,17,45,366.0,92.5,2.65,17.35,192.5,92.85,60.61
2018,8,7,18,0,318.0,77.0,2.6,16.8,146.0,56.86,44.47
2018,8,7,18,15,252.0,59.0,2.5,16.3,104.5,44.52,33.25
2018,8,7,18,30,186.0,41.0,2.4,15.8,63.0,31.53,21.14
2018,8,7,18,45,114.5,25.0,2.35,15.3,36.5,19.56,5.77
2018,8,7,19,0,43.0,9.0,2.3,14.8,10.0,8.85,0.0
2018,8,7,19,15,21.5,4.5,2.3,14.6,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,1.85,13.0,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.0,13.5,14.0,21.52,0.0
2018,8,8,5,45,169.5,27.0,2.1,14.05,44.5,68.19,32.8
2018,8,8,6,0,269.0,42.0,2.2,14.6,75.0,120.61,83.88
2018,8,8,6,15,348.5,55.0,2.15,15.1,119.0,173.59,129.95
2018,8,8,6,30,428.0,68.0,2.1,15.6,163.0,235.29,183.32
2018,8,8,6,45,486.5,78.0,2.05,16.1,213.0,295.26,235.04
2018,8,8,7,0,545.0,88.0,2.0,16.6,263.0,359.5,288.89
2018,8,8,7,15,588.5,95.0,1.95,17.15,314.5,418.01,336.59
2018,8,8,7,30,632.0,102.0,1.9,17.7,366.0,479.79,385.15
2018,8,8,7,45,665.5,108.0,1.9,18.25,418.0,537.28,428.91
2018,8,8,8,0,699.0,114.0,1.9,18.8,470.0,596.4,472.43
2018,8,8,8,15,724.0,118.5,1.85,19.45,519.5,649.18,509.43
2018,8,8,8,30,749.0,123.0,1.8,20.1,569.0,702.17,544.88
2018,8,8,8,45,769.0,126.0,1.75,20.75,615.0,747.06,572.72
2018,8,8,9,0,789.0,129.0,1.7,21.4,661.0,793.6,601.08
2018,8,8,9,15,783.5,141.5,1.75,21.95,697.0,827.54,621.48
2018,8,8,9,30,778.0,154.0,1.8,22.5,733.0,858.51,639.79
2018,8,8,9,45,764.0,170.0,1.8,23.1,761.5,886.17,655.13
2018,8,8,10,0,750.0,186.0,1.8,23.7,790.0,907.11,665.96
2018,8,8,10,15,762.5,187.5,1.85,24.15,820.5,934.15,681.75
2018,8,8,10,30,775.0,189.0,1.9,24.6,851.0,954.57,693.15
2018,8,8,10,45,786.0,188.0,1.95,25.05,874.5,972.67,703.14
2018,8,8,11,0,797.0,187.0,2.0,25.5,898.0,987.99,711.43
2018,8,8,11,15,803.5,187.0,2.05,25.8,914.0,997.0,716.21
2018,8,8,11,30,810.0,187.0,2.1,26.1,930.0,1002.95,719.22
2018,8,8,11,45,815.5,185.5,2.15,26.4,939.0,1003.29,718.81
2018,8,8,12,0,821.0,184.0,2.2,26.7,948.0,1000.51,716.58
2018,8,8,12,15,819.0,185.0,2.25,26.85,947.0,989.83,709.9
2018,8,8,12,30,817.0,186.0,2.3,27.0,946.0,976.17,701.48
2018,8,8,12,45,812.5,187.0,2.35,27.15,937.0,957.28,689.77
2018,8,8,13,0,808.0,188.0,2.4,27.3,928.0,935.7,676.38
2018,8,8,13,15,806.0,185.5,2.45,27.35,913.0,910.34,660.82
2018,8,8,13,30,804.0,183.0,2.5,27.4,898.0,882.45,643.55
2018,8,8,13,45,801.0,179.0,2.55,27.4,876.0,849.85,623.2
2018,8,8,14,0,798.0,175.0,2.6,27.4,854.0,815.05,601.23
2018,8,8,14,15,791.0,171.0,2.65,27.25,824.5,775.12,575.92
2018,8,8,14,30,784.0,167.0,2.7,27.1,795.0,733.58,548.46
2018,8,8,14,45,774.5,163.0,2.75,26.95,759.5,688.93,517.67
2018,8,8,15,0,765.0,159.0,2.8,26.8,724.0,642.18,484.65
2018,8,8,15,15,749.5,155.0,2.8,26.8,682.5,591.79,447.65
2018,8,8,15,30,734.0,151.0,2.8,26.8,641.0,541.41,409.73
2018,8,8,15,45,716.0,145.0,2.9,26.1,595.5,488.17,369.99
2018,8,8,16,0,698.0,139.0,3.0,25.4,550.0,435.71,329.4
2018,8,8,16,15,673.5,133.0,3.0,24.85,501.0,381.72,286.03
2018,8,8,16,30,649.0,127.0,3.0,24.3,452.0,329.67,243.03
2018,8,8,16,45,616.5,119.0,3.0,23.7,401.0,275.73,198.05
2018,8,8,17,0,584.0,111.0,3.0,23.1,350.0,225.1,155.52
2018,8,8,17,15,540.5,102.0,2.95,22.25,299.0,175.23,115.03
2018,8,8,17,30,497.0,93.0,2.9,21.4,248.0,129.92,80.62
2018,8,8,17,45,438.5,81.0,2.85,20.55,199.0,86.25,52.52
2018,8,8,18,0,380.0,69.0,2.8,19.7,150.0,50.68,38.55
2018,8,8,18,15,303.0,54.0,2.7,18.95,107.5,40.61,29.46
2018,8,8,18,30,226.0,39.0,2.6,18.2,65.0,29.99,19.5
2018,8,8,18,45,138.5,24.0,2.5,17.5,37.5,18.81,3.87
2018,8,8,19,0,51.0,9.0,2.4,16.8,10.0,8.85,0.0
2018,8,8,19,15,25.5,4.5,2.35,16.45,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.4,12.75,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.5,13.2,11.0,16.98,0.0
2018,8,9,5,45,132.5,25.5,1.65,13.65,39.0,58.86,26.26
2018,8,9,6,0,213.0,41.0,1.8,14.1,67.0,105.44,73.33
2018,8,9,6,15,283.5,57.5,1.75,14.65,109.5,156.48,117.5
2018,8,9,6,30,354.0,74.0,1.7,15.2,152.0,215.2,168.04
2018,8,9,6,45,409.5,87.5,1.65,15.75,200.5,271.81,216.57
2018,8,9,7,0,465.0,101.0,1.6,16.3,249.0,333.88,268.28
2018,8,9,7,15,507.5,111.5,1.6,17.1,299.5,391.07,314.46
2018,8,9,7,30,550.0,122.0,1.6,17.9,350.0,451.69,361.7
2018,8,9,7,45,584.0,130.0,1.6,18.7,400.5,510.43,405.78
2018,8,9,8,0,618.0,138.0,1.6,19.5,451.0,568.48,447.88
2018,8,9,8,15,644.0,144.0,1.6,20.25,499.5,620.27,484.11
2018,8,9,8,30,670.0,150.0,1.6,21.0,548.0,672.49,519.56
2018,8,9,8,45,692.0,155.0,1.6,21.7,594.0,720.65,551.21
2018,8,9,9,0,714.0,160.0,1.6,22.4,640.0,768.34,580.88
2018,8,9,9,15,732.0,163.5,1.6,23.1,682.0,810.24,605.89
2018,8,9,9,30,750.0,167.0,1.6,23.8,724.0,850.83,629.62
2018,8,9,9,45,764.5,169.0,1.6,24.5,760.5,885.06,648.77
2018,8,9,10,0,779.0,171.0,1.6,25.2,797.0,913.6,664.03
2018,8,9,10,15,789.0,173.0,1.65,25.7,826.5,939.41,678.62
2018,8,9,10,30,799.0,175.0,1.7,26.2,856.0,962.64,691.55
2018,8,9,10,45,807.5,175.5,1.75,26.75,879.5,980.13,700.72
2018,8,9,11,0,816.0,176.0,1.8,27.3,903.0,994.72,708.17
2018,8,9,11,15,822.0,176.5,1.85,27.65,919.0,1003.84,712.85
2018,8,9,11,30,828.0,177.0,1.9,28.0,935.0,1009.85,715.74
2018,8,9,11,45,832.0,177.0,1.95,28.35,944.0,1010.2,715.24
2018,8,9,12,0,836.0,177.0,2.0,28.7,953.0,1007.36,712.91
2018,8,9,12,15,828.5,181.5,2.1,28.85,950.5,994.75,705.74
2018,8,9,12,30,821.0,186.0,2.2,29.0,948.0,979.21,696.83
2018,8,9,12,45,809.0,191.0,2.3,29.2,936.5,957.15,683.64
2018,8,9,13,0,797.0,196.0,2.4,29.4,925.0,932.64,668.86
2018,8,9,13,15,793.5,194.0,2.45,29.4,909.0,906.6,653.12
2018,8,9,13,30,790.0,192.0,2.5,29.4,893.0,878.15,635.74
2018,8,9,13,45,784.5,189.5,2.6,29.4,870.5,845.25,615.69
2018,8,9,14,0,779.0,187.0,2.7,29.4,848.0,810.34,594.07
2018,8,9,14,15,771.0,183.5,2.75,29.2,818.5,770.93,569.16
2018,8,9,14,30,763.0,180.0,2.8,29.0,789.0,729.39,541.46
2018,8,9,14,45,752.0,175.5,2.85,28.85,753.0,683.57,510.05
2018,8,9,15,0,741.0,171.0,2.9,28.7,717.0,636.95,477.29
2018,8,9,15,15,725.0,166.5,2.9,28.7,675.5,586.79,440.69
2018,8,9,15,30,709.0,162.0,2.9,28.7,634.0,536.75,403.28
2018,8,9,15,45,689.5,156.5,2.9,28.05,588.5,484.41,364.18
2018,8,9,16,0,670.0,151.0,2.9,27.4,543.0,433.04,324.56
2018,8,9,16,15,646.5,142.5,2.85,26.85,494.0,378.56,281.3
2018,8,9,16,30,623.0,134.0,2.8,26.3,445.0,325.98,238.41
2018,8,9,16,45,591.5,126.0,2.75,25.8,395.0,273.77,195.22
2018,8,9,17,0,560.0,118.0,2.7,25.3,345.0,224.81,154.49
2018,8,9,17,15,517.5,107.5,2.6,24.45,294.5,174.65,114.34
