Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,15,924.0,120.0,2.9,26.1,930.5,932.8,683.14
2018,8,19,13,30,921.0,119.0,2.9,26.1,914.0,902.41,663.83
2018,8,19,13,45,915.5,118.0,2.95,26.05,890.0,867.21,641.69
2018,8,19,14,0,910.0,117.0,3.0,26.0,866.0,829.56,617.72
2018,8,19,14,15,902.5,115.0,3.05,25.85,834.5,787.18,590.49
2018,8,19,14,30,895.0,113.0,3.1,25.7,803.0,742.87,561.57
2018,8,19,14,45,871.5,115.0,3.1,25.5,760.5,690.09,524.77
2018,8,19,15,0,848.0,117.0,3.1,25.3,718.0,636.56,485.76
2018,8,19,15,15,845.0,110.5,3.1,25.3,678.5,587.07,448.53
2018,8,19,15,30,842.0,104.0,3.1,25.3,639.0,536.21,409.14
2018,8,19,15,45,762.0,112.5,3.1,24.6,569.0,462.42,352.48
2018,8,19,16,0,682.0,121.0,3.1,23.9,499.0,393.39,298.29
2018,8,19,16,15,724.0,103.5,3.1,23.35,471.0,353.7,263.91
2018,8,19,16,30,766.0,86.0,3.1,22.8,443.0,311.07,225.31
2018,8,19,16,45,733.5,82.0,3.05,22.25,390.5,254.95,176.91
2018,8,19,17,0,701.0,78.0,3.0,21.7,338.0,199.31,129.42
2018,8,19,17,15,592.0,75.0,2.95,20.9,271.0,140.17,84.59
2018,8,19,17,30,483.0,72.0,2.9,20.1,204.0,93.54,54.09
2018,8,19,17,45,406.5,62.0,2.8,19.3,156.5,53.91,33.58
2018,8,19,18,0,330.0,52.0,2.7,18.5,109.0,38.7,27.98
2018,8,19,18,15,291.0,40.0,2.65,17.85,77.5,30.59,20.28
2018,8,19,18,30,252.0,28.0,2.6,17.2,46.0,23.07,9.07
2018,8,19,18,45,134.0,15.0,2.55,16.55,24.0,14.74,0.0
2018,8,19,19,0,16.0,2.0,2.5,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.5,15.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.35,13.45,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.5,13.8,5.0,4.91,0.0
2018,8,20,5,45,147.0,19.0,2.6,14.15,31.0,49.75,0.0
2018,8,20,6,0,259.0,33.0,2.7,14.5,57.0,105.85,66.71
2018,8,20,6,15,349.5,45.0,2.7,14.9,99.5,159.6,116.29
2018,8,20,6,30,440.0,57.0,2.7,15.3,142.0,223.6,172.14
2018,8,20,6,45,365.0,68.0,2.7,15.7,153.0,228.26,181.46
2018,8,20,7,0,290.0,79.0,2.7,16.1,164.0,225.96,182.73
2018,8,20,7,15,254.0,97.0,2.65,16.55,182.0,236.23,192.42
2018,8,20,7,30,218.0,115.0,2.6,17.0,200.0,248.53,202.53
2018,8,20,7,45,233.5,134.5,2.55,17.45,237.0,289.4,235.41
2018,8,20,8,0,249.0,154.0,2.5,17.9,274.0,331.15,268.09
2018,8,20,8,15,329.0,169.5,2.5,18.35,346.0,413.68,332.95
2018,8,20,8,30,409.0,185.0,2.5,18.8,418.0,510.53,406.5
2018,8,20,8,45,597.0,154.5,2.45,19.3,526.0,641.24,505.25
2018,8,20,9,0,785.0,124.0,2.4,19.8,634.0,777.45,600.97
2018,8,20,9,15,798.0,127.5,2.4,20.2,675.0,817.26,625.24
2018,8,20,9,30,811.0,131.0,2.4,20.6,716.0,855.23,648.73
2018,8,20,9,45,820.0,134.5,2.45,21.05,751.0,887.55,668.41
2018,8,20,10,0,829.0,138.0,2.5,21.5,786.0,917.4,686.33
2018,8,20,10,15,838.0,140.0,2.5,21.8,816.0,942.99,701.29
2018,8,20,10,30,847.0,142.0,2.5,22.1,846.0,965.77,714.38
2018,8,20,10,45,854.0,142.5,2.55,22.4,868.5,982.07,723.72
2018,8,20,11,0,861.0,143.0,2.6,22.7,891.0,989.24,727.22
2018,8,20,11,15,865.0,144.0,2.65,22.9,906.0,996.89,731.52
2018,8,20,11,30,869.0,145.0,2.7,23.1,921.0,1001.28,733.79
2018,8,20,11,45,871.0,145.0,2.8,23.25,928.0,999.4,732.73
2018,8,20,12,0,873.0,145.0,2.9,23.4,935.0,994.24,729.67
2018,8,20,12,15,877.5,142.5,2.95,23.45,936.0,985.67,724.34
2018,8,20,12,30,882.0,140.0,3.0,23.5,937.0,973.81,716.97
2018,8,20,12,45,886.0,135.5,3.1,23.5,929.5,956.2,706.41
2018,8,20,13,0,890.0,131.0,3.2,23.5,922.0,935.36,693.72
2018,8,20,13,15,887.0,130.0,3.25,23.4,906.0,908.67,677.01
2018,8,20,13,30,884.0,129.0,3.3,23.3,890.0,879.19,658.37
2018,8,20,13,45,879.0,127.5,3.35,23.2,866.5,844.95,636.36
2018,8,20,14,0,874.0,126.0,3.4,23.1,843.0,808.33,612.53
2018,8,20,14,15,867.0,123.0,3.45,22.9,812.0,766.58,585.09
2018,8,20,14,30,860.0,120.0,3.5,22.7,781.0,722.97,556.0
2018,8,20,14,45,851.0,117.0,3.5,22.45,744.5,676.15,522.48
2018,8,20,15,0,842.0,114.0,3.5,22.2,708.0,627.86,486.71
2018,8,20,15,15,822.0,112.5,3.5,22.2,663.0,573.77,445.15
2018,8,20,15,30,802.0,111.0,3.5,22.2,618.0,519.97,402.73
2018,8,20,15,45,792.0,105.0,3.5,21.55,574.0,467.12,360.81
2018,8,20,16,0,782.0,99.0,3.5,20.9,530.0,414.1,317.24
2018,8,20,16,15,763.0,93.0,3.5,20.4,480.5,357.92,269.7
2018,8,20,16,30,744.0,87.0,3.5,19.9,431.0,303.01,221.98
2018,8,20,16,45,697.5,83.0,3.45,19.35,374.5,242.21,169.8
2018,8,20,17,0,651.0,79.0,3.4,18.8,318.0,188.48,124.01
2018,8,20,17,15,625.0,71.0,3.35,18.2,271.0,138.95,83.15
2018,8,20,17,30,599.0,63.0,3.3,17.6,224.0,92.37,49.78
2018,8,20,17,45,534.5,55.0,3.25,16.95,175.0,48.25,28.64
2018,8,20,18,0,470.0,47.0,3.2,16.3,126.0,34.73,24.74
2018,8,20,18,15,345.0,36.5,3.1,15.85,83.5,28.22,18.34
2018,8,20,18,30,220.0,26.0,3.0,15.4,41.0,21.28,6.5
2018,8,20,18,45,118.5,14.5,2.95,14.95,21.5,14.25,0.0
2018,8,20,19,0,17.0,3.0,2.9,14.5,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,2.8,14.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.15,13.6,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.2,13.8,2.0,1.97,0.0
2018,8,21,5,45,4.0,12.0,2.25,14.0,12.0,12.5,0.0
2018,8,21,6,0,0.0,22.0,2.3,14.2,22.0,21.24,10.44
2018,8,21,6,15,7.5,38.5,2.25,14.5,40.0,39.99,27.36
2018,8,21,6,30,15.0,55.0,2.2,14.8,58.0,61.47,45.94
2018,8,21,6,45,30.0,75.5,2.15,15.1,83.5,89.65,70.02
2018,8,21,7,0,45.0,96.0,2.1,15.4,109.0,119.28,95.14
2018,8,21,7,15,37.5,109.5,2.05,15.8,122.0,131.26,105.09
2018,8,21,7,30,30.0,123.0,2.0,16.2,135.0,142.51,114.04
2018,8,21,7,45,30.5,147.5,1.9,16.6,161.0,169.83,135.9
2018,8,21,8,0,31.0,172.0,1.8,17.0,187.0,197.08,157.2
2018,8,21,8,15,60.0,206.0,1.8,17.45,239.0,254.34,202.63
2018,8,21,8,30,89.0,240.0,1.8,17.9,291.0,313.87,248.72
2018,8,21,8,45,143.5,264.5,1.75,18.35,354.0,392.31,308.76
2018,8,21,9,0,198.0,289.0,1.7,18.8,417.0,466.81,364.1
2018,8,21,9,15,385.0,257.0,1.7,19.2,526.5,610.35,472.16
2018,8,21,9,30,572.0,225.0,1.7,19.6,636.0,748.58,571.53
2018,8,21,9,45,668.0,200.5,1.75,20.0,703.5,825.67,623.74
2018,8,21,10,0,764.0,176.0,1.8,20.4,771.0,901.51,672.43
2018,8,21,10,15,771.0,179.5,1.85,20.75,799.5,925.49,686.11
2018,8,21,10,30,778.0,183.0,1.9,21.1,828.0,946.78,698.59
2018,8,21,10,45,781.5,186.0,1.95,21.4,848.5,957.19,704.15
2018,8,21,11,0,785.0,189.0,2.0,21.7,869.0,968.81,710.71
2018,8,21,11,15,785.5,192.5,2.1,21.9,882.5,974.97,714.66
2018,8,21,11,30,786.0,196.0,2.2,22.1,896.0,978.04,716.74
2018,8,21,11,45,783.0,199.0,2.25,22.35,901.0,974.11,713.72
2018,8,21,12,0,780.0,202.0,2.3,22.6,906.0,967.14,708.9
2018,8,21,12,15,777.5,203.0,2.4,22.65,904.0,955.69,702.3
2018,8,21,12,30,775.0,204.0,2.5,22.7,902.0,944.68,696.06
2018,8,21,12,45,769.5,205.0,2.55,22.75,892.5,924.53,683.34
2018,8,21,13,0,764.0,206.0,2.6,22.8,883.0,901.8,669.0
2018,8,21,13,15,757.5,205.5,2.7,22.75,866.0,874.27,652.03
2018,8,21,13,30,751.0,205.0,2.8,22.7,849.0,844.53,633.44
2018,8,21,13,45,741.5,203.5,2.85,22.65,824.5,809.34,610.61
2018,8,21,14,0,732.0,202.0,2.9,22.6,800.0,772.51,585.67
2018,8,21,14,15,719.5,199.5,2.9,22.4,769.0,731.04,556.97
2018,8,21,14,30,707.0,197.0,2.9,22.2,738.0,688.58,527.04
2018,8,21,14,45,689.5,194.0,2.95,22.0,700.5,641.62,493.39
2018,8,21,15,0,672.0,191.0,3.0,21.8,663.0,594.58,458.89
2018,8,21,15,15,654.0,185.0,3.0,21.8,621.0,544.61,420.93
2018,8,21,15,30,636.0,179.0,3.0,21.8,579.0,495.17,382.47
2018,8,21,15,45,608.5,173.0,3.0,21.15,532.0,442.12,341.22
2018,8,21,16,0,581.0,167.0,3.0,20.5,485.0,390.4,299.88
2018,8,21,16,15,544.5,159.5,3.0,20.0,435.0,336.85,256.09
2018,8,21,16,30,508.0,152.0,3.0,19.5,385.0,286.71,214.33
2018,8,21,16,45,466.5,141.0,2.95,19.0,334.5,235.91,171.99
2018,8,21,17,0,425.0,130.0,2.9,18.5,284.0,189.55,133.77
2018,8,21,17,15,375.5,114.5,2.85,18.0,234.5,142.9,97.2
2018,8,21,17,30,326.0,99.0,2.8,17.5,185.0,101.97,68.09
2018,8,21,17,45,266.0,79.5,2.7,16.95,139.5,66.73,47.91
2018,8,21,18,0,206.0,60.0,2.6,16.4,94.0,48.18,36.37
2018,8,21,18,15,141.0,40.0,2.5,16.1,59.5,32.84,22.07
2018,8,21,18,30,76.0,20.0,2.4,15.8,25.0,16.91,2.32
2018,8,21,18,45,38.0,10.0,2.3,15.55,12.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,5,15,4.0,1.5,1.05,13.65,1.5,0.0,0.0
2018,8,22,5,30,8.0,3.0,1.1,14.1,3.0,0.0,0.0
2018,8,22,5,45,6.5,12.5,1.2,14.5,12.5,13.42,0.0
2018,8,22,6,0,5.0,22.0,1.3,14.9,22.0,22.39,10.86
2018,8,22,6,15,3.5,40.5,1.3,15.25,40.5,41.17,28.31
2018,8,22,6,30,2.0,59.0,1.3,15.6,59.0,59.56,44.38
2018,8,22,6,45,8.5,79.5,1.3,15.95,81.5,82.97,64.31
2018,8,22,7,0,15.0,100.0,1.3,16.3,104.0,106.96,84.43
2018,8,22,7,15,14.5,116.5,1.3,16.7,121.0,123.71,98.16
2018,8,22,7,30,14.0,133.0,1.3,17.1,138.0,140.42,111.52
2018,8,22,7,45,19.5,154.0,1.3,17.5,162.5,165.45,131.43
2018,8,22,8,0,25.0,175.0,1.3,17.9,187.0,190.93,151.33
2018,8,22,8,15,52.5,206.0,1.3,18.35,234.5,249.27,197.3
2018,8,22,8,30,80.0,237.0,1.3,18.8,282.0,304.08,239.34
2018,8,22,8,45,148.0,258.5,1.35,19.25,351.0,389.18,304.62
2018,8,22,9,0,216.0,280.0,1.4,19.7,420.0,471.34,365.8
2018,8,22,9,15,298.0,278.5,1.45,20.2,484.5,552.47,425.14
2018,8,22,9,30,380.0,277.0,1.5,20.7,549.0,629.44,480.11
2018,8,22,9,45,546.5,234.0,1.55,21.15,647.0,749.27,565.86
2018,8,22,10,0,713.0,191.0,1.6,21.6,745.0,870.36,647.35
2018,8,22,10,15,760.5,178.5,1.65,22.0,789.5,913.82,673.24
2018,8,22,10,30,808.0,166.0,1.7,22.4,834.0,952.42,696.56
2018,8,22,10,45,819.0,164.5,1.8,22.8,857.0,969.86,706.77
2018,8,22,11,0,830.0,163.0,1.9,23.2,880.0,984.35,715.39
2018,8,22,11,15,836.5,162.5,1.95,23.45,895.5,992.45,719.8
2018,8,22,11,30,843.0,162.0,2.0,23.7,911.0,997.33,722.34
2018,8,22,11,45,848.0,160.5,2.1,23.95,919.0,996.45,721.93
2018,8,22,12,0,853.0,159.0,2.2,24.2,927.0,992.28,719.54
2018,8,22,12,15,853.5,158.5,2.25,24.3,926.0,981.55,712.91
2018,8,22,12,30,854.0,158.0,2.3,24.4,925.0,967.63,704.36
2018,8,22,12,45,852.5,156.5,2.4,24.5,916.0,947.74,692.47
2018,8,22,13,0,851.0,155.0,2.5,24.6,907.0,924.88,678.64
2018,8,22,13,15,848.5,153.5,2.55,24.55,891.0,898.29,662.26
2018,8,22,13,30,846.0,152.0,2.6,24.5,875.0,869.01,644.02
2018,8,22,13,45,842.5,148.5,2.7,24.45,851.5,834.38,622.39
2018,8,22,14,0,839.0,145.0,2.8,24.4,828.0,797.42,598.92
2018,8,22,14,15,831.0,142.0,2.85,24.2,797.0,755.46,571.73
2018,8,22,14,30,823.0,139.0,2.9,24.0,766.0,711.86,542.27
2018,8,22,14,45,812.5,135.5,2.95,23.8,729.0,664.69,508.73
2018,8,22,15,0,802.0,132.0,3.0,23.6,692.0,616.53,473.55
2018,8,22,15,15,786.0,128.5,3.0,23.6,649.0,564.51,434.01
2018,8,22,15,30,770.0,125.0,3.0,23.6,606.0,512.5,393.42
2018,8,22,15,45,750.0,120.0,3.05,22.85,559.0,455.58,349.18
2018,8,22,16,0,730.0,115.0,3.1,22.1,512.0,401.24,305.35
2018,8,22,16,15,703.5,110.0,3.1,21.55,462.0,345.83,259.12
2018,8,22,16,30,677.0,105.0,3.1,21.0,412.0,292.6,213.59
2018,8,22,16,45,640.5,98.0,3.1,20.4,360.0,237.57,166.57
2018,8,22,17,0,604.0,91.0,3.1,19.8,308.0,186.37,123.27
2018,8,22,17,15,552.5,82.5,3.05,19.1,256.5,135.97,83.59
2018,8,22,17,30,501.0,74.0,3.0,18.4,205.0,91.56,53.44
2018,8,22,17,45,428.5,63.0,2.9,17.75,157.0,50.8,38.95
2018,8,22,18,0,356.0,52.0,2.8,17.1,109.0,39.16,28.39
2018,8,22,18,15,253.0,37.0,2.7,16.6,70.0,28.49,18.21
2018,8,22,18,30,150.0,22.0,2.6,16.1,31.0,17.26,0.08
2018,8,22,18,45,75.0,11.0,2.5,15.65,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,5,15,9.0,1.5,1.55,12.95,1.5,0.0,0.0
2018,8,23,5,30,18.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,8,23,5,45,22.5,14.5,1.9,14.1,15.5,18.13,0.0
2018,8,23,6,0,27.0,26.0,2.1,14.7,28.0,36.0,19.78
2018,8,23,6,15,41.0,46.0,2.15,15.05,52.0,60.29,42.97
2018,8,23,6,30,55.0,66.0,2.2,15.4,76.0,88.21,67.31
2018,8,23,6,45,68.0,87.0,2.2,15.8,103.5,118.16,93.19
2018,8,23,7,0,81.0,108.0,2.2,16.2,131.0,154.04,123.55
2018,8,23,7,15,88.5,130.0,2.2,16.55,160.0,185.26,149.48
2018,8,23,7,30,96.0,152.0,2.2,16.9,189.0,217.03,175.26
2018,8,23,7,45,117.0,174.5,2.15,17.3,226.0,257.93,207.92
2018,8,23,8,0,138.0,197.0,2.1,17.7,263.0,300.49,241.2
2018,8,23,8,15,268.0,199.0,2.1,18.1,344.0,403.94,323.5
2018,8,23,8,30,398.0,201.0,2.1,18.5,425.0,519.02,411.7
2018,8,23,8,45,551.5,177.5,2.1,18.85,516.5,626.02,492.15
2018,8,23,9,0,705.0,154.0,2.1,19.2,608.0,746.77,578.96
2018,8,23,9,15,711.0,166.0,2.1,19.55,649.0,787.36,604.18
2018,8,23,9,30,717.0,178.0,2.1,19.9,690.0,825.86,628.33
2018,8,23,9,45,695.0,199.0,2.15,20.25,716.0,846.8,640.64
2018,8,23,10,0,673.0,220.0,2.2,20.6,742.0,863.88,650.51
2018,8,23,10,15,682.5,224.0,2.25,20.85,770.0,888.88,666.06
2018,8,23,10,30,692.0,228.0,2.3,21.1,798.0,911.52,679.93
2018,8,23,10,45,697.0,231.5,2.35,21.35,819.0,926.84,688.97
2018,8,23,11,0,702.0,235.0,2.4,21.6,840.0,939.45,696.35
2018,8,23,11,15,705.5,237.5,2.45,21.8,854.0,946.78,700.5
2018,8,23,11,30,709.0,240.0,2.5,22.0,868.0,951.26,702.92
2018,8,23,11,45,709.0,242.0,2.55,22.2,874.0,948.97,701.0
2018,8,23,12,0,709.0,244.0,2.6,22.4,880.0,943.84,697.39
2018,8,23,12,15,708.0,244.0,2.65,22.4,878.5,932.94,690.6
2018,8,23,12,30,707.0,244.0,2.7,22.4,877.0,919.33,682.14
2018,8,23,12,45,703.0,243.5,2.8,22.45,867.5,899.87,670.07
2018,8,23,13,0,699.0,243.0,2.9,22.5,858.0,878.01,656.26
2018,8,23,13,15,694.5,240.5,2.95,22.45,842.0,851.49,638.9
2018,8,23,13,30,690.0,238.0,3.0,22.4,826.0,822.88,619.96
2018,8,23,13,45,682.5,234.0,3.05,22.3,802.0,788.46,596.86
2018,8,23,14,0,675.0,230.0,3.1,22.2,778.0,752.49,572.33
2018,8,23,14,15,664.5,225.5,3.15,21.95,747.5,712.44,544.78
2018,8,23,14,30,654.0,221.0,3.2,21.7,717.0,671.44,515.98
2018,8,23,14,45,640.5,214.5,3.25,21.5,680.5,625.84,483.11
2018,8,23,15,0,627.0,208.0,3.3,21.3,644.0,579.98,449.29
2018,8,23,15,15,608.5,201.0,3.3,21.3,602.5,530.84,411.71
2018,8,23,15,30,590.0,194.0,3.3,21.3,561.0,481.66,373.28
2018,8,23,15,45,567.5,185.5,3.3,20.6,516.0,430.79,333.6
2018,8,23,16,0,545.0,177.0,3.3,19.9,471.0,381.45,293.99
2018,8,23,16,15,516.0,167.0,3.3,19.35,423.5,330.23,251.9
2018,8,23,16,30,487.0,157.0,3.3,18.8,376.0,281.69,211.23
2018,8,23,16,45,449.5,143.5,3.3,18.3,326.0,230.93,168.81
2018,8,23,17,0,412.0,130.0,3.3,17.8,276.0,184.23,130.22
2018,8,23,17,15,364.0,113.5,3.25,17.3,227.0,137.89,93.98
2018,8,23,17,30,316.0,97.0,3.2,16.8,178.0,97.14,65.24
2018,8,23,17,45,257.0,78.0,3.15,16.25,134.0,63.1,49.93
2018,8,23,18,0,198.0,59.0,3.1,15.7,90.0,47.4,35.65
2018,8,23,18,15,133.5,38.5,3.05,15.45,56.0,31.63,20.7
2018,8,23,18,30,69.0,18.0,3.0,15.2,22.0,15.26,0.0
2018,8,23,18,45,34.5,9.0,2.95,14.95,11.0,8.85,0.0
2018,8,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.9,13.15,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,8,24,5,45,5.0,11.5,2.25,13.65,11.5,12.16,0.0
2018,8,24,6,0,3.0,21.0,2.4,13.9,21.0,20.96,9.25
2018,8,24,6,15,7.5,39.0,2.4,14.25,40.0,40.83,27.9
2018,8,24,6,30,12.0,57.0,2.4,14.6,59.0,60.94,45.47
2018,8,24,6,45,32.0,80.5,2.4,14.9,89.0,96.53,75.75
2018,8,24,7,0,52.0,104.0,2.4,15.2,119.0,131.84,105.65
2018,8,24,7,15,55.0,125.5,2.35,15.6,144.0,158.29,127.68
2018,8,24,7,30,58.0,147.0,2.3,16.0,169.0,184.9,149.31
2018,8,24,7,45,130.0,171.0,2.25,16.4,230.0,261.78,212.18
2018,8,24,8,0,202.0,195.0,2.2,16.8,291.0,339.36,274.1
2018,8,24,8,15,387.5,181.0,2.15,17.3,390.0,473.62,380.25
2018,8,24,8,30,573.0,167.0,2.1,17.8,489.0,608.81,482.78
2018,8,24,8,45,644.5,160.5,2.1,18.25,551.0,681.92,534.92
2018,8,24,9,0,716.0,154.0,2.1,18.7,613.0,754.9,585.42
2018,8,24,9,15,718.0,164.5,2.1,19.15,650.5,790.87,607.58
2018,8,24,9,30,720.0,175.0,2.1,19.6,688.0,824.5,628.16
2018,8,24,9,45,713.5,189.5,2.1,20.0,719.0,852.4,644.74
2018,8,24,10,0,707.0,204.0,2.1,20.4,750.0,877.27,659.21
2018,8,24,10,15,718.0,207.0,2.15,20.75,779.5,903.2,674.96
2018,8,24,10,30,729.0,210.0,2.2,21.1,809.0,926.73,689.07
2018,8,24,10,45,738.0,211.0,2.25,21.5,831.5,943.65,698.7
2018,8,24,11,0,747.0,212.0,2.3,21.9,854.0,957.83,706.64
2018,8,24,11,15,751.5,213.5,2.35,22.1,868.5,965.31,710.83
2018,8,24,11,30,756.0,215.0,2.4,22.3,883.0,969.79,713.25
2018,8,24,11,45,758.5,215.5,2.45,22.55,890.0,968.28,711.74
2018,8,24,12,0,761.0,216.0,2.5,22.8,897.0,963.75,708.42
2018,8,24,12,15,758.0,217.5,2.6,22.9,895.0,952.03,701.38
2018,8,24,12,30,755.0,219.0,2.7,23.0,893.0,937.48,692.55
2018,8,24,12,45,748.5,220.5,2.8,23.1,883.0,916.99,679.8
2018,8,24,13,0,742.0,222.0,2.9,23.2,873.0,894.03,665.38
2018,8,24,13,15,737.5,219.5,3.0,23.15,856.0,866.5,648.2
2018,8,24,13,30,733.0,217.0,3.1,23.1,839.0,836.74,629.38
2018,8,24,13,45,725.5,213.5,3.15,23.0,814.5,801.52,605.9
2018,8,24,14,0,718.0,210.0,3.2,22.9,790.0,764.6,580.77
2018,8,24,14,15,706.0,207.0,3.25,22.7,759.0,723.36,552.27
2018,8,24,14,30,694.0,204.0,3.3,22.5,728.0,681.14,522.49
2018,8,24,14,45,679.5,198.5,3.35,22.3,690.5,634.17,488.63
2018,8,24,15,0,665.0,193.0,3.4,22.1,653.0,586.92,453.76
2018,8,24,15,15,646.0,187.5,3.4,22.1,611.0,537.15,415.66
2018,8,24,15,30,627.0,182.0,3.4,22.1,569.0,488.03,377.16
2018,8,24,15,45,603.0,174.0,3.4,21.45,522.5,435.2,335.84
2018,8,24,16,0,579.0,166.0,3.4,20.8,476.0,383.28,294.08
2018,8,24,16,15,548.0,156.5,3.35,20.3,427.0,330.1,250.24
2018,8,24,16,30,517.0,147.0,3.3,19.8,378.0,279.79,207.98
2018,8,24,16,45,478.5,134.5,3.25,19.35,327.5,228.15,164.73
2018,8,24,17,0,440.0,122.0,3.2,18.9,277.0,180.67,125.51
2018,8,24,17,15,391.0,107.5,3.1,18.3,228.0,134.53,89.75
2018,8,24,17,30,342.0,93.0,3.0,17.7,179.0,94.06,61.94
2018,8,24,17,45,280.5,74.5,2.95,17.1,134.0,55.97,43.49
2018,8,24,18,0,219.0,56.0,2.9,16.5,89.0,42.71,31.4
2018,8,24,18,15,147.0,36.5,2.8,16.05,55.0,30.07,19.08
2018,8,24,18,30,75.0,17.0,2.7,15.6,21.0,14.44,0.0
2018,8,24,18,45,37.5,8.5,2.6,15.2,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.4,11.7,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,1.65,12.7,22.5,30.87,0.0
2018,8,25,6,0,174.0,29.0,1.8,13.2,43.0,79.83,44.56
2018,8,25,6,15,264.0,45.0,1.85,13.65,84.0,133.57,96.66
2018,8,25,6,30,354.0,61.0,1.9,14.1,125.0,195.91,150.67
2018,8,25,6,45,422.0,73.0,1.95,14.55,174.0,254.82,202.24
2018,8,25,7,0,490.0,85.0,2.0,15.0,223.0,320.68,258.6
2018,8,25,7,15,540.5,93.5,1.95,15.5,274.5,382.89,310.41
2018,8,25,7,30,591.0,102.0,1.9,16.0,326.0,447.43,362.33
2018,8,25,7,45,630.0,108.0,1.85,16.5,378.0,506.1,407.93
2018,8,25,8,0,669.0,114.0,1.8,17.0,430.0,566.92,453.54
2018,8,25,8,15,698.5,118.5,1.8,17.6,480.0,621.36,492.93
2018,8,25,8,30,728.0,123.0,1.8,18.2,530.0,676.37,531.54
2018,8,25,8,45,751.5,126.0,1.75,18.8,577.0,725.36,563.3
2018,8,25,9,0,775.0,129.0,1.7,19.4,624.0,770.99,591.64
2018,8,25,9,15,760.5,146.0,1.65,19.9,658.5,805.27,611.77
2018,8,25,9,30,746.0,163.0,1.6,20.4,693.0,833.13,627.32
2018,8,25,9,45,718.5,187.5,1.6,20.95,718.5,853.94,638.44
2018,8,25,10,0,691.0,212.0,1.6,21.5,744.0,870.4,646.72
2018,8,25,10,15,705.0,213.5,1.65,21.95,774.0,897.19,662.71
2018,8,25,10,30,719.0,215.0,1.7,22.4,804.0,921.71,677.04
2018,8,25,10,45,730.0,215.5,1.7,22.85,827.5,939.84,686.61
2018,8,25,11,0,741.0,216.0,1.7,23.3,851.0,955.28,694.52
2018,8,25,11,15,749.0,216.0,1.8,23.6,867.0,964.47,700.19
2018,8,25,11,30,757.0,216.0,1.9,23.9,883.0,970.7,704.1
2018,8,25,11,45,763.5,214.0,1.95,24.25,891.0,970.36,703.18
2018,8,25,12,0,770.0,212.0,2.0,24.6,899.0,966.97,700.48
2018,8,25,12,15,782.0,204.0,2.1,24.75,901.0,959.49,696.38
2018,8,25,12,30,794.0,196.0,2.2,24.9,903.0,945.73,688.3
2018,8,25,12,45,808.0,185.5,2.35,25.1,898.5,931.67,680.41
2018,8,25,13,0,822.0,175.0,2.5,25.3,894.0,914.2,670.22
2018,8,25,13,15,815.0,174.5,2.6,25.2,876.0,885.11,652.62
2018,8,25,13,30,808.0,174.0,2.7,25.1,858.0,853.66,633.36
2018,8,25,13,45,803.5,170.5,2.85,25.05,834.0,819.1,611.95
2018,8,25,14,0,799.0,167.0,3.0,25.0,810.0,782.4,588.75
2018,8,25,14,15,790.5,162.5,3.1,24.65,778.0,739.82,560.99
2018,8,25,14,30,782.0,158.0,3.2,24.3,746.0,695.77,530.79
2018,8,25,14,45,772.0,153.5,3.25,23.95,709.5,648.77,497.43
2018,8,25,15,0,762.0,149.0,3.3,23.6,673.0,601.19,462.69
2018,8,25,15,15,746.0,144.5,3.3,23.6,630.5,549.61,423.24
2018,8,25,15,30,730.0,140.0,3.3,23.6,588.0,498.15,382.85
2018,8,25,15,45,708.0,134.0,3.35,22.5,540.5,442.95,340.12
2018,8,25,16,0,686.0,128.0,3.4,21.4,493.0,389.02,296.84
2018,8,25,16,15,657.0,121.0,3.4,20.75,442.5,333.3,250.39
2018,8,25,16,30,628.0,114.0,3.4,20.1,392.0,280.15,205.07
2018,8,25,16,45,589.0,106.5,3.35,19.45,341.0,227.06,159.84
2018,8,25,17,0,550.0,99.0,3.3,18.8,290.0,178.19,118.92
2018,8,25,17,15,497.0,89.0,3.25,18.2,239.5,129.32,81.09
2018,8,25,17,30,444.0,79.0,3.2,17.6,189.0,86.69,53.04
2018,8,25,17,45,370.5,65.0,3.1,17.0,142.0,48.17,36.66
2018,8,25,18,0,297.0,51.0,3.0,16.4,95.0,38.8,27.96
2018,8,25,18,15,198.5,34.5,2.95,16.0,59.0,26.8,16.08
2018,8,25,18,30,100.0,18.0,2.9,15.6,23.0,14.17,0.0
2018,8,25,18,45,50.0,9.0,2.85,15.15,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.6,11.7,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.8,12.2,2.0,0.0,0.0
2018,8,26,5,45,132.5,15.5,2.0,12.7,25.0,37.59,0.0
2018,8,26,6,0,248.0,29.0,2.2,13.2,48.0,95.38,50.96
2018,8,26,6,15,351.5,40.0,2.25,13.6,90.0,152.73,109.52
2018,8,26,6,30,455.0,51.0,2.3,14.0,132.0,219.48,167.97
2018,8,26,6,45,471.0,62.5,2.3,14.45,171.0,263.67,209.09
2018,8,26,7,0,487.0,74.0,2.3,14.9,210.0,309.0,249.67
2018,8,26,7,15,586.5,77.5,2.25,15.35,274.5,387.83,315.39
2018,8,26,7,30,686.0,81.0,2.2,15.8,339.0,475.56,386.09
2018,8,26,7,45,719.5,85.5,2.15,16.3,391.5,533.58,431.29
2018,8,26,8,0,753.0,90.0,2.1,16.8,444.0,591.24,474.77
2018,8,26,8,15,778.0,94.0,2.05,17.3,494.5,645.58,514.16
2018,8,26,8,30,803.0,98.0,2.0,17.8,545.0,699.94,550.99
2018,8,26,8,45,821.5,101.0,1.95,18.35,592.0,747.91,581.74
2018,8,26,9,0,840.0,104.0,1.9,18.9,639.0,794.75,611.01
2018,8,26,9,15,860.5,103.5,1.9,19.4,682.5,837.94,637.69
2018,8,26,9,30,881.0,103.0,1.9,19.9,726.0,874.65,659.58
2018,8,26,9,45,899.5,101.0,1.9,20.45,765.0,910.89,680.79
2018,8,26,10,0,918.0,99.0,1.9,21.0,804.0,944.91,700.28
2018,8,26,10,15,925.5,100.0,2.0,21.45,833.5,969.51,714.89
2018,8,26,10,30,933.0,101.0,2.1,21.9,863.0,990.97,727.56
2018,8,26,10,45,938.5,101.5,2.15,22.35,885.5,1006.72,736.01
2018,8,26,11,0,944.0,102.0,2.2,22.8,908.0,1019.05,742.39
2018,8,26,11,15,947.0,102.5,2.3,23.05,923.0,1025.45,746.24
2018,8,26,11,30,950.0,103.0,2.4,23.3,938.0,1028.25,747.95
2018,8,26,11,45,952.0,103.0,2.55,23.6,945.0,1025.96,746.87
2018,8,26,12,0,954.0,103.0,2.7,23.9,952.0,1020.05,743.55
2018,8,26,12,15,950.0,105.5,2.8,23.95,949.5,1007.46,736.21
2018,8,26,12,30,946.0,108.0,2.9,24.0,947.0,991.45,726.73
2018,8,26,12,45,939.5,110.0,3.0,24.1,936.0,969.32,713.12
2018,8,26,13,0,933.0,112.0,3.1,24.2,925.0,944.1,697.45
2018,8,26,13,15,928.5,111.0,3.15,24.15,907.0,914.67,678.96
2018,8,26,13,30,924.0,110.0,3.2,24.1,889.0,882.38,658.47
2018,8,26,13,45,917.5,109.0,3.3,24.0,863.5,845.79,635.31
2018,8,26,14,0,911.0,108.0,3.4,23.9,838.0,806.81,610.24
2018,8,26,14,15,902.5,106.5,3.45,23.65,806.0,763.68,582.04
2018,8,26,14,30,894.0,105.0,3.5,23.4,774.0,718.72,552.16
2018,8,26,14,45,882.0,103.5,3.6,23.15,735.5,669.88,517.23
2018,8,26,15,0,870.0,102.0,3.7,22.9,697.0,619.96,480.22
2018,8,26,15,15,855.0,99.0,3.7,22.9,653.0,564.91,437.63
2018,8,26,15,30,840.0,96.0,3.7,22.9,609.0,510.46,394.29
2018,8,26,15,45,820.0,93.5,3.75,22.1,561.0,454.29,349.54
2018,8,26,16,0,800.0,91.0,3.8,21.3,513.0,398.95,303.82
2018,8,26,16,15,771.5,87.5,3.75,20.7,461.0,340.89,254.41
2018,8,26,16,30,743.0,84.0,3.7,20.1,409.0,285.15,205.9
2018,8,26,16,45,705.5,78.5,3.65,19.5,355.5,225.67,154.47
2018,8,26,17,0,668.0,73.0,3.6,18.9,302.0,172.29,109.08
2018,8,26,17,15,615.0,66.5,3.5,18.2,249.5,120.4,68.89
2018,8,26,17,30,562.0,60.0,3.4,17.5,197.0,74.62,40.02
2018,8,26,17,45,482.0,51.5,3.35,16.8,148.5,37.17,27.03
2018,8,26,18,0,402.0,43.0,3.3,16.1,100.0,32.8,22.75
2018,8,26,18,15,274.5,30.5,3.2,15.7,62.0,24.15,13.57
2018,8,26,18,30,147.0,18.0,3.1,15.3,24.0,17.69,0.0
2018,8,26,18,45,73.5,9.0,3.0,14.85,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,27,5,30,10.0,2.0,2.5,14.3,2.0,0.0,0.0
2018,8,27,5,45,100.5,16.0,2.6,14.5,23.0,32.56,0.0
2018,8,27,6,0,191.0,30.0,2.7,14.7,44.0,83.76,42.4
2018,8,27,6,15,296.5,42.0,2.7,15.0,84.0,138.8,99.01
2018,8,27,6,30,402.0,54.0,2.7,15.3,124.0,204.34,155.83
2018,8,27,6,45,433.0,65.0,2.7,15.65,164.0,251.03,198.45
2018,8,27,7,0,464.0,76.0,2.7,16.0,204.0,300.47,242.17
2018,8,27,7,15,481.0,89.0,2.65,16.45,246.0,347.63,282.47
2018,8,27,7,30,498.0,102.0,2.6,16.9,288.0,392.62,319.57
2018,8,27,7,45,534.0,111.5,2.55,17.35,337.5,451.77,366.46
2018,8,27,8,0,570.0,121.0,2.5,17.8,387.0,510.01,411.17
2018,8,27,8,15,652.5,115.0,2.5,18.25,452.0,584.73,468.01
2018,8,27,8,30,735.0,109.0,2.5,18.7,517.0,664.28,526.48
2018,8,27,8,45,762.5,110.5,2.45,19.1,565.0,712.57,558.44
2018,8,27,9,0,790.0,112.0,2.4,19.5,613.0,762.84,591.33
2018,8,27,9,15,797.5,117.0,2.4,19.85,651.5,799.69,614.58
2018,8,27,9,30,805.0,122.0,2.4,20.2,690.0,834.33,636.12
2018,8,27,9,45,807.0,129.5,2.45,20.6,723.0,864.43,654.63
2018,8,27,10,0,809.0,137.0,2.5,21.0,756.0,891.7,671.15
2018,8,27,10,15,818.5,138.0,2.55,21.25,785.0,915.97,686.0
2018,8,27,10,30,828.0,139.0,2.6,21.5,814.0,937.49,699.05
2018,8,27,10,45,836.0,139.0,2.6,21.8,836.0,953.61,707.97
2018,8,27,11,0,844.0,139.0,2.6,22.1,858.0,966.66,714.98
2018,8,27,11,15,849.0,139.0,2.65,22.3,872.5,967.89,715.03
2018,8,27,11,30,854.0,139.0,2.7,22.5,887.0,971.79,717.08
2018,8,27,11,45,857.0,138.5,2.75,22.65,894.0,969.99,715.61
2018,8,27,12,0,860.0,138.0,2.8,22.8,901.0,964.92,712.16
2018,8,27,12,15,853.0,141.5,2.9,22.9,897.0,951.23,703.66
2018,8,27,12,30,846.0,145.0,3.0,23.0,893.0,934.53,693.26
2018,8,27,12,45,835.0,149.0,3.05,23.1,881.0,916.04,681.34
2018,8,27,13,0,824.0,153.0,3.1,23.2,869.0,890.41,664.64
2018,8,27,13,15,820.5,151.0,3.15,23.1,852.0,862.78,647.09
2018,8,27,13,30,817.0,149.0,3.2,23.0,835.0,832.61,627.72
2018,8,27,13,45,811.5,146.0,3.25,22.95,810.5,797.45,604.63
2018,8,27,14,0,806.0,143.0,3.3,22.9,786.0,760.18,579.89
2018,8,27,14,15,797.5,139.5,3.35,22.65,755.0,718.32,552.06
2018,8,27,14,30,789.0,136.0,3.4,22.4,724.0,674.95,521.37
2018,8,27,14,45,778.5,132.0,3.45,22.2,687.5,628.53,487.44
2018,8,27,15,0,768.0,128.0,3.5,22.0,651.0,581.2,451.94
2018,8,27,15,15,751.0,124.5,3.5,22.0,608.5,530.14,412.18
2018,8,27,15,30,734.0,121.0,3.5,22.0,566.0,477.65,370.35
2018,8,27,15,45,716.0,114.5,3.45,21.3,520.0,423.68,327.11
2018,8,27,16,0,698.0,108.0,3.4,20.6,474.0,370.56,283.16
2018,8,27,16,15,675.5,101.0,3.35,20.15,425.5,316.55,237.1
2018,8,27,16,30,653.0,94.0,3.3,19.7,377.0,264.35,191.65
2018,8,27,16,45,619.5,87.0,3.25,19.25,327.5,211.75,146.09
2018,8,27,17,0,586.0,80.0,3.2,18.8,278.0,162.66,104.52
2018,8,27,17,15,536.0,71.5,3.1,18.25,228.5,114.18,67.23
2018,8,27,17,30,486.0,63.0,3.0,17.7,179.0,71.51,40.38
2018,8,27,17,45,412.5,52.5,2.95,17.2,134.0,38.36,27.99
2018,8,27,18,0,339.0,42.0,2.9,16.7,89.0,32.14,22.05
2018,8,27,18,15,226.0,29.0,2.8,16.35,54.5,22.47,11.73
2018,8,27,18,30,113.0,16.0,2.7,16.0,20.0,15.73,0.0
2018,8,27,18,45,56.5,8.0,2.65,15.6,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,5,30,5.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,5,45,5.0,3.0,2.2,14.45,3.0,3.78,0.0
2018,8,28,6,0,5.0,6.0,2.4,14.7,6.0,6.93,0.0
2018,8,28,6,15,2.5,10.5,2.45,14.95,10.5,10.81,3.14
2018,8,28,6,30,0.0,15.0,2.5,15.2,15.0,14.46,6.52
2018,8,28,6,45,0.0,20.5,2.5,15.5,20.5,19.77,11.16
2018,8,28,7,0,0.0,26.0,2.5,15.8,26.0,25.09,15.74
2018,8,28,7,15,0.0,31.0,2.5,16.1,31.0,29.92,19.83
2018,8,28,7,30,0.0,36.0,2.5,16.4,36.0,34.76,23.85
2018,8,28,7,45,0.0,51.0,2.5,16.75,51.0,49.27,35.94
2018,8,28,8,0,0.0,66.0,2.5,17.1,66.0,63.8,47.86
2018,8,28,8,15,0.0,95.0,2.5,17.5,95.0,92.16,71.01
2018,8,28,8,30,0.0,124.0,2.5,17.9,124.0,121.14,94.26
2018,8,28,8,45,3.5,155.5,2.5,18.35,157.5,155.48,121.54
2018,8,28,9,0,7.0,187.0,2.5,18.8,191.0,190.18,148.64
2018,8,28,9,15,32.0,238.5,2.55,19.15,260.5,270.97,212.13
2018,8,28,9,30,57.0,290.0,2.6,19.5,330.0,347.79,270.86
2018,8,28,9,45,141.0,293.0,2.6,19.85,399.0,434.07,337.73
2018,8,28,10,0,225.0,296.0,2.6,20.2,468.0,524.17,405.6
2018,8,28,10,15,436.5,242.0,2.65,20.45,591.0,673.67,519.02
2018,8,28,10,30,648.0,188.0,2.7,20.7,714.0,823.56,626.51
2018,8,28,10,45,659.0,194.5,2.75,20.95,742.0,847.17,640.53
2018,8,28,11,0,670.0,201.0,2.8,21.2,770.0,868.31,653.94
2018,8,28,11,15,544.0,270.5,2.8,21.35,737.5,818.42,616.08
2018,8,28,11,30,418.0,340.0,2.8,21.5,705.0,767.8,576.41
2018,8,28,11,45,622.5,244.5,2.85,21.65,792.5,863.13,648.63
2018,8,28,12,0,827.0,149.0,2.9,21.8,880.0,948.56,705.91
2018,8,28,12,15,875.0,125.0,2.9,21.85,897.5,953.48,708.28
2018,8,28,12,30,923.0,101.0,2.9,21.9,915.0,959.23,712.04
2018,8,28,12,45,923.5,99.5,2.95,22.0,906.5,940.2,699.64
2018,8,28,13,0,924.0,98.0,3.0,22.1,898.0,917.89,685.28
2018,8,28,13,15,922.0,96.5,3.0,22.05,881.5,890.24,667.37
2018,8,28,13,30,920.0,95.0,3.0,22.0,865.0,859.63,647.44
2018,8,28,13,45,916.5,93.0,3.05,21.95,841.0,824.5,624.6
2018,8,28,14,0,913.0,91.0,3.1,21.9,817.0,786.79,599.79
2018,8,28,14,15,907.0,89.5,3.05,21.75,786.5,745.35,571.83
2018,8,28,14,30,901.0,88.0,3.0,21.6,756.0,701.88,542.17
2018,8,28,14,45,892.0,85.5,3.0,21.5,718.5,653.67,507.2
2018,8,28,15,0,883.0,83.0,3.0,21.4,681.0,604.12,469.71
2018,8,28,15,15,869.0,81.5,3.0,21.4,638.0,551.7,428.79
2018,8,28,15,30,855.0,80.0,3.0,21.4,595.0,498.88,386.37
2018,8,28,15,45,839.0,76.5,2.95,20.9,548.0,443.14,341.04
2018,8,28,16,0,823.0,73.0,2.9,20.4,501.0,387.75,294.47
2018,8,28,16,15,800.5,70.0,2.85,20.0,451.0,328.75,243.73
2018,8,28,16,30,778.0,67.0,2.8,19.6,401.0,273.65,195.05
2018,8,28,16,45,745.5,63.0,2.75,19.25,349.0,217.32,145.58
2018,8,28,17,0,713.0,59.0,2.7,18.9,297.0,164.26,100.22
2018,8,28,17,15,663.0,54.0,2.6,18.4,245.0,112.0,60.27
2018,8,28,17,30,613.0,49.0,2.5,17.9,193.0,65.52,32.66
2018,8,28,17,45,533.5,42.5,2.45,17.35,144.5,29.81,20.47
2018,8,28,18,0,454.0,36.0,2.4,16.8,96.0,26.8,17.39
2018,8,28,18,15,313.0,26.0,2.3,16.45,59.0,20.3,9.47
2018,8,28,18,30,172.0,16.0,2.2,16.1,22.0,15.73,0.0
2018,8,28,18,45,86.0,8.0,2.15,15.7,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.3,13.5,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,14.5,22.5,36.05,0.0
2018,8,29,6,0,249.0,26.0,1.7,15.0,43.0,90.43,38.72
2018,8,29,6,15,359.5,36.0,1.75,15.4,84.5,149.71,104.99
2018,8,29,6,30,470.0,46.0,1.8,15.8,126.0,217.65,164.15
2018,8,29,6,45,538.5,54.0,1.85,16.25,176.0,278.98,218.38
2018,8,29,7,0,607.0,62.0,1.9,16.7,226.0,347.03,276.87
2018,8,29,7,15,653.5,67.5,1.85,17.1,278.5,407.69,327.81
2018,8,29,7,30,700.0,73.0,1.8,17.5,331.0,471.9,379.58
2018,8,29,7,45,732.5,77.0,1.8,17.85,383.0,527.66,423.29
2018,8,29,8,0,765.0,81.0,1.8,18.2,435.0,586.5,467.75
2018,8,29,8,15,780.0,86.5,1.85,18.65,482.0,636.11,503.87
2018,8,29,8,30,795.0,92.0,1.9,19.1,529.0,684.89,537.11
2018,8,29,8,45,718.0,122.0,1.9,19.55,542.5,692.33,539.51
2018,8,29,9,0,641.0,152.0,1.9,20.0,556.0,689.44,534.8
2018,8,29,9,15,716.0,139.0,1.95,20.4,618.0,757.42,581.24
2018,8,29,9,30,791.0,126.0,2.0,20.8,680.0,824.78,625.44
2018,8,29,9,45,851.5,109.5,2.05,21.2,733.5,874.49,656.79
2018,8,29,10,0,912.0,93.0,2.1,21.6,787.0,929.32,691.25
