Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,920.0,94.0,2.2,21.9,816.5,954.12,706.23
2018,8,29,10,30,928.0,95.0,2.3,22.2,846.0,975.82,719.49
2018,8,29,10,45,934.0,95.0,2.35,22.5,868.5,991.28,728.24
2018,8,29,11,0,940.0,95.0,2.4,22.8,891.0,1003.34,734.92
2018,8,29,11,15,943.5,95.5,2.5,22.95,905.5,1010.03,739.2
2018,8,29,11,30,947.0,96.0,2.6,23.1,920.0,1013.14,741.31
2018,8,29,11,45,948.5,96.0,2.7,23.25,926.5,1010.18,739.62
2018,8,29,12,0,950.0,96.0,2.8,23.4,933.0,1003.62,735.73
2018,8,29,12,15,946.0,98.0,2.85,23.45,930.5,990.4,727.43
2018,8,29,12,30,942.0,100.0,2.9,23.5,928.0,973.77,717.02
2018,8,29,12,45,936.5,102.0,2.95,23.6,917.5,952.47,703.45
2018,8,29,13,0,931.0,104.0,3.0,23.7,907.0,928.04,687.85
2018,8,29,13,15,927.5,103.0,3.05,23.65,889.5,899.31,669.75
2018,8,29,13,30,924.0,102.0,3.1,23.6,872.0,867.68,649.6
2018,8,29,13,45,919.0,100.5,3.15,23.6,847.0,831.6,626.16
2018,8,29,14,0,914.0,99.0,3.2,23.6,822.0,793.04,600.81
2018,8,29,14,15,906.0,97.5,3.2,23.45,790.0,750.0,572.16
2018,8,29,14,30,898.0,96.0,3.2,23.3,758.0,705.08,541.87
2018,8,29,14,45,887.5,94.0,3.25,23.2,720.0,656.43,506.45
2018,8,29,15,0,877.0,92.0,3.3,23.1,682.0,606.57,469.0
2018,8,29,15,15,855.0,91.0,3.3,23.1,635.5,550.49,425.49
2018,8,29,15,30,833.0,90.0,3.3,23.1,589.0,493.2,379.94
2018,8,29,15,45,805.5,87.0,3.25,22.55,537.0,433.66,332.08
2018,8,29,16,0,778.0,84.0,3.2,22.0,485.0,375.77,284.06
2018,8,29,16,15,757.0,78.5,3.2,21.65,435.5,319.62,235.88
2018,8,29,16,30,736.0,73.0,3.2,21.3,386.0,265.01,188.01
2018,8,29,16,45,616.0,80.5,3.15,20.95,318.5,200.55,135.73
2018,8,29,17,0,496.0,88.0,3.1,20.6,251.0,151.5,98.29
2018,8,29,17,15,394.0,78.5,2.95,20.1,193.5,102.52,63.38
2018,8,29,17,30,292.0,69.0,2.8,19.6,136.0,65.07,41.19
2018,8,29,17,45,196.5,55.0,2.65,19.1,95.0,44.43,32.92
2018,8,29,18,0,101.0,41.0,2.5,18.6,54.0,33.65,22.95
2018,8,29,18,15,66.5,25.5,2.4,18.15,32.5,21.35,9.31
2018,8,29,18,30,32.0,10.0,2.3,17.7,11.0,9.83,0.0
2018,8,29,18,45,16.0,5.0,2.15,17.3,5.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,8,30,5,45,4.0,3.0,1.2,15.8,3.0,3.6,0.0
2018,8,30,6,0,4.0,5.0,1.3,16.1,5.0,5.73,0.0
2018,8,30,6,15,2.0,8.0,1.35,16.4,8.0,8.26,0.99
2018,8,30,6,30,0.0,11.0,1.4,16.7,11.0,10.6,3.22
2018,8,30,6,45,0.0,14.5,1.45,17.05,14.5,13.98,6.18
2018,8,30,7,0,0.0,18.0,1.5,17.4,18.0,17.36,9.09
2018,8,30,7,15,0.0,23.0,1.45,17.6,23.0,22.19,13.18
2018,8,30,7,30,0.0,28.0,1.4,17.8,28.0,27.02,17.22
2018,8,30,7,45,0.0,33.0,1.35,18.05,33.0,31.86,21.2
2018,8,30,8,0,0.0,38.0,1.3,18.3,38.0,36.7,25.13
2018,8,30,8,15,0.5,63.0,1.3,18.6,63.5,61.24,45.34
2018,8,30,8,30,1.0,88.0,1.3,18.9,89.0,85.86,65.25
2018,8,30,8,45,2.0,89.5,1.25,19.2,91.0,88.12,66.79
2018,8,30,9,0,3.0,91.0,1.2,19.5,93.0,90.45,68.43
2018,8,30,9,15,4.0,134.0,1.25,19.95,136.5,134.02,102.98
2018,8,30,9,30,5.0,177.0,1.3,20.4,180.0,178.07,137.1
2018,8,30,9,45,12.0,181.0,1.35,20.8,189.5,188.18,144.65
2018,8,30,10,0,19.0,185.0,1.4,21.2,199.0,203.69,156.48
2018,8,30,10,15,142.5,257.0,1.5,21.55,371.5,400.49,308.93
2018,8,30,10,30,266.0,329.0,1.6,21.9,544.0,602.74,455.36
2018,8,30,10,45,367.0,240.5,1.7,22.2,545.5,614.31,466.0
2018,8,30,11,0,468.0,152.0,1.8,22.5,547.0,620.73,474.29
2018,8,30,11,15,564.5,192.5,1.9,22.7,677.0,757.2,569.53
2018,8,30,11,30,661.0,233.0,2.0,22.9,807.0,890.35,658.08
2018,8,30,11,45,763.0,186.0,2.1,23.1,853.0,930.43,683.37
2018,8,30,12,0,865.0,139.0,2.2,23.3,899.0,965.82,706.43
2018,8,30,12,15,872.5,135.5,2.3,23.35,900.5,958.33,702.07
2018,8,30,12,30,880.0,132.0,2.4,23.4,902.0,947.46,695.98
2018,8,30,12,45,876.5,132.0,2.5,23.5,892.0,926.79,683.34
2018,8,30,13,0,873.0,132.0,2.6,23.6,882.0,903.16,668.77
2018,8,30,13,15,869.5,130.5,2.7,23.5,865.0,875.18,651.71
2018,8,30,13,30,866.0,129.0,2.8,23.4,848.0,844.5,632.68
2018,8,30,13,45,860.0,127.5,2.85,23.35,823.5,809.28,609.92
2018,8,30,14,0,854.0,126.0,2.9,23.3,799.0,773.1,586.3
2018,8,30,14,15,846.0,123.5,3.0,23.1,767.5,730.67,558.59
2018,8,30,14,30,838.0,121.0,3.1,22.9,736.0,686.54,528.16
2018,8,30,14,45,826.5,118.0,3.15,22.7,698.0,638.25,493.0
2018,8,30,15,0,815.0,115.0,3.2,22.5,660.0,589.03,456.18
2018,8,30,15,15,798.5,111.5,3.2,22.5,616.5,535.96,414.93
2018,8,30,15,30,782.0,108.0,3.2,22.5,573.0,482.95,372.6
2018,8,30,15,45,762.0,104.0,3.3,21.85,526.0,428.27,328.79
2018,8,30,16,0,742.0,100.0,3.4,21.2,479.0,372.57,282.72
2018,8,30,16,15,715.0,94.5,3.4,20.75,429.0,316.17,234.58
2018,8,30,16,30,688.0,89.0,3.4,20.3,379.0,262.04,187.46
2018,8,30,16,45,649.0,83.0,3.4,19.8,327.0,207.43,140.46
2018,8,30,17,0,610.0,77.0,3.4,19.3,275.0,156.95,98.36
2018,8,30,17,15,552.5,69.5,3.35,18.75,224.0,107.73,61.81
2018,8,30,17,30,495.0,62.0,3.3,18.2,173.0,65.24,37.32
2018,8,30,17,45,408.5,51.5,3.25,17.65,127.0,38.48,27.91
2018,8,30,18,0,322.0,41.0,3.2,17.1,81.0,32.26,21.8
2018,8,30,18,15,203.0,27.0,3.1,16.75,48.0,21.16,8.09
2018,8,30,18,30,84.0,13.0,3.0,16.4,15.0,12.78,0.0
2018,8,30,18,45,42.0,6.5,2.9,16.0,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,5,45,81.5,12.0,2.2,14.75,17.0,25.07,0.0
2018,8,31,6,0,163.0,24.0,2.4,15.1,34.0,68.4,21.52
2018,8,31,6,15,283.5,36.5,2.4,15.45,75.0,128.64,89.66
2018,8,31,6,30,404.0,49.0,2.4,15.8,116.0,198.06,149.48
2018,8,31,6,45,485.5,56.5,2.4,16.15,165.5,260.25,204.17
2018,8,31,7,0,567.0,64.0,2.4,16.5,215.0,330.5,264.63
2018,8,31,7,15,616.5,70.5,2.3,16.95,267.0,391.63,316.22
2018,8,31,7,30,666.0,77.0,2.2,17.4,319.0,456.66,368.97
2018,8,31,7,45,701.5,81.5,2.1,17.8,371.0,514.67,414.42
2018,8,31,8,0,737.0,86.0,2.0,18.2,423.0,572.6,458.13
2018,8,31,8,15,763.5,89.0,1.9,18.8,473.0,625.96,496.4
2018,8,31,8,30,790.0,92.0,1.8,19.4,523.0,679.47,532.2
2018,8,31,8,45,811.0,94.0,1.75,20.0,569.5,727.5,562.81
2018,8,31,9,0,832.0,96.0,1.7,20.6,616.0,774.6,592.03
2018,8,31,9,15,847.0,98.0,1.7,21.1,657.5,810.78,613.81
2018,8,31,9,30,862.0,100.0,1.7,21.6,699.0,849.66,637.2
2018,8,31,9,45,874.0,100.5,1.75,22.15,734.5,882.13,656.4
2018,8,31,10,0,886.0,101.0,1.8,22.7,770.0,912.1,673.86
2018,8,31,10,15,894.0,101.5,1.85,23.15,799.0,935.7,687.33
2018,8,31,10,30,902.0,102.0,1.9,23.6,828.0,956.28,698.91
2018,8,31,10,45,908.0,102.5,2.0,24.05,850.0,971.81,707.86
2018,8,31,11,0,914.0,103.0,2.1,24.5,872.0,984.01,714.79
2018,8,31,11,15,917.5,103.5,2.25,24.8,886.0,990.4,719.06
2018,8,31,11,30,921.0,104.0,2.4,25.1,900.0,993.3,721.18
2018,8,31,11,45,923.0,103.5,2.5,25.35,906.5,990.18,719.17
2018,8,31,12,0,925.0,103.0,2.6,25.6,913.0,983.55,715.02
2018,8,31,12,15,927.0,102.0,2.8,25.7,912.0,972.9,709.65
2018,8,31,12,30,929.0,101.0,3.0,25.8,911.0,958.78,701.96
2018,8,31,12,45,930.5,98.0,3.15,25.85,902.0,938.72,690.07
2018,8,31,13,0,932.0,95.0,3.3,25.9,893.0,915.33,675.92
2018,8,31,13,15,929.0,94.5,3.45,25.8,876.0,887.4,659.0
2018,8,31,13,30,926.0,94.0,3.6,25.7,859.0,856.52,639.92
2018,8,31,13,45,921.0,93.0,3.75,25.55,834.5,820.77,617.38
2018,8,31,14,0,916.0,92.0,3.9,25.4,810.0,782.52,592.81
2018,8,31,14,15,909.0,89.5,4.0,25.1,778.0,739.03,564.34
2018,8,31,14,30,902.0,87.0,4.1,24.8,746.0,693.59,534.03
2018,8,31,14,45,881.0,89.5,4.2,24.5,705.0,642.52,496.77
2018,8,31,15,0,860.0,92.0,4.3,24.2,664.0,591.12,458.04
2018,8,31,15,15,850.5,88.0,4.3,24.2,622.0,539.63,417.57
2018,8,31,15,30,841.0,84.0,4.3,24.2,580.0,487.37,375.32
2018,8,31,15,45,825.5,79.0,4.4,23.25,532.5,431.05,330.15
2018,8,31,16,0,810.0,74.0,4.5,22.3,485.0,372.84,281.81
2018,8,31,16,15,775.0,72.5,4.4,21.7,432.0,314.28,231.43
2018,8,31,16,30,740.0,71.0,4.3,21.1,379.0,258.75,182.83
2018,8,31,16,45,720.0,65.0,4.25,20.5,331.0,205.49,135.8
2018,8,31,17,0,700.0,59.0,4.2,19.9,283.0,154.12,91.99
2018,8,31,17,15,639.0,54.0,4.0,19.2,229.5,102.07,53.9
2018,8,31,17,30,578.0,49.0,3.8,18.5,176.0,54.36,27.4
2018,8,31,17,45,474.0,42.5,3.65,17.75,128.0,30.55,20.96
2018,8,31,18,0,370.0,36.0,3.5,17.0,80.0,27.68,17.8
2018,8,31,18,15,232.5,24.0,3.4,16.6,47.0,19.2,5.32
2018,8,31,18,30,95.0,12.0,3.3,16.2,14.0,11.8,0.0
2018,8,31,18,45,47.5,6.0,3.15,15.75,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,5,45,102.5,11.5,1.85,14.45,18.0,27.88,0.0
2018,9,1,6,0,205.0,23.0,2.0,14.8,36.0,75.85,18.83
2018,9,1,6,15,320.0,34.5,1.95,15.2,76.5,136.25,94.25
2018,9,1,6,30,435.0,46.0,1.9,15.6,117.0,204.62,153.83
2018,9,1,6,45,504.0,55.0,1.85,16.0,166.0,265.16,207.37
2018,9,1,7,0,573.0,64.0,1.8,16.4,215.0,332.5,265.31
2018,9,1,7,15,621.0,70.5,1.65,16.95,267.0,393.16,315.93
2018,9,1,7,30,669.0,77.0,1.5,17.5,319.0,457.55,367.29
2018,9,1,7,45,702.5,82.5,1.4,18.1,371.0,515.64,411.7
2018,9,1,8,0,736.0,88.0,1.3,18.7,423.0,573.31,453.93
2018,9,1,8,15,762.0,91.5,1.3,19.15,473.0,626.83,492.35
2018,9,1,8,30,788.0,95.0,1.3,19.6,523.0,680.44,528.68
2018,9,1,8,45,807.0,98.5,1.3,20.1,569.5,728.53,559.4
2018,9,1,9,0,826.0,102.0,1.3,20.6,616.0,775.54,588.76
2018,9,1,9,15,834.5,107.0,1.4,21.05,656.0,814.21,613.18
2018,9,1,9,30,843.0,112.0,1.5,21.5,696.0,850.6,635.93
2018,9,1,9,45,846.0,118.5,1.65,21.95,730.0,881.33,655.34
2018,9,1,10,0,849.0,125.0,1.8,22.4,764.0,909.14,672.79
2018,9,1,10,15,857.5,127.0,1.9,22.7,793.5,934.03,688.15
2018,9,1,10,30,866.0,129.0,2.0,23.0,823.0,950.25,697.88
2018,9,1,10,45,871.5,130.5,2.15,23.35,845.0,965.73,707.7
2018,9,1,11,0,877.0,132.0,2.3,23.7,867.0,978.0,715.47
2018,9,1,11,15,881.0,132.5,2.4,23.9,881.5,984.48,719.49
2018,9,1,11,30,885.0,133.0,2.5,24.1,896.0,987.59,721.48
2018,9,1,11,45,887.0,133.5,2.65,24.3,902.5,985.4,720.61
2018,9,1,12,0,889.0,134.0,2.8,24.5,909.0,979.81,717.62
2018,9,1,12,15,883.5,136.5,2.9,24.6,905.5,965.89,709.1
2018,9,1,12,30,878.0,139.0,3.0,24.7,902.0,948.82,698.59
2018,9,1,12,45,869.0,142.5,3.1,24.85,890.5,926.57,684.54
2018,9,1,13,0,860.0,146.0,3.2,25.0,879.0,905.21,671.08
2018,9,1,13,15,855.5,144.5,3.25,24.95,861.0,875.98,652.47
2018,9,1,13,30,851.0,143.0,3.3,24.9,843.0,844.13,632.03
2018,9,1,13,45,844.5,141.5,3.4,24.85,818.5,808.26,608.94
2018,9,1,14,0,838.0,140.0,3.5,24.8,794.0,770.24,584.11
2018,9,1,14,15,828.5,137.5,3.5,24.6,762.0,727.14,555.11
2018,9,1,14,30,819.0,135.0,3.5,24.4,730.0,682.53,523.18
2018,9,1,14,45,806.0,132.0,3.55,24.2,691.5,633.95,487.75
2018,9,1,15,0,793.0,129.0,3.6,24.0,653.0,584.65,450.83
2018,9,1,15,15,775.0,125.0,3.6,24.0,609.0,531.25,409.38
2018,9,1,15,30,757.0,121.0,3.6,24.0,565.0,476.49,365.83
2018,9,1,15,45,735.0,116.0,3.55,23.3,517.0,420.98,321.36
2018,9,1,16,0,713.0,111.0,3.5,22.6,469.0,366.72,276.49
2018,9,1,16,15,684.5,105.0,3.45,22.05,419.0,310.98,229.3
2018,9,1,16,30,656.0,99.0,3.4,21.5,369.0,257.73,183.43
2018,9,1,16,45,614.5,91.5,3.35,20.9,317.0,203.24,137.24
2018,9,1,17,0,573.0,84.0,3.3,20.3,265.0,153.25,96.38
2018,9,1,17,15,513.5,74.5,3.2,19.55,214.0,104.59,61.21
2018,9,1,17,30,454.0,65.0,3.1,18.8,163.0,62.99,38.14
2018,9,1,17,45,368.0,52.5,3.0,18.05,117.5,40.22,29.25
2018,9,1,18,0,282.0,40.0,2.9,17.3,72.0,30.85,20.29
2018,9,1,18,15,168.5,24.5,2.9,16.8,41.0,19.28,3.21
2018,9,1,18,30,55.0,9.0,2.9,16.3,10.0,8.85,0.0
2018,9,1,18,45,27.5,4.5,2.9,15.85,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,5,45,70.0,11.5,1.7,13.5,15.5,22.55,0.0
2018,9,2,6,0,140.0,23.0,1.8,13.9,31.0,61.36,9.41
2018,9,2,6,15,245.0,37.5,1.8,14.45,69.5,118.56,82.16
2018,9,2,6,30,350.0,52.0,1.8,15.0,108.0,182.0,137.36
2018,9,2,6,45,424.0,62.5,1.8,15.5,155.5,242.09,189.94
2018,9,2,7,0,498.0,73.0,1.8,16.0,203.0,309.05,247.3
2018,9,2,7,15,549.5,81.5,1.75,16.65,254.5,369.87,298.13
2018,9,2,7,30,601.0,90.0,1.7,17.3,306.0,434.86,350.36
2018,9,2,7,45,638.5,96.5,1.65,17.9,357.5,493.21,395.61
2018,9,2,8,0,676.0,103.0,1.6,18.5,409.0,553.57,440.65
2018,9,2,8,15,703.5,108.0,1.65,19.1,458.5,607.13,479.6
2018,9,2,8,30,731.0,113.0,1.7,19.7,508.0,661.06,517.7
2018,9,2,8,45,752.5,116.0,1.7,20.35,553.5,708.26,548.4
2018,9,2,9,0,774.0,119.0,1.7,21.0,599.0,752.18,575.92
2018,9,2,9,15,787.0,124.0,1.7,21.6,640.0,792.8,600.76
2018,9,2,9,30,800.0,129.0,1.7,22.2,681.0,831.54,623.92
2018,9,2,9,45,809.0,132.5,1.75,22.8,715.5,863.04,642.44
2018,9,2,10,0,818.0,136.0,1.8,23.4,750.0,892.03,659.23
2018,9,2,10,15,827.0,138.0,1.8,23.85,779.0,916.72,672.94
2018,9,2,10,30,836.0,140.0,1.8,24.3,808.0,938.58,684.79
2018,9,2,10,45,842.5,141.5,1.85,24.75,830.0,954.56,693.48
2018,9,2,11,0,849.0,143.0,1.9,25.2,852.0,967.39,700.26
2018,9,2,11,15,853.5,143.5,1.95,25.55,866.5,973.99,703.46
2018,9,2,11,30,858.0,144.0,2.0,25.9,881.0,977.28,704.72
2018,9,2,11,45,860.5,143.5,2.05,26.25,887.0,968.79,698.61
2018,9,2,12,0,863.0,143.0,2.1,26.6,893.0,962.72,694.27
2018,9,2,12,15,861.0,143.5,2.15,26.75,890.5,950.19,686.4
2018,9,2,12,30,859.0,144.0,2.2,26.9,888.0,938.98,679.53
2018,9,2,12,45,854.0,145.0,2.3,27.0,877.5,917.68,666.75
2018,9,2,13,0,849.0,146.0,2.4,27.1,867.0,893.5,652.11
2018,9,2,13,15,844.5,144.5,2.45,27.05,849.0,864.48,634.18
2018,9,2,13,30,840.0,143.0,2.5,27.0,831.0,832.89,614.44
2018,9,2,13,45,833.5,141.0,2.6,26.9,806.0,796.82,591.96
2018,9,2,14,0,827.0,139.0,2.7,26.8,781.0,758.63,567.75
2018,9,2,14,15,817.5,136.0,2.75,26.55,749.0,715.41,539.42
2018,9,2,14,30,808.0,133.0,2.8,26.3,717.0,670.72,508.28
2018,9,2,14,45,795.0,130.0,2.9,26.05,679.0,622.61,473.99
2018,9,2,15,0,782.0,127.0,3.0,25.8,641.0,573.8,438.14
2018,9,2,15,15,763.5,123.0,3.0,25.8,597.0,520.67,397.34
2018,9,2,15,30,745.0,119.0,3.0,25.8,553.0,466.28,354.53
2018,9,2,15,45,722.5,114.0,3.05,24.9,505.5,411.21,311.23
2018,9,2,16,0,700.0,109.0,3.1,24.0,458.0,357.47,267.44
2018,9,2,16,15,669.5,103.0,3.1,23.35,407.5,301.88,220.87
2018,9,2,16,30,639.0,97.0,3.1,22.7,357.0,249.04,175.8
2018,9,2,16,45,596.0,90.0,3.1,22.0,306.0,195.8,131.12
2018,9,2,17,0,553.0,83.0,3.1,21.3,255.0,147.26,91.94
2018,9,2,17,15,492.0,73.5,3.0,20.45,205.0,99.85,58.27
2018,9,2,17,30,431.0,64.0,2.9,19.6,155.0,59.69,36.68
2018,9,2,17,45,343.0,51.5,2.85,18.75,111.0,38.74,27.82
2018,9,2,18,0,255.0,39.0,2.8,17.9,67.0,30.16,19.47
2018,9,2,18,15,150.0,23.5,2.75,17.35,38.0,18.56,0.0
2018,9,2,18,30,45.0,8.0,2.7,16.8,9.0,7.86,0.0
2018,9,2,18,45,22.5,4.0,2.7,16.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,5,45,68.5,10.5,1.5,13.55,14.5,21.25,0.0
2018,9,3,6,0,137.0,21.0,1.6,13.9,29.0,57.91,2.4
2018,9,3,6,15,241.0,36.0,1.65,14.35,67.0,115.58,79.46
2018,9,3,6,30,345.0,51.0,1.7,14.8,105.0,178.93,134.83
2018,9,3,6,45,386.0,62.5,1.75,15.25,144.5,225.73,177.16
2018,9,3,7,0,427.0,74.0,1.8,15.7,184.0,276.68,221.95
2018,9,3,7,15,411.5,90.0,1.75,16.2,215.5,309.15,250.4
2018,9,3,7,30,396.0,106.0,1.7,16.7,247.0,339.24,275.41
2018,9,3,7,45,460.0,114.0,1.7,17.15,302.5,404.31,327.49
2018,9,3,8,0,524.0,122.0,1.7,17.6,358.0,474.39,381.73
2018,9,3,8,15,596.5,123.0,1.7,18.2,421.0,550.9,439.07
2018,9,3,8,30,669.0,124.0,1.7,18.8,484.0,628.2,495.17
2018,9,3,8,45,715.5,122.0,1.7,19.35,537.0,686.25,535.15
2018,9,3,9,0,762.0,120.0,1.7,19.9,590.0,742.8,572.07
2018,9,3,9,15,766.5,128.5,1.7,20.4,628.5,779.8,594.74
2018,9,3,9,30,771.0,137.0,1.7,20.9,667.0,814.44,615.63
2018,9,3,9,45,769.0,147.0,1.75,21.4,698.5,842.48,632.35
2018,9,3,10,0,767.0,157.0,1.8,21.9,730.0,871.15,649.46
2018,9,3,10,15,777.0,159.0,1.8,22.35,759.0,892.14,660.95
2018,9,3,10,30,787.0,161.0,1.8,22.8,788.0,914.07,673.14
2018,9,3,10,45,794.0,163.0,1.85,23.2,810.0,930.39,682.33
2018,9,3,11,0,801.0,165.0,1.9,23.6,832.0,943.71,689.69
2018,9,3,11,15,806.0,165.5,2.0,23.9,846.0,950.47,693.75
2018,9,3,11,30,811.0,166.0,2.1,24.2,860.0,954.07,695.91
2018,9,3,11,45,813.5,165.5,2.15,24.5,866.0,951.06,693.38
2018,9,3,12,0,816.0,165.0,2.2,24.8,872.0,944.86,688.96
2018,9,3,12,15,818.5,163.5,2.3,24.95,871.0,934.46,682.82
2018,9,3,12,30,821.0,162.0,2.4,25.1,870.0,920.91,674.7
2018,9,3,12,45,822.0,159.0,2.45,25.25,861.0,901.41,662.26
2018,9,3,13,0,823.0,156.0,2.5,25.4,852.0,878.94,647.92
2018,9,3,13,15,818.0,154.5,2.6,25.35,834.0,850.05,630.14
2018,9,3,13,30,813.0,153.0,2.7,25.3,816.0,818.7,610.56
2018,9,3,13,45,805.5,151.0,2.75,25.25,791.0,782.61,587.23
2018,9,3,14,0,798.0,149.0,2.8,25.2,766.0,744.56,562.33
2018,9,3,14,15,787.5,146.5,2.85,24.95,734.0,702.14,533.53
2018,9,3,14,30,777.0,144.0,2.9,24.7,702.0,658.42,502.68
2018,9,3,14,45,763.0,140.5,2.95,24.4,664.0,609.73,467.54
2018,9,3,15,0,749.0,137.0,3.0,24.1,626.0,560.94,431.32
2018,9,3,15,15,730.0,132.5,3.0,24.1,582.5,508.31,390.6
2018,9,3,15,30,711.0,128.0,3.0,24.1,539.0,456.17,349.17
2018,9,3,15,45,686.0,123.5,3.0,23.2,492.0,402.27,306.41
2018,9,3,16,0,661.0,119.0,3.0,22.3,445.0,350.02,263.59
2018,9,3,16,15,627.5,112.5,2.95,21.75,395.0,295.22,217.52
2018,9,3,16,30,594.0,106.0,2.9,21.2,345.0,243.58,173.48
2018,9,3,16,45,549.0,97.5,2.85,20.6,294.0,191.26,129.72
2018,9,3,17,0,504.0,89.0,2.8,20.0,243.0,143.96,91.78
2018,9,3,17,15,441.0,78.0,2.65,19.4,194.0,97.49,58.86
2018,9,3,17,30,378.0,67.0,2.5,18.8,145.0,58.62,37.71
2018,9,3,17,45,291.5,52.5,2.4,18.2,102.0,39.7,28.66
2018,9,3,18,0,205.0,38.0,2.3,17.6,59.0,29.47,18.68
2018,9,3,18,15,118.0,22.5,2.2,17.25,33.0,17.82,0.0
2018,9,3,18,30,31.0,7.0,2.1,16.9,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,2.0,16.55,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,1.85,13.8,14.0,20.86,0.0
2018,9,4,6,0,133.0,21.0,2.0,14.2,28.0,56.67,0.0
2018,9,4,6,15,238.5,36.0,2.05,14.7,66.0,114.86,78.33
2018,9,4,6,30,344.0,51.0,2.1,15.2,104.0,178.35,134.07
2018,9,4,6,45,327.0,64.0,2.15,15.7,130.0,204.84,160.68
2018,9,4,7,0,310.0,77.0,2.2,16.2,156.0,229.25,183.99
2018,9,4,7,15,393.0,89.0,2.1,16.75,212.5,298.67,242.08
2018,9,4,7,30,476.0,101.0,2.0,17.3,269.0,375.9,304.77
2018,9,4,7,45,561.0,103.0,1.95,17.8,331.5,453.77,366.32
2018,9,4,8,0,646.0,105.0,1.9,18.3,394.0,535.38,428.76
2018,9,4,8,15,688.0,107.0,1.85,18.95,447.0,593.92,471.37
2018,9,4,8,30,730.0,109.0,1.8,19.6,500.0,654.05,513.81
2018,9,4,8,45,750.5,113.5,1.75,20.2,546.0,702.03,544.93
2018,9,4,9,0,771.0,118.0,1.7,20.8,592.0,746.67,572.77
2018,9,4,9,15,793.5,118.0,1.65,21.45,634.5,789.4,598.57
2018,9,4,9,30,816.0,118.0,1.6,22.1,677.0,830.78,622.87
2018,9,4,9,45,836.0,116.0,1.55,22.75,714.5,866.12,642.63
2018,9,4,10,0,856.0,114.0,1.5,23.4,752.0,894.03,657.22
2018,9,4,10,15,864.5,115.5,1.5,23.95,781.0,918.27,670.22
2018,9,4,10,30,873.0,117.0,1.5,24.5,810.0,939.58,681.31
2018,9,4,10,45,880.0,118.0,1.55,25.05,832.5,955.87,689.9
2018,9,4,11,0,887.0,119.0,1.6,25.6,855.0,968.93,696.55
2018,9,4,11,15,891.0,119.5,1.65,25.95,869.0,975.29,699.63
2018,9,4,11,30,895.0,120.0,1.7,26.3,883.0,978.23,700.73
2018,9,4,11,45,897.0,120.0,1.8,26.65,889.5,975.32,698.93
2018,9,4,12,0,899.0,120.0,1.9,27.0,896.0,968.97,695.06
2018,9,4,12,15,898.0,120.0,1.95,27.2,893.5,956.42,687.18
2018,9,4,12,30,897.0,120.0,2.0,27.4,891.0,940.57,677.32
2018,9,4,12,45,894.5,120.0,2.1,27.55,881.0,920.16,665.23
2018,9,4,13,0,892.0,120.0,2.2,27.7,871.0,896.67,651.12
2018,9,4,13,15,887.5,119.0,2.3,27.7,853.0,867.53,633.59
2018,9,4,13,30,883.0,118.0,2.4,27.7,835.0,835.68,614.11
2018,9,4,13,45,876.5,116.5,2.5,27.7,809.5,799.22,591.31
2018,9,4,14,0,870.0,115.0,2.6,27.7,784.0,760.5,566.69
2018,9,4,14,15,860.5,113.0,2.7,27.45,751.5,717.12,539.03
2018,9,4,14,30,851.0,111.0,2.8,27.2,719.0,672.28,508.4
2018,9,4,14,45,838.0,108.5,2.9,26.9,680.0,622.82,473.19
2018,9,4,15,0,825.0,106.0,3.0,26.6,641.0,572.55,436.27
2018,9,4,15,15,808.0,103.0,3.0,26.6,597.0,519.17,395.1
2018,9,4,15,30,791.0,100.0,3.0,26.6,553.0,465.89,352.85
2018,9,4,15,45,767.0,97.0,3.05,25.7,505.0,410.09,308.69
2018,9,4,16,0,743.0,94.0,3.1,24.8,457.0,355.69,264.1
2018,9,4,16,15,710.5,89.0,3.1,24.1,405.5,296.36,214.41
2018,9,4,16,30,678.0,84.0,3.1,23.4,354.0,241.84,167.82
2018,9,4,16,45,633.5,78.0,3.05,22.65,302.0,187.29,122.06
2018,9,4,17,0,589.0,72.0,3.0,21.9,250.0,137.54,82.3
2018,9,4,17,15,525.0,64.5,2.9,21.0,200.0,90.04,49.69
2018,9,4,17,30,461.0,57.0,2.8,20.1,150.0,50.09,30.54
2018,9,4,17,45,364.5,45.5,2.7,19.25,105.5,34.58,24.07
2018,9,4,18,0,268.0,34.0,2.6,18.4,61.0,27.11,16.38
2018,9,4,18,15,154.0,20.5,2.5,17.85,34.0,16.24,0.0
2018,9,4,18,30,40.0,7.0,2.4,17.3,7.0,6.88,0.0
2018,9,4,18,45,20.0,3.5,2.35,16.8,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,5,45,62.5,10.5,1.6,13.45,13.5,20.16,0.0
2018,9,5,6,0,125.0,21.0,1.7,13.8,27.0,54.59,0.0
2018,9,5,6,15,233.5,35.0,1.75,14.3,64.0,112.25,75.92
2018,9,5,6,30,342.0,49.0,1.8,14.8,101.0,175.07,131.36
2018,9,5,6,45,354.0,60.5,1.8,15.25,133.0,210.65,165.05
2018,9,5,7,0,366.0,72.0,1.8,15.7,165.0,247.3,198.38
2018,9,5,7,15,364.0,88.0,1.8,16.25,198.0,283.16,229.58
2018,9,5,7,30,362.0,104.0,1.8,16.8,231.0,318.11,258.62
2018,9,5,7,45,511.0,101.0,1.8,17.35,311.5,421.89,341.9
2018,9,5,8,0,660.0,98.0,1.8,17.9,392.0,535.55,429.69
2018,9,5,8,15,699.0,101.0,1.8,18.45,444.5,593.66,472.13
2018,9,5,8,30,738.0,104.0,1.8,19.0,497.0,653.12,514.61
2018,9,5,8,45,759.5,107.0,1.85,19.6,542.5,698.14,544.22
2018,9,5,9,0,781.0,110.0,1.9,20.2,588.0,744.68,574.45
2018,9,5,9,15,794.0,113.5,2.0,20.65,628.0,783.72,599.66
2018,9,5,9,30,807.0,117.0,2.1,21.1,668.0,820.86,623.37
2018,9,5,9,45,815.0,121.5,2.2,21.55,702.5,852.61,643.21
2018,9,5,10,0,823.0,126.0,2.3,22.0,737.0,881.77,661.24
2018,9,5,10,15,832.5,127.0,2.4,22.3,765.5,905.72,676.13
2018,9,5,10,30,842.0,128.0,2.5,22.6,794.0,926.84,689.19
2018,9,5,10,45,849.0,129.0,2.6,22.95,816.0,936.95,694.86
2018,9,5,11,0,856.0,130.0,2.7,23.3,838.0,949.64,702.44
2018,9,5,11,15,860.5,130.5,2.8,23.4,852.0,956.22,706.73
2018,9,5,11,30,865.0,131.0,2.9,23.5,866.0,959.5,709.0
2018,9,5,11,45,868.0,130.0,2.95,23.6,872.0,956.47,706.83
2018,9,5,12,0,871.0,129.0,3.0,23.7,878.0,950.11,702.63
2018,9,5,12,15,870.5,129.0,3.1,23.7,876.0,938.23,695.52
2018,9,5,12,30,870.0,129.0,3.2,23.7,874.0,923.12,686.34
2018,9,5,12,45,867.5,128.5,3.3,23.65,863.5,902.59,673.67
2018,9,5,13,0,865.0,128.0,3.4,23.6,853.0,879.08,658.97
2018,9,5,13,15,860.5,126.5,3.45,23.4,835.0,850.03,640.52
2018,9,5,13,30,856.0,125.0,3.5,23.2,817.0,818.36,620.17
2018,9,5,13,45,849.5,123.5,3.6,23.05,792.0,782.68,596.96
2018,9,5,14,0,843.0,122.0,3.7,22.9,767.0,746.04,572.82
2018,9,5,14,15,833.5,120.0,3.7,22.55,735.0,703.14,543.85
2018,9,5,14,30,824.0,118.0,3.7,22.2,703.0,658.72,511.64
2018,9,5,14,45,811.5,115.0,3.7,21.85,665.0,610.19,475.57
2018,9,5,15,0,799.0,112.0,3.7,21.5,627.0,560.89,437.92
2018,9,5,15,15,781.0,109.0,3.7,21.5,583.5,508.21,396.07
2018,9,5,15,30,763.0,106.0,3.7,21.5,540.0,455.81,353.31
2018,9,5,15,45,739.5,102.0,3.7,20.5,492.5,398.99,307.24
2018,9,5,16,0,716.0,98.0,3.7,19.5,445.0,345.07,261.93
2018,9,5,16,15,685.0,92.5,3.65,18.85,394.5,289.16,213.7
2018,9,5,16,30,654.0,87.0,3.6,18.2,344.0,236.05,167.22
2018,9,5,16,45,610.0,80.5,3.5,17.6,293.0,182.63,121.51
2018,9,5,17,0,566.0,74.0,3.4,17.0,242.0,134.01,82.06
2018,9,5,17,15,502.0,65.5,3.3,16.5,192.5,87.18,49.6
2018,9,5,17,30,438.0,57.0,3.2,16.0,143.0,47.94,30.86
2018,9,5,17,45,341.5,45.5,3.15,15.45,100.0,34.96,24.73
2018,9,5,18,0,245.0,34.0,3.1,14.9,57.0,26.44,15.74
2018,9,5,18,15,137.0,19.5,3.0,14.65,31.0,15.5,0.0
2018,9,5,18,30,29.0,5.0,2.9,14.4,5.0,4.91,0.0
2018,9,5,18,45,14.5,2.5,2.8,14.15,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,5,45,85.5,10.0,1.6,12.25,14.0,23.21,0.0
2018,9,6,6,0,171.0,20.0,1.7,12.6,28.0,62.54,0.0
2018,9,6,6,15,305.5,31.0,1.7,13.05,68.0,127.11,85.03
2018,9,6,6,30,440.0,42.0,1.7,13.5,108.0,199.5,149.39
2018,9,6,6,45,434.5,53.5,1.7,14.0,140.0,234.57,183.97
2018,9,6,7,0,429.0,65.0,1.7,14.5,172.0,268.56,215.93
2018,9,6,7,15,566.0,66.0,1.65,15.05,242.0,358.07,290.49
2018,9,6,7,30,703.0,67.0,1.6,15.6,312.0,458.54,371.36
2018,9,6,7,45,738.0,70.5,1.55,16.15,364.0,516.65,416.66
2018,9,6,8,0,773.0,74.0,1.5,16.7,416.0,576.29,461.52
2018,9,6,8,15,798.0,77.0,1.5,17.4,466.0,629.82,500.14
2018,9,6,8,30,823.0,80.0,1.5,18.1,516.0,683.28,535.91
2018,9,6,8,45,842.0,82.0,1.55,18.75,562.5,726.46,563.66
2018,9,6,9,0,861.0,84.0,1.6,19.4,609.0,772.53,593.02
2018,9,6,9,15,869.5,88.0,1.7,20.0,649.0,810.83,617.11
2018,9,6,9,30,878.0,92.0,1.8,20.6,689.0,846.75,639.38
2018,9,6,9,45,883.0,96.0,1.95,21.2,723.0,877.05,658.2
2018,9,6,10,0,888.0,100.0,2.1,21.8,757.0,904.41,675.0
2018,9,6,10,15,895.5,102.0,2.2,22.15,786.0,928.8,689.97
2018,9,6,10,30,903.0,104.0,2.3,22.5,815.0,950.11,702.93
2018,9,6,10,45,908.5,104.5,2.4,22.9,836.5,964.69,711.4
2018,9,6,11,0,914.0,105.0,2.5,23.3,858.0,975.92,717.82
2018,9,6,11,15,917.0,105.5,2.6,23.45,871.5,981.34,721.26
2018,9,6,11,30,920.0,106.0,2.7,23.6,885.0,983.24,722.55
2018,9,6,11,45,922.0,106.0,2.75,23.8,891.0,980.13,720.13
2018,9,6,12,0,924.0,106.0,2.8,24.0,897.0,973.49,715.54
2018,9,6,12,15,927.0,103.5,2.8,24.05,895.5,961.64,707.68
2018,9,6,12,30,930.0,101.0,2.8,24.1,894.0,946.29,697.66
2018,9,6,12,45,933.0,97.0,2.8,24.2,884.5,925.94,684.29
2018,9,6,13,0,936.0,93.0,2.8,24.3,875.0,902.17,668.74
2018,9,6,13,15,932.5,92.5,2.85,24.3,857.0,873.22,650.35
2018,9,6,13,30,929.0,92.0,2.9,24.3,839.0,841.34,629.9
2018,9,6,13,45,923.5,90.5,2.9,24.25,813.5,804.15,605.5
2018,9,6,14,0,918.0,89.0,2.9,24.2,788.0,764.49,579.23
2018,9,6,14,15,910.0,87.5,2.9,24.1,755.5,720.82,550.0
2018,9,6,14,30,902.0,86.0,2.9,24.0,723.0,675.29,518.3
2018,9,6,14,45,891.5,84.0,2.9,23.85,684.5,626.1,481.93
2018,9,6,15,0,881.0,82.0,2.9,23.7,646.0,575.71,443.65
2018,9,6,15,15,865.5,79.5,2.9,23.7,601.5,521.35,401.01
2018,9,6,15,30,850.0,77.0,2.9,23.7,557.0,466.79,356.94
2018,9,6,15,45,830.0,74.5,2.8,23.2,509.0,410.47,310.66
2018,9,6,16,0,810.0,72.0,2.7,22.7,461.0,352.8,261.97
2018,9,6,16,15,782.0,69.0,2.65,22.3,410.0,295.34,212.38
2018,9,6,16,30,754.0,66.0,2.6,21.9,359.0,240.2,164.12
2018,9,6,16,45,713.5,62.0,2.55,21.45,306.5,184.42,116.57
2018,9,6,17,0,673.0,58.0,2.5,21.0,254.0,132.96,75.32
2018,9,6,17,15,611.0,52.0,2.3,20.25,202.5,80.22,39.84
2018,9,6,17,30,549.0,46.0,2.1,19.5,151.0,36.96,26.52
2018,9,6,17,45,446.5,37.5,1.85,18.7,105.5,27.74,18.14
2018,9,6,18,0,344.0,29.0,1.6,17.9,60.0,22.81,12.18
2018,9,6,18,15,197.0,17.5,1.6,17.45,32.5,17.2,0.0
2018,9,6,18,30,50.0,6.0,1.6,17.0,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.6,16.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,5,45,109.5,9.5,1.55,12.7,14.5,9.34,0.0
2018,9,7,6,0,219.0,19.0,1.6,13.1,29.0,71.0,0.0
2018,9,7,6,15,364.5,28.0,1.65,13.65,70.5,139.25,91.47
2018,9,7,6,30,510.0,37.0,1.7,14.2,112.0,215.85,160.29
2018,9,7,6,45,586.5,43.0,1.7,14.75,162.5,277.2,215.54
2018,9,7,7,0,663.0,49.0,1.7,15.3,213.0,348.28,277.37
2018,9,7,7,15,710.5,53.5,1.65,16.0,266.5,410.7,330.27
2018,9,7,7,30,758.0,58.0,1.6,16.7,320.0,476.6,383.59
2018,9,7,7,45,790.5,61.0,1.55,17.4,373.0,535.16,429.0
2018,9,7,8,0,823.0,64.0,1.5,18.1,426.0,591.41,470.85
2018,9,7,8,15,846.0,66.5,1.55,18.8,476.5,644.89,509.17
2018,9,7,8,30,869.0,69.0,1.6,19.5,527.0,698.06,544.43
2018,9,7,8,45,886.5,71.0,1.6,20.2,574.0,745.89,574.66
2018,9,7,9,0,904.0,73.0,1.6,20.9,621.0,792.34,603.26
2018,9,7,9,15,914.0,75.5,1.6,21.55,662.0,831.57,626.47
2018,9,7,9,30,924.0,78.0,1.6,22.2,703.0,868.37,647.74
2018,9,7,9,45,930.0,81.0,1.65,22.8,738.0,899.62,665.79
2018,9,7,10,0,936.0,84.0,1.7,23.4,773.0,927.84,681.77
2018,9,7,10,15,943.0,85.0,1.75,23.9,802.5,951.57,695.07
2018,9,7,10,30,950.0,86.0,1.8,24.4,832.0,972.03,706.31
2018,9,7,10,45,955.5,86.5,1.85,24.9,854.0,987.15,714.19
2018,9,7,11,0,961.0,87.0,1.9,25.4,876.0,998.73,719.95
2018,9,7,11,15,964.5,87.5,1.95,25.75,890.0,1004.79,722.78
2018,9,7,11,30,968.0,88.0,2.0,26.1,904.0,1007.16,723.44
2018,9,7,11,45,969.5,88.5,2.1,26.45,910.5,1003.92,721.3
2018,9,7,12,0,971.0,89.0,2.2,26.8,917.0,996.96,716.93
2018,9,7,12,15,970.5,89.0,2.3,27.05,914.5,983.96,709.08
2018,9,7,12,30,970.0,89.0,2.4,27.3,912.0,967.36,699.0
2018,9,7,12,45,966.5,89.0,2.5,27.5,901.0,944.6,685.1
2018,9,7,13,0,963.0,89.0,2.6,27.7,890.0,918.55,669.04
2018,9,7,13,15,959.0,88.5,2.7,27.65,871.5,888.41,650.85
2018,9,7,13,30,955.0,88.0,2.8,27.6,853.0,855.28,630.52
2018,9,7,13,45,949.0,87.0,2.9,27.55,826.5,817.29,606.67
2018,9,7,14,0,943.0,86.0,3.0,27.5,800.0,776.79,580.81
2018,9,7,14,15,934.5,85.0,3.1,27.25,767.0,732.25,552.22
2018,9,7,14,30,926.0,84.0,3.2,27.0,734.0,685.82,520.93
2018,9,7,14,45,914.0,81.5,3.25,26.75,693.5,634.12,483.43
2018,9,7,15,0,902.0,79.0,3.3,26.5,653.0,581.33,443.96
2018,9,7,15,15,886.5,77.0,3.3,26.5,608.0,526.42,401.09
2018,9,7,15,30,871.0,75.0,3.3,26.5,563.0,471.27,356.75
2018,9,7,15,45,850.5,72.5,3.4,25.65,514.0,413.67,310.42
2018,9,7,16,0,830.0,70.0,3.5,24.8,465.0,354.73,261.4
2018,9,7,16,15,801.5,67.0,3.45,24.15,413.0,296.08,211.08
2018,9,7,16,30,773.0,64.0,3.4,23.5,361.0,239.78,162.09
2018,9,7,16,45,732.0,60.0,3.35,22.8,307.5,182.95,113.97
2018,9,7,17,0,691.0,56.0,3.3,22.1,254.0,130.47,72.38
2018,9,7,17,15,628.5,50.5,3.15,21.2,202.0,79.9,39.58
2018,9,7,17,30,566.0,45.0,3.0,20.3,150.0,33.78,23.63
2018,9,7,17,45,461.5,36.5,2.8,19.45,104.0,27.12,17.47
2018,9,7,18,0,357.0,28.0,2.6,18.6,58.0,22.16,11.03
2018,9,7,18,15,204.0,17.0,2.6,18.0,31.5,16.71,0.0
2018,9,7,18,30,51.0,6.0,2.6,17.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.55,16.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.0,2.4,13.55,14.0,8.85,0.0
2018,9,8,6,0,225.0,18.0,2.6,14.0,28.0,64.18,0.0
2018,9,8,6,15,371.0,27.0,2.65,14.55,69.0,139.5,90.11
2018,9,8,6,30,517.0,36.0,2.7,15.1,110.0,213.96,158.19
2018,9,8,6,45,591.0,41.5,2.7,15.65,160.0,276.51,214.8
2018,9,8,7,0,665.0,47.0,2.7,16.2,210.0,346.05,275.92
2018,9,8,7,15,711.0,51.0,2.7,16.75,262.5,407.17,328.72
2018,9,8,7,30,757.0,55.0,2.7,17.3,315.0,471.61,382.11
2018,9,8,7,45,788.5,58.0,2.7,17.85,367.0,529.45,428.35
2018,9,8,8,0,820.0,61.0,2.7,18.4,419.0,584.92,471.16
2018,9,8,8,15,842.0,63.5,2.7,18.95,469.0,637.55,509.82
2018,9,8,8,30,864.0,66.0,2.7,19.5,519.0,689.8,545.39
2018,9,8,8,45,880.0,68.0,2.75,20.05,565.0,736.28,576.22
2018,9,8,9,0,896.0,70.0,2.8,20.6,611.0,781.28,605.48
2018,9,8,9,15,904.0,73.5,2.8,21.1,651.5,819.72,629.48
2018,9,8,9,30,912.0,77.0,2.8,21.6,692.0,855.63,651.45
2018,9,8,9,45,916.0,81.5,2.85,22.1,726.5,886.46,670.06
2018,9,8,10,0,920.0,86.0,2.9,22.6,761.0,914.2,686.49
2018,9,8,10,15,927.5,87.0,2.95,22.95,790.0,938.0,700.63
2018,9,8,10,30,935.0,88.0,3.0,23.3,819.0,958.6,712.68
2018,9,8,10,45,940.0,89.0,3.0,23.65,840.5,973.54,720.64
2018,9,8,11,0,945.0,90.0,3.0,24.0,862.0,984.98,726.4
