Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,15,947.5,90.5,3.1,24.3,875.5,989.95,728.99
2018,9,8,11,30,950.0,91.0,3.2,24.6,889.0,991.28,729.36
2018,9,8,11,45,951.0,91.5,3.25,24.85,895.0,987.55,726.31
2018,9,8,12,0,952.0,92.0,3.3,25.1,901.0,980.17,721.02
2018,9,8,12,15,954.0,90.5,3.35,25.35,899.0,967.99,712.7
2018,9,8,12,30,956.0,89.0,3.4,25.6,897.0,952.23,702.14
2018,9,8,12,45,957.5,86.0,3.5,25.85,887.0,930.93,688.31
2018,9,8,13,0,959.0,83.0,3.6,26.1,877.0,906.19,672.21
2018,9,8,13,15,955.0,82.5,3.7,26.1,858.5,876.11,653.11
2018,9,8,13,30,951.0,82.0,3.8,26.1,840.0,843.06,631.87
2018,9,8,13,45,944.5,81.5,3.85,26.1,814.0,805.3,606.98
2018,9,8,14,0,938.0,81.0,3.9,26.1,788.0,765.07,580.17
2018,9,8,14,15,930.0,80.0,3.95,25.95,755.0,721.05,550.73
2018,9,8,14,30,922.0,79.0,4.0,25.8,722.0,675.1,518.63
2018,9,8,14,45,911.0,77.5,4.05,25.65,683.0,625.16,481.42
2018,9,8,15,0,900.0,76.0,4.1,25.5,644.0,574.04,442.25
2018,9,8,15,15,885.0,73.5,4.1,25.5,599.0,519.0,398.64
2018,9,8,15,30,870.0,71.0,4.1,25.5,554.0,463.69,353.54
2018,9,8,15,45,850.5,69.0,4.1,24.9,506.0,407.06,306.85
2018,9,8,16,0,831.0,67.0,4.1,24.3,458.0,351.16,259.26
2018,9,8,16,15,804.0,64.0,4.05,23.7,407.0,290.79,207.17
2018,9,8,16,30,777.0,61.0,4.0,23.1,356.0,234.78,158.06
2018,9,8,16,45,736.0,57.5,3.95,22.45,303.0,178.31,110.11
2018,9,8,17,0,695.0,54.0,3.9,21.8,250.0,126.2,69.0
2018,9,8,17,15,630.5,48.5,3.7,20.95,198.0,75.5,36.76
2018,9,8,17,30,566.0,43.0,3.5,20.1,146.0,30.39,20.68
2018,9,8,17,45,453.0,35.5,3.3,19.25,100.5,26.49,16.86
2018,9,8,18,0,340.0,28.0,3.1,18.4,55.0,22.52,10.47
2018,9,8,18,15,183.0,16.0,3.1,17.8,29.0,15.73,0.0
2018,9,8,18,30,26.0,4.0,3.1,17.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,3.05,16.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,9,5,45,96.5,9.0,2.05,12.95,13.0,0.0,0.0
2018,9,9,6,0,193.0,18.0,2.1,13.4,26.0,57.32,0.0
2018,9,9,6,15,340.5,28.0,2.15,13.95,66.5,132.22,84.33
2018,9,9,6,30,488.0,38.0,2.2,14.5,107.0,208.83,154.5
2018,9,9,6,45,568.5,45.0,2.3,15.0,158.0,273.33,212.48
2018,9,9,7,0,649.0,52.0,2.4,15.5,209.0,343.91,274.42
2018,9,9,7,15,699.0,57.0,2.3,16.05,263.0,407.32,328.77
2018,9,9,7,30,749.0,62.0,2.2,16.6,317.0,474.44,383.77
2018,9,9,7,45,784.0,65.5,2.1,17.1,371.0,534.51,431.15
2018,9,9,8,0,819.0,69.0,2.0,17.6,425.0,596.01,477.61
2018,9,9,8,15,842.5,72.0,1.95,18.2,476.0,650.33,516.91
2018,9,9,8,30,866.0,75.0,1.9,18.8,527.0,700.31,549.9
2018,9,9,8,45,882.5,77.5,1.85,19.4,573.5,747.69,580.0
2018,9,9,9,0,899.0,80.0,1.8,20.0,620.0,793.6,608.32
2018,9,9,9,15,912.5,81.0,1.85,20.6,662.0,833.62,632.93
2018,9,9,9,30,926.0,82.0,1.9,21.2,704.0,871.44,655.77
2018,9,9,9,45,936.0,83.5,1.9,21.8,740.0,904.35,674.55
2018,9,9,10,0,946.0,85.0,1.9,22.4,776.0,934.39,691.29
2018,9,9,10,15,953.0,85.5,1.95,22.85,805.0,957.58,704.41
2018,9,9,10,30,960.0,86.0,2.0,23.3,834.0,977.46,715.47
2018,9,9,10,45,965.0,87.0,2.05,23.8,856.0,992.58,723.4
2018,9,9,11,0,970.0,88.0,2.1,24.3,878.0,1004.11,729.14
2018,9,9,11,15,973.0,88.0,2.2,24.7,891.5,1009.01,731.63
2018,9,9,11,30,976.0,88.0,2.3,25.1,905.0,1010.17,731.89
2018,9,9,11,45,976.5,88.0,2.35,25.45,910.0,1005.24,728.01
2018,9,9,12,0,977.0,88.0,2.4,25.8,915.0,996.59,721.91
2018,9,9,12,15,973.5,90.0,2.5,26.05,911.5,982.71,713.35
2018,9,9,12,30,970.0,92.0,2.6,26.3,908.0,965.27,702.57
2018,9,9,12,45,964.5,93.0,2.75,26.5,896.0,941.62,688.3
2018,9,9,13,0,959.0,94.0,2.9,26.7,884.0,914.74,671.83
2018,9,9,13,15,955.0,93.0,3.05,26.65,865.0,884.0,653.27
2018,9,9,13,30,951.0,92.0,3.2,26.6,846.0,850.29,632.48
2018,9,9,13,45,945.5,91.0,3.3,26.55,820.0,812.64,608.46
2018,9,9,14,0,940.0,90.0,3.4,26.5,794.0,772.46,582.41
2018,9,9,14,15,931.0,89.0,3.45,26.35,760.5,727.55,552.72
2018,9,9,14,30,922.0,88.0,3.5,26.2,727.0,680.8,519.89
2018,9,9,14,45,910.0,86.0,3.6,26.0,687.0,629.66,482.41
2018,9,9,15,0,898.0,84.0,3.7,25.8,647.0,577.44,442.94
2018,9,9,15,15,882.0,82.0,3.7,25.8,602.0,522.39,399.54
2018,9,9,15,30,866.0,80.0,3.7,25.8,557.0,467.17,354.72
2018,9,9,15,45,843.5,77.0,3.7,25.05,507.0,406.67,305.56
2018,9,9,16,0,821.0,74.0,3.7,24.3,457.0,348.9,256.92
2018,9,9,16,15,790.5,70.5,3.65,23.65,404.0,289.8,206.11
2018,9,9,16,30,760.0,67.0,3.6,23.0,351.0,233.32,157.01
2018,9,9,16,45,716.0,62.5,3.55,22.35,297.5,176.51,109.23
2018,9,9,17,0,672.0,58.0,3.5,21.7,244.0,124.46,68.72
2018,9,9,17,15,603.5,51.5,3.35,20.8,191.5,71.54,35.22
2018,9,9,17,30,535.0,45.0,3.2,19.9,139.0,32.42,22.42
2018,9,9,17,45,420.5,36.0,3.0,19.05,94.5,27.26,17.44
2018,9,9,18,0,306.0,27.0,2.8,18.2,50.0,21.86,8.86
2018,9,9,18,15,163.5,15.0,2.8,17.6,26.0,14.74,0.0
2018,9,9,18,30,21.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.8,16.45,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,10,5,45,98.0,9.0,2.3,12.9,12.5,0.0,0.0
2018,9,10,6,0,196.0,18.0,2.4,13.3,25.0,57.68,0.0
2018,9,10,6,15,340.0,27.5,2.45,13.85,64.5,131.21,82.12
2018,9,10,6,30,484.0,37.0,2.5,14.4,104.0,205.89,152.04
2018,9,10,6,45,561.5,44.0,2.55,14.9,154.0,268.9,209.03
2018,9,10,7,0,639.0,51.0,2.6,15.4,204.0,337.73,269.73
2018,9,10,7,15,688.5,56.0,2.5,15.9,257.0,400.29,323.7
2018,9,10,7,30,738.0,61.0,2.4,16.4,310.0,466.51,378.4
2018,9,10,7,45,770.0,65.0,2.3,16.9,362.5,524.83,424.76
2018,9,10,8,0,802.0,69.0,2.2,17.4,415.0,584.32,470.09
2018,9,10,8,15,825.0,72.5,2.15,18.05,465.5,638.09,509.27
2018,9,10,8,30,848.0,76.0,2.1,18.7,516.0,687.49,542.32
2018,9,10,8,45,865.5,79.0,2.05,19.3,563.0,735.43,573.22
2018,9,10,9,0,883.0,82.0,2.0,19.9,610.0,782.0,602.39
2018,9,10,9,15,896.5,84.0,2.0,20.5,652.0,822.56,627.18
2018,9,10,9,30,910.0,86.0,2.0,21.1,694.0,860.94,650.13
2018,9,10,9,45,919.5,87.0,2.0,21.7,729.0,892.35,668.07
2018,9,10,10,0,929.0,88.0,2.0,22.3,764.0,920.94,684.02
2018,9,10,10,15,935.5,89.0,2.05,22.8,792.5,943.82,696.93
2018,9,10,10,30,942.0,90.0,2.1,23.3,821.0,963.43,707.76
2018,9,10,10,45,946.5,91.5,2.2,23.8,842.5,978.34,716.15
2018,9,10,11,0,951.0,93.0,2.3,24.3,864.0,989.7,722.36
2018,9,10,11,15,953.5,93.5,2.4,24.65,877.5,994.48,724.86
2018,9,10,11,30,956.0,94.0,2.5,25.0,891.0,995.6,725.16
2018,9,10,11,45,956.5,94.5,2.6,25.3,896.0,991.18,722.15
2018,9,10,12,0,957.0,95.0,2.7,25.6,901.0,983.09,716.9
2018,9,10,12,15,954.0,96.5,2.75,25.75,898.0,969.25,707.99
2018,9,10,12,30,951.0,98.0,2.8,25.9,895.0,951.92,696.93
2018,9,10,12,45,945.5,99.0,2.9,26.05,883.0,928.52,682.33
2018,9,10,13,0,940.0,100.0,3.0,26.2,871.0,901.97,665.62
2018,9,10,13,15,935.0,99.0,3.05,26.25,851.5,870.8,645.67
2018,9,10,13,30,930.0,98.0,3.1,26.3,832.0,836.79,623.72
2018,9,10,13,45,922.0,97.5,3.15,26.3,805.0,798.35,598.68
2018,9,10,14,0,914.0,97.0,3.2,26.3,778.0,757.61,571.84
2018,9,10,14,15,904.0,95.5,3.3,26.15,744.0,712.45,542.11
2018,9,10,14,30,894.0,94.0,3.4,26.0,710.0,665.61,508.83
2018,9,10,14,45,880.0,92.5,3.5,25.8,670.0,614.95,471.57
2018,9,10,15,0,866.0,91.0,3.6,25.6,630.0,563.45,432.52
2018,9,10,15,15,849.0,88.5,3.6,25.6,585.0,507.73,388.61
2018,9,10,15,30,832.0,86.0,3.6,25.6,540.0,452.91,344.07
2018,9,10,15,45,808.0,82.5,3.75,24.8,490.5,394.72,296.87
2018,9,10,16,0,784.0,79.0,3.9,24.0,441.0,337.9,249.15
2018,9,10,16,15,750.5,75.5,3.9,23.3,389.0,280.07,199.53
2018,9,10,16,30,717.0,72.0,3.9,22.6,337.0,225.27,152.08
2018,9,10,16,45,669.5,67.0,3.9,21.9,284.0,167.69,104.09
2018,9,10,17,0,622.0,62.0,3.9,21.2,231.0,117.35,65.37
2018,9,10,17,15,549.5,54.5,3.8,20.3,180.0,68.94,35.65
2018,9,10,17,30,477.0,47.0,3.7,19.4,129.0,34.53,24.25
2018,9,10,17,45,359.0,37.0,3.6,18.45,86.5,28.55,18.45
2018,9,10,18,0,241.0,27.0,3.5,17.5,44.0,22.24,7.47
2018,9,10,18,15,127.0,14.5,3.45,17.0,23.0,14.25,0.0
2018,9,10,18,30,13.0,2.0,3.4,16.5,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,3.3,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,5,45,86.0,8.5,3.05,13.25,11.5,0.0,0.0
2018,9,11,6,0,172.0,17.0,3.2,13.5,23.0,51.58,0.0
2018,9,11,6,15,316.0,28.0,3.25,13.9,62.0,124.51,76.18
2018,9,11,6,30,460.0,39.0,3.3,14.3,101.0,199.94,147.69
2018,9,11,6,45,541.0,46.0,3.4,14.75,150.5,262.96,204.83
2018,9,11,7,0,622.0,53.0,3.5,15.2,200.0,334.0,267.65
2018,9,11,7,15,672.0,58.0,3.45,15.65,252.5,393.76,320.01
2018,9,11,7,30,722.0,63.0,3.4,16.1,305.0,459.37,375.12
2018,9,11,7,45,754.5,67.5,3.35,16.55,357.5,517.73,422.51
2018,9,11,8,0,787.0,72.0,3.3,17.0,410.0,577.34,469.12
2018,9,11,8,15,810.0,76.0,3.3,17.5,460.0,630.98,509.6
2018,9,11,8,30,833.0,80.0,3.3,18.0,510.0,684.31,547.38
2018,9,11,8,45,848.5,83.5,3.25,18.55,556.0,730.9,578.41
2018,9,11,9,0,864.0,87.0,3.2,19.1,602.0,771.49,604.48
2018,9,11,9,15,876.0,89.5,3.2,19.5,642.5,810.69,629.76
2018,9,11,9,30,888.0,92.0,3.2,19.9,683.0,847.69,653.16
2018,9,11,9,45,896.0,95.0,3.2,20.35,718.0,879.37,672.48
2018,9,11,10,0,904.0,98.0,3.2,20.8,753.0,908.21,689.73
2018,9,11,10,15,911.0,99.5,3.25,21.05,781.5,931.49,704.0
2018,9,11,10,30,918.0,101.0,3.3,21.3,810.0,951.61,716.18
2018,9,11,10,45,922.0,102.0,3.35,21.6,830.5,965.1,723.83
2018,9,11,11,0,926.0,103.0,3.4,21.9,851.0,975.13,729.3
2018,9,11,11,15,930.0,103.0,3.45,22.05,864.5,980.55,732.26
2018,9,11,11,30,934.0,103.0,3.5,22.2,878.0,982.41,732.99
2018,9,11,11,45,936.0,102.5,3.55,22.4,883.5,978.27,729.73
2018,9,11,12,0,938.0,102.0,3.6,22.6,889.0,970.54,724.24
2018,9,11,12,15,941.0,99.5,3.7,22.6,887.0,958.04,716.55
2018,9,11,12,30,944.0,97.0,3.8,22.6,885.0,941.99,706.55
2018,9,11,12,45,947.0,94.0,3.85,22.6,875.5,921.9,693.57
2018,9,11,13,0,950.0,91.0,3.9,22.6,866.0,898.33,678.26
2018,9,11,13,15,947.0,89.5,3.95,22.5,847.5,868.0,658.52
2018,9,11,13,30,944.0,88.0,4.0,22.4,829.0,834.67,636.63
2018,9,11,13,45,940.5,86.0,4.05,22.25,803.5,797.63,612.09
2018,9,11,14,0,937.0,84.0,4.1,22.1,778.0,757.96,585.45
2018,9,11,14,15,929.5,82.0,4.15,21.85,744.5,713.11,554.99
2018,9,11,14,30,922.0,80.0,4.2,21.6,711.0,666.33,521.11
2018,9,11,14,45,912.0,78.0,4.2,21.3,672.0,616.35,483.13
2018,9,11,15,0,902.0,76.0,4.2,21.0,633.0,565.12,443.06
2018,9,11,15,15,886.5,73.5,4.2,21.0,588.0,509.68,398.07
2018,9,11,15,30,871.0,71.0,4.2,21.0,543.0,454.04,351.59
2018,9,11,15,45,851.0,68.0,4.2,20.2,493.5,396.24,303.07
2018,9,11,16,0,831.0,65.0,4.2,19.4,444.0,339.27,253.64
2018,9,11,16,15,802.5,62.0,4.15,18.9,392.5,278.69,200.13
2018,9,11,16,30,774.0,59.0,4.1,18.4,341.0,222.64,150.09
2018,9,11,16,45,729.5,55.0,4.0,17.9,287.5,165.72,101.43
2018,9,11,17,0,685.0,51.0,3.9,17.4,234.0,113.58,60.84
2018,9,11,17,15,613.5,46.0,3.8,16.85,182.5,64.36,31.51
2018,9,11,17,30,542.0,41.0,3.7,16.3,131.0,29.46,20.11
2018,9,11,17,45,409.5,32.5,3.6,15.75,86.5,24.58,15.18
2018,9,11,18,0,277.0,24.0,3.5,15.2,42.0,19.48,3.79
2018,9,11,18,15,138.5,12.0,3.45,14.9,21.0,11.8,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,12,5,45,74.5,8.0,2.55,12.85,10.5,0.0,0.0
2018,9,12,6,0,149.0,16.0,2.6,13.1,21.0,45.75,0.0
2018,9,12,6,15,301.5,27.0,2.75,13.6,59.5,118.79,70.57
2018,9,12,6,30,454.0,38.0,2.9,14.1,98.0,196.43,144.65
2018,9,12,6,45,521.0,46.0,3.05,14.6,145.0,254.96,198.32
2018,9,12,7,0,588.0,54.0,3.2,15.1,192.0,320.07,256.35
2018,9,12,7,15,599.0,65.5,3.2,15.4,236.0,368.91,300.03
2018,9,12,7,30,610.0,77.0,3.2,15.7,280.0,417.73,341.84
2018,9,12,7,45,661.5,80.5,3.2,16.0,334.0,480.34,393.18
2018,9,12,8,0,713.0,84.0,3.2,16.3,388.0,546.14,445.37
2018,9,12,8,15,776.5,80.0,3.2,16.7,447.5,612.22,496.41
2018,9,12,8,30,840.0,76.0,3.2,17.1,507.0,683.31,548.34
2018,9,12,8,45,858.0,78.0,3.2,17.45,553.0,725.97,577.09
2018,9,12,9,0,876.0,80.0,3.2,17.8,599.0,771.37,607.54
2018,9,12,9,15,889.0,81.5,3.2,18.25,640.0,810.59,632.81
2018,9,12,9,30,902.0,83.0,3.2,18.7,681.0,847.63,656.24
2018,9,12,9,45,911.5,84.0,3.25,19.15,715.5,878.7,675.55
2018,9,12,10,0,921.0,85.0,3.3,19.6,750.0,906.96,692.84
2018,9,12,10,15,908.0,94.5,3.35,19.95,771.5,921.45,700.9
2018,9,12,10,30,895.0,104.0,3.4,20.3,793.0,931.99,706.44
2018,9,12,10,45,851.5,130.5,3.45,20.6,800.0,934.44,706.74
2018,9,12,11,0,808.0,157.0,3.5,20.9,807.0,926.9,700.41
2018,9,12,11,15,761.5,184.5,3.6,21.05,805.0,917.27,693.58
2018,9,12,11,30,715.0,212.0,3.7,21.2,803.0,900.64,682.04
2018,9,12,11,45,743.0,199.0,3.75,21.3,816.5,907.39,686.61
2018,9,12,12,0,771.0,186.0,3.8,21.4,830.0,910.84,688.84
2018,9,12,12,15,729.0,206.5,3.85,21.35,814.0,882.63,669.77
2018,9,12,12,30,687.0,227.0,3.9,21.3,798.0,852.32,649.34
2018,9,12,12,45,674.5,229.5,4.0,21.25,784.0,827.9,632.73
2018,9,12,13,0,662.0,232.0,4.1,21.2,770.0,801.51,614.53
2018,9,12,13,15,757.5,179.0,4.15,21.1,781.0,805.59,619.83
2018,9,12,13,30,853.0,126.0,4.2,21.0,792.0,800.78,617.46
2018,9,12,13,45,828.5,131.0,4.2,20.85,760.0,757.32,587.44
2018,9,12,14,0,804.0,136.0,4.2,20.7,728.0,712.93,556.46
2018,9,12,14,15,733.5,154.0,4.2,20.5,675.5,649.77,508.97
2018,9,12,14,30,663.0,172.0,4.2,20.3,623.0,589.82,463.16
2018,9,12,14,45,680.5,153.5,4.2,20.05,593.0,550.17,433.31
2018,9,12,15,0,698.0,135.0,4.2,19.8,563.0,507.51,400.06
2018,9,12,15,15,516.5,166.0,4.2,19.8,470.0,411.22,323.36
2018,9,12,15,30,335.0,197.0,4.2,19.8,377.0,332.41,260.38
2018,9,12,15,45,328.0,182.0,4.15,19.05,344.5,295.92,230.85
2018,9,12,16,0,321.0,167.0,4.1,18.3,312.0,259.81,200.8
2018,9,12,16,15,470.0,123.5,4.05,17.9,307.0,239.52,178.34
2018,9,12,16,30,619.0,80.0,4.0,17.5,302.0,203.37,140.26
2018,9,12,16,45,605.0,69.5,3.9,17.05,258.0,154.11,97.34
2018,9,12,17,0,591.0,59.0,3.8,16.6,214.0,106.26,59.15
2018,9,12,17,15,518.0,52.0,3.7,16.15,165.5,60.66,32.09
2018,9,12,17,30,445.0,45.0,3.6,15.7,117.0,33.36,23.53
2018,9,12,17,45,295.0,33.5,3.5,15.3,74.0,25.83,16.1
2018,9,12,18,0,145.0,22.0,3.4,14.9,31.0,17.27,0.0
2018,9,12,18,15,72.5,11.0,3.3,14.7,15.5,10.81,0.0
2018,9,12,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,5,45,15.5,5.5,2.25,13.35,6.0,0.0,0.0
2018,9,13,6,0,31.0,11.0,2.4,13.6,12.0,17.02,0.0
2018,9,13,6,15,94.0,28.5,2.55,14.05,39.0,61.98,34.67
2018,9,13,6,30,157.0,46.0,2.7,14.5,66.0,106.95,78.57
2018,9,13,6,45,210.0,62.5,2.9,14.95,103.0,152.41,118.64
2018,9,13,7,0,263.0,79.0,3.1,15.4,140.0,209.49,168.12
2018,9,13,7,15,394.5,83.5,3.15,15.8,200.5,289.45,235.74
2018,9,13,7,30,526.0,88.0,3.2,16.2,261.0,385.32,315.22
2018,9,13,7,45,629.5,82.5,3.25,16.65,324.0,463.5,379.02
2018,9,13,8,0,733.0,77.0,3.3,17.1,387.0,547.48,445.79
2018,9,13,8,15,780.0,75.0,3.3,17.5,441.0,607.62,491.95
2018,9,13,8,30,827.0,73.0,3.3,17.9,495.0,665.38,533.8
2018,9,13,8,45,846.0,75.0,3.3,18.35,541.0,712.27,565.72
2018,9,13,9,0,865.0,77.0,3.3,18.8,587.0,757.96,596.23
2018,9,13,9,15,876.0,79.5,3.3,19.1,627.0,796.3,621.31
2018,9,13,9,30,887.0,82.0,3.3,19.4,667.0,832.37,644.53
2018,9,13,9,45,894.0,85.5,3.25,19.75,701.5,863.64,663.75
2018,9,13,10,0,901.0,89.0,3.2,20.1,736.0,892.02,680.8
2018,9,13,10,15,908.0,90.0,3.2,20.35,764.0,914.59,694.37
2018,9,13,10,30,915.0,91.0,3.2,20.6,792.0,933.99,705.82
2018,9,13,10,45,920.5,91.5,3.15,20.8,813.0,948.17,713.58
2018,9,13,11,0,926.0,92.0,3.1,21.0,834.0,958.92,719.12
2018,9,13,11,15,929.5,92.5,3.15,21.15,847.5,964.31,722.09
2018,9,13,11,30,933.0,93.0,3.2,21.3,861.0,966.11,722.83
2018,9,13,11,45,934.0,93.0,3.2,21.45,866.0,961.47,719.03
2018,9,13,12,0,935.0,93.0,3.2,21.6,871.0,953.25,713.03
2018,9,13,12,15,901.5,108.0,3.25,21.6,856.0,926.19,695.2
2018,9,13,12,30,868.0,123.0,3.3,21.6,841.0,896.4,675.62
2018,9,13,12,45,694.5,200.0,3.35,21.6,769.5,813.2,618.91
2018,9,13,13,0,521.0,277.0,3.4,21.6,698.0,725.14,553.44
2018,9,13,13,15,562.0,254.5,3.45,21.5,699.0,718.99,551.29
2018,9,13,13,30,603.0,232.0,3.5,21.4,700.0,710.21,546.53
2018,9,13,13,45,568.5,232.5,3.55,21.3,662.0,660.82,510.76
2018,9,13,14,0,534.0,233.0,3.6,21.2,624.0,613.47,476.12
2018,9,13,14,15,567.5,212.5,3.65,21.05,611.0,592.2,461.52
2018,9,13,14,30,601.0,192.0,3.7,20.9,598.0,568.0,444.02
2018,9,13,14,45,503.0,209.0,3.75,20.7,535.5,496.9,389.12
2018,9,13,15,0,405.0,226.0,3.8,20.5,473.0,434.36,340.23
2018,9,13,15,15,369.0,214.5,3.8,20.5,426.5,383.27,299.99
2018,9,13,15,30,333.0,203.0,3.8,20.5,380.0,335.76,261.94
2018,9,13,15,45,508.0,147.0,3.75,19.9,388.0,329.85,254.49
2018,9,13,16,0,683.0,91.0,3.7,19.3,396.0,305.1,228.62
2018,9,13,16,15,709.5,75.5,3.65,18.9,358.5,259.81,186.62
2018,9,13,16,30,736.0,60.0,3.6,18.5,321.0,209.04,139.55
2018,9,13,16,45,688.5,56.0,3.55,18.1,269.0,154.15,93.25
2018,9,13,17,0,641.0,52.0,3.5,17.7,217.0,104.46,55.65
2018,9,13,17,15,571.5,46.0,3.25,17.15,167.5,55.04,27.01
2018,9,13,17,30,502.0,40.0,3.0,16.6,118.0,29.13,19.7
2018,9,13,17,45,370.0,31.0,2.75,16.05,76.5,23.77,14.12
2018,9,13,18,0,238.0,22.0,2.5,15.5,35.0,18.13,0.0
2018,9,13,18,15,119.0,11.0,2.4,15.15,17.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,5,45,6.5,4.5,1.4,11.9,4.5,0.0,0.0
2018,9,14,6,0,13.0,9.0,1.4,12.2,9.0,11.43,0.0
2018,9,14,6,15,36.5,26.5,1.55,12.75,30.5,40.91,20.77
2018,9,14,6,30,60.0,44.0,1.7,13.3,52.0,70.05,50.75
2018,9,14,6,45,137.5,62.0,1.9,13.85,90.5,125.36,97.56
2018,9,14,7,0,215.0,80.0,2.1,14.4,129.0,184.46,148.07
2018,9,14,7,15,187.0,104.0,2.05,14.8,154.5,209.01,169.88
2018,9,14,7,30,159.0,128.0,2.0,15.2,180.0,223.93,182.62
2018,9,14,7,45,150.0,151.0,2.0,15.6,206.5,250.99,204.5
2018,9,14,8,0,141.0,174.0,2.0,16.0,233.0,276.77,224.57
2018,9,14,8,15,176.5,194.5,2.0,16.5,278.0,327.64,264.75
2018,9,14,8,30,212.0,215.0,2.0,17.0,323.0,380.99,305.87
2018,9,14,8,45,280.0,225.0,1.95,17.5,381.0,456.74,363.76
2018,9,14,9,0,348.0,235.0,1.9,18.0,439.0,528.69,417.18
2018,9,14,9,15,383.0,244.0,1.9,18.55,483.0,576.49,450.99
2018,9,14,9,30,418.0,253.0,1.9,19.1,527.0,633.77,490.89
2018,9,14,9,45,482.0,242.5,1.85,19.7,575.0,686.66,527.56
2018,9,14,10,0,546.0,232.0,1.8,20.3,623.0,740.54,564.08
2018,9,14,10,15,705.0,174.5,1.8,20.65,699.5,832.65,627.89
2018,9,14,10,30,864.0,117.0,1.8,21.0,776.0,914.08,679.84
2018,9,14,10,45,903.5,102.0,1.85,21.4,807.5,941.91,696.03
2018,9,14,11,0,943.0,87.0,1.9,21.8,839.0,966.92,710.94
2018,9,14,11,15,945.5,87.5,1.95,22.05,852.0,971.37,712.94
2018,9,14,11,30,948.0,88.0,2.0,22.3,865.0,972.16,712.94
2018,9,14,11,45,949.5,88.0,2.05,22.6,870.0,967.84,709.63
2018,9,14,12,0,951.0,88.0,2.1,22.9,875.0,959.88,704.13
2018,9,14,12,15,949.5,88.0,2.2,23.0,871.5,945.6,695.69
2018,9,14,12,30,948.0,88.0,2.3,23.1,868.0,927.83,685.02
2018,9,14,12,45,944.5,88.0,2.4,23.2,856.5,904.95,670.95
2018,9,14,13,0,941.0,88.0,2.5,23.3,845.0,878.85,654.69
2018,9,14,13,15,936.5,87.0,2.6,23.25,825.5,847.84,635.37
2018,9,14,13,30,932.0,86.0,2.7,23.2,806.0,813.96,613.91
2018,9,14,13,45,925.5,85.0,2.8,23.2,779.5,775.9,589.17
2018,9,14,14,0,919.0,84.0,2.9,23.2,753.0,735.45,562.46
2018,9,14,14,15,909.5,83.0,3.0,23.0,719.5,690.83,532.81
2018,9,14,14,30,900.0,82.0,3.1,22.8,686.0,644.48,499.06
2018,9,14,14,45,874.5,83.0,3.15,22.6,641.5,589.37,457.55
2018,9,14,15,0,849.0,84.0,3.2,22.4,597.0,534.47,415.03
2018,9,14,15,15,822.5,83.5,3.2,22.4,550.0,476.99,368.95
2018,9,14,15,30,796.0,83.0,3.2,22.4,503.0,421.47,323.1
2018,9,14,15,45,768.5,80.0,3.3,21.7,453.5,364.54,275.88
2018,9,14,16,0,741.0,77.0,3.4,21.0,404.0,309.45,228.73
2018,9,14,16,15,724.5,70.5,3.4,20.45,357.5,256.07,181.58
2018,9,14,16,30,708.0,64.0,3.4,19.9,311.0,203.87,135.27
2018,9,14,16,45,661.0,58.0,3.4,19.4,259.0,148.98,89.59
2018,9,14,17,0,614.0,52.0,3.4,18.9,207.0,97.0,50.67
2018,9,14,17,15,524.5,46.5,3.3,18.3,157.0,51.44,26.09
2018,9,14,17,30,435.0,41.0,3.2,17.7,107.0,30.33,20.57
2018,9,14,17,45,301.0,30.5,3.15,17.1,67.5,23.6,13.63
2018,9,14,18,0,167.0,20.0,3.1,16.5,28.0,15.81,0.0
2018,9,14,18,15,83.5,10.0,3.0,16.15,14.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.0,13.15,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.1,13.3,18.0,41.83,0.0
2018,9,15,6,15,295.0,24.5,3.2,13.6,54.5,111.74,57.71
2018,9,15,6,30,448.0,35.0,3.3,13.9,91.0,189.66,138.27
2018,9,15,6,45,534.0,42.0,3.4,14.2,140.0,253.13,196.29
2018,9,15,7,0,620.0,49.0,3.5,14.5,189.0,323.21,258.85
2018,9,15,7,15,673.5,53.5,3.5,14.85,241.5,385.66,314.02
2018,9,15,7,30,727.0,58.0,3.5,15.2,294.0,452.15,370.57
2018,9,15,7,45,762.5,62.0,3.5,15.6,346.5,511.52,419.47
2018,9,15,8,0,798.0,66.0,3.5,16.0,399.0,572.39,467.82
2018,9,15,8,15,823.0,68.5,3.5,16.4,449.0,625.75,508.81
2018,9,15,8,30,848.0,71.0,3.5,16.8,499.0,674.92,544.03
2018,9,15,8,45,867.5,73.0,3.5,17.2,546.0,722.8,576.99
2018,9,15,9,0,887.0,75.0,3.5,17.6,593.0,769.45,608.44
2018,9,15,9,15,898.5,77.5,3.55,17.95,634.0,808.73,634.42
2018,9,15,9,30,910.0,80.0,3.6,18.3,675.0,845.69,658.51
2018,9,15,9,45,917.5,83.0,3.6,18.65,710.0,877.25,678.32
2018,9,15,10,0,925.0,86.0,3.6,19.0,745.0,905.85,695.96
2018,9,15,10,15,933.0,86.5,3.6,19.25,773.5,929.01,710.03
2018,9,15,10,30,941.0,87.0,3.6,19.5,802.0,948.94,721.93
2018,9,15,10,45,947.0,87.5,3.65,19.75,823.5,963.68,730.67
2018,9,15,11,0,953.0,88.0,3.7,20.0,845.0,974.89,737.14
2018,9,15,11,15,956.5,88.5,3.75,20.1,858.5,980.17,740.16
2018,9,15,11,30,960.0,89.0,3.8,20.2,872.0,981.77,740.85
2018,9,15,11,45,962.0,88.0,3.85,20.3,877.0,976.67,737.16
2018,9,15,12,0,964.0,87.0,3.9,20.4,882.0,967.89,731.14
2018,9,15,12,15,963.0,87.0,3.95,20.4,878.5,953.81,721.92
2018,9,15,12,30,962.0,87.0,4.0,20.4,875.0,936.17,710.38
2018,9,15,12,45,959.5,87.0,4.1,20.4,864.0,913.79,695.9
2018,9,15,13,0,957.0,87.0,4.2,20.4,853.0,888.09,679.11
2018,9,15,13,15,953.0,86.0,4.2,20.3,833.5,856.97,658.26
2018,9,15,13,30,949.0,85.0,4.2,20.2,814.0,822.91,635.28
2018,9,15,13,45,943.5,84.0,4.25,20.1,787.5,784.95,609.58
2018,9,15,14,0,938.0,83.0,4.3,20.0,761.0,744.49,581.84
2018,9,15,14,15,930.0,81.0,4.25,19.85,727.5,699.06,549.94
2018,9,15,14,30,922.0,79.0,4.2,19.7,694.0,651.75,513.88
2018,9,15,14,45,911.0,77.5,4.2,19.55,654.5,601.55,474.82
2018,9,15,15,0,900.0,76.0,4.2,19.4,615.0,550.19,433.75
2018,9,15,15,15,883.5,73.5,4.2,19.4,569.5,494.34,387.78
2018,9,15,15,30,867.0,71.0,4.2,19.4,524.0,438.41,340.4
2018,9,15,15,45,845.5,68.0,4.2,18.85,474.5,380.35,290.68
2018,9,15,16,0,824.0,65.0,4.2,18.3,425.0,321.22,238.75
2018,9,15,16,15,794.0,61.5,4.2,17.9,373.0,262.62,186.42
2018,9,15,16,30,764.0,58.0,4.2,17.5,321.0,206.6,136.44
2018,9,15,16,45,719.0,53.5,4.15,17.1,268.0,150.34,89.02
2018,9,15,17,0,674.0,49.0,4.1,16.7,215.0,98.98,50.84
2018,9,15,17,15,598.5,43.0,3.9,16.2,164.0,50.54,25.36
2018,9,15,17,30,523.0,37.0,3.7,15.7,113.0,29.55,20.02
2018,9,15,17,45,374.5,28.0,3.5,15.2,71.0,21.52,11.74
2018,9,15,18,0,226.0,19.0,3.3,14.7,29.0,15.68,0.0
2018,9,15,18,15,113.0,9.5,3.15,14.4,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,5,45,76.5,7.0,1.55,11.8,8.5,0.0,0.0
2018,9,16,6,0,153.0,14.0,1.6,12.2,17.0,43.81,0.0
2018,9,16,6,15,312.0,23.5,1.8,12.9,53.5,114.06,54.89
2018,9,16,6,30,471.0,33.0,2.0,13.6,90.0,193.95,140.48
2018,9,16,6,45,556.5,39.5,2.25,14.35,139.5,255.47,196.83
2018,9,16,7,0,642.0,46.0,2.5,15.1,189.0,328.15,260.96
2018,9,16,7,15,694.0,50.5,2.5,15.55,242.0,390.83,315.79
2018,9,16,7,30,746.0,55.0,2.5,16.0,295.0,457.41,371.68
2018,9,16,7,45,781.0,58.0,2.55,16.45,347.5,516.11,419.51
2018,9,16,8,0,816.0,61.0,2.6,16.9,400.0,572.67,464.09
2018,9,16,8,15,840.0,63.5,2.55,17.35,450.0,625.83,504.06
2018,9,16,8,30,864.0,66.0,2.5,17.8,500.0,678.74,540.74
2018,9,16,8,45,881.0,68.0,2.5,18.3,546.0,725.34,571.78
2018,9,16,9,0,898.0,70.0,2.5,18.8,592.0,770.48,601.18
2018,9,16,9,15,911.0,72.0,2.5,19.2,633.5,810.67,626.81
2018,9,16,9,30,924.0,74.0,2.5,19.6,675.0,848.6,650.53
2018,9,16,9,45,932.5,75.5,2.5,20.0,709.5,879.61,669.23
2018,9,16,10,0,941.0,77.0,2.5,20.4,744.0,907.69,685.84
2018,9,16,10,15,948.0,77.5,2.5,20.7,772.0,930.2,698.89
2018,9,16,10,30,955.0,78.0,2.5,21.0,800.0,949.39,709.78
2018,9,16,10,45,959.5,79.0,2.5,21.3,821.0,963.41,717.29
2018,9,16,11,0,964.0,80.0,2.5,21.6,842.0,973.83,722.55
2018,9,16,11,15,966.5,80.5,2.55,21.8,855.0,978.18,724.72
2018,9,16,11,30,969.0,81.0,2.6,22.0,868.0,978.8,724.62
2018,9,16,11,45,970.0,81.0,2.6,22.25,873.0,973.77,720.36
2018,9,16,12,0,971.0,81.0,2.6,22.5,878.0,965.02,713.84
2018,9,16,12,15,969.5,81.5,2.65,22.55,874.5,950.89,704.92
2018,9,16,12,30,968.0,82.0,2.7,22.6,871.0,933.19,693.73
2018,9,16,12,45,964.0,83.0,2.75,22.7,859.5,910.4,679.07
2018,9,16,13,0,960.0,84.0,2.8,22.8,848.0,884.34,662.23
2018,9,16,13,15,955.5,83.5,2.85,22.8,828.5,853.2,642.16
2018,9,16,13,30,951.0,83.0,2.9,22.8,809.0,819.13,619.97
2018,9,16,13,45,945.0,81.5,2.95,22.75,782.0,780.18,594.32
2018,9,16,14,0,939.0,80.0,3.0,22.7,755.0,738.76,566.68
2018,9,16,14,15,930.0,78.5,3.05,22.55,721.0,693.1,535.74
2018,9,16,14,30,921.0,77.0,3.1,22.4,687.0,645.65,500.71
2018,9,16,14,45,908.5,75.5,3.15,22.25,647.0,594.62,462.0
2018,9,16,15,0,896.0,74.0,3.2,22.1,607.0,542.59,421.33
2018,9,16,15,15,879.5,71.5,3.2,22.1,561.5,486.96,376.29
2018,9,16,15,30,863.0,69.0,3.2,22.1,516.0,431.27,329.84
2018,9,16,15,45,840.0,66.5,3.3,21.4,466.5,373.4,281.3
2018,9,16,16,0,817.0,64.0,3.4,20.7,417.0,314.64,230.57
2018,9,16,16,15,785.5,60.5,3.4,20.2,365.0,256.14,179.09
2018,9,16,16,30,754.0,57.0,3.4,19.7,313.0,200.41,130.13
2018,9,16,16,45,706.5,52.5,3.4,19.2,260.0,144.55,83.94
2018,9,16,17,0,659.0,48.0,3.4,18.7,207.0,93.88,47.29
2018,9,16,17,15,581.0,42.0,3.2,18.05,157.0,46.58,23.62
2018,9,16,17,30,503.0,36.0,3.0,17.4,107.0,26.4,17.09
2018,9,16,17,45,355.5,27.0,2.8,16.75,66.5,20.86,10.7
2018,9,16,18,0,208.0,18.0,2.6,16.1,26.0,17.69,0.0
2018,9,16,18,15,104.0,9.0,2.45,15.7,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,17,5,45,75.5,6.5,1.75,12.35,8.0,0.0,0.0
2018,9,17,6,0,151.0,13.0,1.8,12.7,16.0,42.25,0.0
2018,9,17,6,15,310.0,22.5,2.0,13.25,52.0,111.6,48.66
2018,9,17,6,30,469.0,32.0,2.2,13.8,88.0,188.71,135.81
2018,9,17,6,45,553.5,39.0,2.4,14.35,137.0,253.05,194.72
2018,9,17,7,0,638.0,46.0,2.6,14.9,186.0,325.56,258.96
2018,9,17,7,15,690.0,50.5,2.6,15.3,238.5,387.94,313.78
2018,9,17,7,30,742.0,55.0,2.6,15.7,291.0,454.21,369.7
2018,9,17,7,45,776.0,58.0,2.6,16.1,343.0,512.07,417.01
2018,9,17,8,0,810.0,61.0,2.6,16.5,395.0,571.26,463.58
2018,9,17,8,15,833.5,64.0,2.6,16.9,445.0,620.76,501.27
2018,9,17,8,30,857.0,67.0,2.6,17.3,495.0,673.54,538.56
2018,9,17,8,45,874.5,69.5,2.6,17.75,541.0,720.73,570.33
2018,9,17,9,0,892.0,72.0,2.6,18.2,587.0,766.5,600.49
2018,9,17,9,15,902.0,74.5,2.6,18.55,627.0,804.59,624.91
2018,9,17,9,30,912.0,77.0,2.6,18.9,667.0,840.25,647.37
2018,9,17,9,45,918.0,80.0,2.6,19.3,701.0,870.44,665.69
2018,9,17,10,0,924.0,83.0,2.6,19.7,735.0,897.6,681.84
2018,9,17,10,15,931.5,84.0,2.65,20.0,763.5,920.67,695.85
2018,9,17,10,30,939.0,85.0,2.7,20.3,792.0,940.5,707.72
2018,9,17,10,45,944.0,86.0,2.75,20.65,813.0,954.68,715.73
2018,9,17,11,0,949.0,87.0,2.8,21.0,834.0,965.31,721.51
2018,9,17,11,15,952.0,87.5,2.9,21.1,847.0,969.94,724.56
2018,9,17,11,30,955.0,88.0,3.0,21.2,860.0,970.9,725.32
2018,9,17,11,45,956.0,88.0,3.1,21.35,864.5,965.81,722.03
2018,9,17,12,0,957.0,88.0,3.2,21.5,869.0,957.05,716.43
2018,9,17,12,15,956.0,88.5,3.3,21.45,866.0,943.41,708.2
2018,9,17,12,30,955.0,89.0,3.4,21.4,863.0,926.23,697.64
2018,9,17,12,45,951.0,89.0,3.5,21.4,851.0,902.54,682.51
2018,9,17,13,0,947.0,89.0,3.6,21.4,839.0,875.63,665.16
2018,9,17,13,15,944.0,87.5,3.7,21.25,820.0,844.91,645.44
2018,9,17,13,30,941.0,86.0,3.8,21.1,801.0,811.23,623.49
2018,9,17,13,45,935.0,85.0,3.85,20.95,774.5,773.04,597.9
2018,9,17,14,0,929.0,84.0,3.9,20.8,748.0,732.42,570.32
2018,9,17,14,15,920.5,82.0,3.95,20.5,714.0,686.92,538.64
2018,9,17,14,30,912.0,80.0,4.0,20.2,680.0,639.62,503.18
2018,9,17,14,45,900.5,78.0,4.05,19.95,640.0,589.03,464.11
2018,9,17,15,0,889.0,76.0,4.1,19.7,600.0,537.37,423.0
2018,9,17,15,15,871.5,73.5,4.1,19.7,554.5,481.61,376.97
2018,9,17,15,30,854.0,71.0,4.1,19.7,509.0,425.9,329.66
2018,9,17,15,45,831.5,68.5,4.1,18.9,460.0,368.72,280.79
2018,9,17,16,0,809.0,66.0,4.1,18.1,411.0,310.65,229.85
2018,9,17,16,15,776.5,62.5,4.05,17.6,359.0,252.42,177.97
2018,9,17,16,30,744.0,59.0,4.0,17.1,307.0,197.1,128.93
2018,9,17,16,45,693.5,54.5,3.95,16.6,254.5,141.59,82.94
2018,9,17,17,0,643.0,50.0,3.9,16.1,202.0,91.67,47.13
2018,9,17,17,15,559.5,44.0,3.75,15.6,152.0,42.93,22.64
2018,9,17,17,30,476.0,38.0,3.6,15.1,102.0,28.55,19.06
2018,9,17,17,45,324.5,27.5,3.45,14.55,62.5,21.67,10.85
2018,9,17,18,0,173.0,17.0,3.3,14.0,23.0,16.71,0.0
2018,9,17,18,15,86.5,8.5,3.2,13.8,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,5,45,42.5,6.0,2.35,12.75,6.5,0.0,0.0
2018,9,18,6,0,85.0,12.0,2.4,12.9,13.0,28.28,0.0
2018,9,18,6,15,232.5,25.0,2.5,13.15,47.5,93.68,35.68
2018,9,18,6,30,380.0,38.0,2.6,13.4,82.0,170.26,122.95
2018,9,18,6,45,471.0,46.5,2.7,13.7,129.5,233.48,180.48
2018,9,18,7,0,562.0,55.0,2.8,14.0,177.0,305.74,244.37
2018,9,18,7,15,620.0,61.0,2.75,14.4,229.0,368.5,299.41
2018,9,18,7,30,678.0,67.0,2.7,14.8,281.0,435.93,356.32
2018,9,18,7,45,716.0,71.5,2.65,15.2,332.5,492.59,402.82
2018,9,18,8,0,754.0,76.0,2.6,15.6,384.0,553.24,450.63
2018,9,18,8,15,781.5,79.5,2.6,16.0,434.0,607.31,491.9
2018,9,18,8,30,809.0,83.0,2.6,16.4,484.0,661.45,531.56
2018,9,18,8,45,828.5,85.5,2.55,16.85,529.5,708.37,563.14
2018,9,18,9,0,848.0,88.0,2.5,17.3,575.0,754.09,593.19
2018,9,18,9,15,865.5,88.5,2.55,17.7,616.5,789.77,616.27
2018,9,18,9,30,883.0,89.0,2.6,18.1,658.0,828.13,641.08
2018,9,18,9,45,897.0,89.5,2.6,18.5,694.0,861.39,661.68
2018,9,18,10,0,911.0,90.0,2.6,18.9,730.0,892.09,680.36
2018,9,18,10,15,918.5,91.0,2.6,19.2,758.0,914.8,693.75
2018,9,18,10,30,926.0,92.0,2.6,19.5,786.0,934.31,705.03
