Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,45,931.5,92.5,2.65,19.8,806.5,948.12,712.98
2018,9,18,11,0,937.0,93.0,2.7,20.1,827.0,958.44,718.75
2018,9,18,11,15,939.5,93.5,2.7,20.3,839.5,962.46,720.27
2018,9,18,11,30,942.0,94.0,2.7,20.5,852.0,962.85,719.56
2018,9,18,11,45,942.0,94.5,2.7,20.75,856.5,957.32,714.94
2018,9,18,12,0,942.0,95.0,2.7,21.0,861.0,948.19,708.12
2018,9,18,12,15,940.5,95.0,2.75,21.15,857.0,933.64,698.5
2018,9,18,12,30,939.0,95.0,2.8,21.3,853.0,915.65,686.69
2018,9,18,12,45,935.5,95.0,2.85,21.4,841.0,892.59,671.64
2018,9,18,13,0,932.0,95.0,2.9,21.5,829.0,866.35,654.45
2018,9,18,13,15,927.5,94.0,3.0,21.5,809.5,835.26,634.44
2018,9,18,13,30,923.0,93.0,3.1,21.5,790.0,801.34,612.3
2018,9,18,13,45,915.5,92.0,3.15,21.55,763.0,762.57,586.16
2018,9,18,14,0,908.0,91.0,3.2,21.6,736.0,721.54,558.16
2018,9,18,14,15,898.0,89.5,3.3,21.4,702.0,676.32,526.48
2018,9,18,14,30,888.0,88.0,3.4,21.2,668.0,629.47,491.67
2018,9,18,14,45,874.0,86.5,3.45,21.0,628.0,578.97,452.91
2018,9,18,15,0,860.0,85.0,3.5,20.8,588.0,527.69,412.38
2018,9,18,15,15,841.5,82.0,3.5,20.8,542.5,471.17,366.24
2018,9,18,15,30,823.0,79.0,3.5,20.8,497.0,415.78,319.63
2018,9,18,15,45,796.5,76.0,3.6,20.1,447.5,358.06,270.86
2018,9,18,16,0,770.0,73.0,3.7,19.4,398.0,302.05,222.11
2018,9,18,16,15,732.5,69.0,3.7,18.8,346.0,244.37,171.53
2018,9,18,16,30,695.0,65.0,3.7,18.2,294.0,190.25,124.37
2018,9,18,16,45,638.0,60.5,3.7,17.6,242.0,134.64,79.26
2018,9,18,17,0,581.0,56.0,3.7,17.0,190.0,87.36,46.26
2018,9,18,17,15,489.5,48.0,3.6,16.35,141.0,43.01,25.08
2018,9,18,17,30,398.0,40.0,3.5,15.7,92.0,30.8,20.84
2018,9,18,17,45,252.5,27.5,3.4,15.05,55.0,22.02,10.2
2018,9,18,18,0,107.0,15.0,3.3,14.4,18.0,14.74,0.0
2018,9,18,18,15,53.5,7.5,3.2,14.05,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.0,1.75,11.65,5.5,0.0,0.0
2018,9,19,6,0,58.0,10.0,1.8,11.9,11.0,21.01,0.0
2018,9,19,6,15,187.5,25.0,1.95,12.4,43.5,82.29,25.7
2018,9,19,6,30,317.0,40.0,2.1,12.9,76.0,152.47,109.87
2018,9,19,6,45,414.5,50.0,2.25,13.4,123.0,216.33,167.19
2018,9,19,7,0,512.0,60.0,2.4,13.9,170.0,289.91,231.52
2018,9,19,7,15,575.5,67.0,2.25,14.3,222.0,353.84,287.01
2018,9,19,7,30,639.0,74.0,2.1,14.7,274.0,422.99,344.74
2018,9,19,7,45,682.5,79.0,1.95,15.15,326.5,483.45,393.38
2018,9,19,8,0,726.0,84.0,1.8,15.6,379.0,546.28,441.79
2018,9,19,8,15,757.5,87.5,1.65,16.15,429.5,599.35,480.68
2018,9,19,8,30,789.0,91.0,1.5,16.7,480.0,655.24,519.91
2018,9,19,8,45,812.0,94.0,1.3,17.3,527.0,704.47,550.58
2018,9,19,9,0,835.0,97.0,1.1,17.9,574.0,752.77,579.08
2018,9,19,9,15,851.0,99.5,1.15,18.6,615.5,793.72,604.32
2018,9,19,9,30,867.0,102.0,1.2,19.3,657.0,832.69,627.91
2018,9,19,9,45,878.5,103.5,1.2,19.95,692.0,859.42,642.47
2018,9,19,10,0,890.0,105.0,1.2,20.6,727.0,888.5,658.58
2018,9,19,10,15,898.0,106.5,1.4,21.35,755.5,911.66,673.3
2018,9,19,10,30,906.0,108.0,1.6,22.1,784.0,931.69,685.92
2018,9,19,10,45,911.5,109.5,1.75,22.85,805.0,946.19,694.26
2018,9,19,11,0,917.0,111.0,1.9,23.6,826.0,957.27,700.44
2018,9,19,11,15,920.5,111.5,2.0,24.0,839.0,961.94,702.91
2018,9,19,11,30,924.0,112.0,2.1,24.4,852.0,963.06,703.24
2018,9,19,11,45,924.5,112.5,2.2,24.85,856.5,957.88,699.48
2018,9,19,12,0,925.0,113.0,2.3,25.3,861.0,949.15,693.54
2018,9,19,12,15,924.0,112.5,2.4,25.5,857.0,934.54,684.54
2018,9,19,12,30,923.0,112.0,2.5,25.7,853.0,916.53,673.37
2018,9,19,12,45,920.0,112.0,2.6,25.85,841.5,894.03,659.37
2018,9,19,13,0,917.0,112.0,2.7,26.0,830.0,868.39,643.24
2018,9,19,13,15,911.5,110.5,2.75,26.05,809.5,836.24,622.55
2018,9,19,13,30,906.0,109.0,2.8,26.1,789.0,801.38,599.93
2018,9,19,13,45,898.0,107.0,2.9,26.1,761.0,761.67,574.16
2018,9,19,14,0,890.0,105.0,3.0,26.1,733.0,719.79,546.54
2018,9,19,14,15,878.0,103.5,3.05,26.0,698.0,673.87,513.89
2018,9,19,14,30,866.0,102.0,3.1,25.9,663.0,626.6,479.19
2018,9,19,14,45,851.0,99.5,3.15,25.75,622.5,575.06,440.5
2018,9,19,15,0,836.0,97.0,3.2,25.6,582.0,522.93,400.21
2018,9,19,15,15,815.0,94.0,3.2,25.6,536.0,467.25,355.7
2018,9,19,15,30,794.0,91.0,3.2,25.6,490.0,412.15,310.38
2018,9,19,15,45,765.5,87.0,3.3,25.0,440.0,354.31,262.62
2018,9,19,16,0,737.0,83.0,3.4,24.4,390.0,296.65,213.77
2018,9,19,16,15,695.5,78.0,3.3,23.8,337.5,238.77,164.42
2018,9,19,16,30,654.0,73.0,3.2,23.2,285.0,184.93,118.94
2018,9,19,16,45,593.0,67.0,3.1,22.55,233.0,132.02,77.47
2018,9,19,17,0,532.0,61.0,3.0,21.9,181.0,86.02,46.53
2018,9,19,17,15,438.0,51.5,2.8,20.95,133.0,43.6,26.94
2018,9,19,17,30,344.0,42.0,2.6,20.0,85.0,33.2,22.33
2018,9,19,17,45,213.0,28.0,2.4,19.0,50.5,21.99,8.7
2018,9,19,18,0,82.0,14.0,2.2,18.0,16.0,13.76,0.0
2018,9,19,18,15,41.0,7.0,2.15,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.25,13.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.2,13.8,11.0,23.23,0.0
2018,9,20,6,15,211.0,23.5,1.25,14.6,43.5,85.24,19.37
2018,9,20,6,30,352.0,37.0,1.3,15.4,76.0,159.72,112.91
2018,9,20,6,45,450.0,46.0,1.4,16.25,123.5,224.14,170.28
2018,9,20,7,0,548.0,55.0,1.5,17.1,171.0,298.38,233.95
2018,9,20,7,15,609.5,61.5,1.5,17.75,223.5,362.39,288.43
2018,9,20,7,30,671.0,68.0,1.5,18.4,276.0,431.41,344.82
2018,9,20,7,45,712.5,72.5,1.55,19.1,328.5,491.51,392.37
2018,9,20,8,0,754.0,77.0,1.6,19.8,381.0,551.76,438.31
2018,9,20,8,15,782.5,81.0,1.6,20.55,431.5,606.86,478.3
2018,9,20,8,30,811.0,85.0,1.6,21.3,482.0,662.11,516.79
2018,9,20,8,45,832.0,87.5,1.6,22.0,528.5,710.02,547.44
2018,9,20,9,0,853.0,90.0,1.6,22.7,575.0,756.8,576.62
2018,9,20,9,15,869.5,92.0,1.6,23.4,617.0,793.3,598.14
2018,9,20,9,30,886.0,94.0,1.6,24.1,659.0,832.41,621.14
2018,9,20,9,45,900.0,94.5,1.6,24.75,695.0,865.51,639.86
2018,9,20,10,0,914.0,95.0,1.6,25.4,731.0,896.02,656.71
2018,9,20,10,15,921.5,96.5,1.65,25.95,759.5,919.11,669.5
2018,9,20,10,30,929.0,98.0,1.7,26.5,788.0,938.97,680.28
2018,9,20,10,45,934.5,98.5,1.7,27.0,808.5,952.57,686.63
2018,9,20,11,0,940.0,99.0,1.7,27.5,829.0,962.67,690.9
2018,9,20,11,15,942.5,100.0,1.75,27.85,841.5,967.01,692.71
2018,9,20,11,30,945.0,101.0,1.8,28.2,854.0,967.69,692.4
2018,9,20,11,45,946.0,101.5,1.8,28.5,859.0,962.82,688.27
2018,9,20,12,0,947.0,102.0,1.8,28.8,864.0,954.32,682.04
2018,9,20,12,15,946.5,101.5,1.85,28.95,860.0,939.84,673.18
2018,9,20,12,30,946.0,101.0,1.9,29.1,856.0,921.87,662.2
2018,9,20,12,45,943.0,100.0,1.95,29.2,843.5,897.86,647.52
2018,9,20,13,0,940.0,99.0,2.0,29.3,831.0,870.64,630.78
2018,9,20,13,15,935.0,97.5,2.05,29.3,810.5,838.25,610.83
2018,9,20,13,30,930.0,96.0,2.1,29.3,790.0,803.06,588.89
2018,9,20,13,45,922.5,95.0,2.15,29.3,762.5,763.93,564.09
2018,9,20,14,0,915.0,94.0,2.2,29.3,735.0,722.52,537.45
2018,9,20,14,15,905.0,92.0,2.2,29.2,700.5,676.43,505.65
2018,9,20,14,30,895.0,90.0,2.2,29.1,666.0,628.71,471.35
2018,9,20,14,45,881.0,87.5,2.2,28.95,625.0,576.88,433.23
2018,9,20,15,0,867.0,85.0,2.2,28.8,584.0,524.28,393.36
2018,9,20,15,15,848.0,82.5,2.2,28.8,538.0,467.74,349.13
2018,9,20,15,30,829.0,80.0,2.2,28.8,492.0,412.34,304.37
2018,9,20,15,45,802.5,76.5,2.2,28.3,442.0,353.95,256.7
2018,9,20,16,0,776.0,73.0,2.2,27.8,392.0,297.28,209.12
2018,9,20,16,15,738.5,69.0,2.0,26.95,340.0,239.53,160.53
2018,9,20,16,30,701.0,65.0,1.8,26.1,288.0,185.34,115.38
2018,9,20,16,45,644.5,59.0,1.65,25.3,235.5,128.49,71.49
2018,9,20,17,0,588.0,53.0,1.5,24.5,183.0,79.98,39.8
2018,9,20,17,15,496.5,45.0,1.5,23.4,134.0,35.99,25.03
2018,9,20,17,30,405.0,37.0,1.5,22.3,85.0,28.64,18.18
2018,9,20,17,45,258.5,25.0,1.45,21.2,50.0,20.21,5.79
2018,9,20,18,0,112.0,13.0,1.4,20.1,15.0,12.78,0.0
2018,9,20,18,15,56.0,6.5,1.4,19.75,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,21,5,45,39.5,4.5,1.15,14.45,5.0,0.0,0.0
2018,9,21,6,0,79.0,9.0,1.1,14.5,10.0,23.87,0.0
2018,9,21,6,15,224.0,21.5,1.3,15.25,42.0,85.77,10.8
2018,9,21,6,30,369.0,34.0,1.5,16.0,74.0,161.37,112.91
2018,9,21,6,45,464.0,42.5,1.7,16.75,121.0,224.63,170.04
2018,9,21,7,0,559.0,51.0,1.9,17.5,168.0,297.53,233.13
2018,9,21,7,15,618.5,57.5,1.9,18.1,220.0,360.96,287.59
2018,9,21,7,30,678.0,64.0,1.9,18.7,272.0,429.23,343.9
2018,9,21,7,45,717.5,68.5,1.9,19.35,324.0,486.46,389.6
2018,9,21,8,0,757.0,73.0,1.9,20.0,376.0,547.73,436.52
2018,9,21,8,15,784.0,76.5,1.9,20.7,425.5,601.3,475.82
2018,9,21,8,30,811.0,80.0,1.9,21.4,475.0,654.89,513.51
2018,9,21,8,45,831.0,83.0,1.9,22.15,521.0,702.52,544.24
2018,9,21,9,0,851.0,86.0,1.9,22.9,567.0,748.97,573.43
2018,9,21,9,15,866.0,88.0,1.85,23.55,608.0,784.19,594.05
2018,9,21,9,30,881.0,90.0,1.8,24.2,649.0,821.89,616.05
2018,9,21,9,45,891.5,92.0,1.8,24.9,683.5,853.53,633.92
2018,9,21,10,0,902.0,94.0,1.8,25.6,718.0,882.44,649.82
2018,9,21,10,15,909.5,95.0,1.8,26.0,745.5,904.68,662.03
2018,9,21,10,30,917.0,96.0,1.8,26.4,773.0,923.74,672.22
2018,9,21,10,45,922.0,97.0,1.8,26.85,793.5,937.24,678.75
2018,9,21,11,0,927.0,98.0,1.8,27.3,814.0,947.27,683.19
2018,9,21,11,15,930.0,98.5,1.85,27.55,826.5,951.41,685.15
2018,9,21,11,30,933.0,99.0,1.9,27.8,839.0,951.95,685.0
2018,9,21,11,45,934.0,98.5,1.95,28.0,843.0,946.01,681.01
2018,9,21,12,0,935.0,98.0,2.0,28.2,847.0,936.5,674.9
2018,9,21,12,15,932.0,99.5,2.05,28.25,843.0,922.05,666.14
2018,9,21,12,30,929.0,101.0,2.1,28.3,839.0,904.2,655.29
2018,9,21,12,45,924.0,101.0,2.15,28.3,826.0,879.84,640.36
2018,9,21,13,0,919.0,101.0,2.2,28.3,813.0,852.42,623.43
2018,9,21,13,15,914.0,100.5,2.25,28.15,793.5,821.57,604.5
2018,9,21,13,30,909.0,100.0,2.3,28.0,774.0,787.97,583.58
2018,9,21,13,45,901.5,98.5,2.35,27.85,746.5,748.99,558.77
2018,9,21,14,0,894.0,97.0,2.4,27.7,719.0,707.8,532.15
2018,9,21,14,15,883.0,95.0,2.45,27.45,684.5,661.87,500.14
2018,9,21,14,30,872.0,93.0,2.5,27.2,650.0,614.45,465.99
2018,9,21,14,45,857.5,90.5,2.5,26.95,609.5,563.37,427.93
2018,9,21,15,0,843.0,88.0,2.5,26.7,569.0,510.84,387.65
2018,9,21,15,15,823.0,85.5,2.5,26.7,523.5,455.88,343.92
2018,9,21,15,30,803.0,83.0,2.5,26.7,478.0,401.4,299.26
2018,9,21,15,45,775.5,79.0,2.5,25.9,428.5,343.63,251.81
2018,9,21,16,0,748.0,75.0,2.5,25.1,379.0,287.75,204.58
2018,9,21,16,15,709.0,70.5,2.45,24.4,327.5,230.88,156.25
2018,9,21,16,30,670.0,66.0,2.4,23.7,276.0,175.67,110.0
2018,9,21,16,45,611.5,59.5,2.35,23.0,224.0,122.2,68.68
2018,9,21,17,0,553.0,53.0,2.3,22.3,172.0,75.29,38.25
2018,9,21,17,15,459.5,44.5,2.1,21.3,125.0,33.29,22.91
2018,9,21,17,30,366.0,36.0,1.9,20.3,78.0,28.02,17.68
2018,9,21,17,45,222.5,23.0,1.75,19.3,44.5,18.51,2.68
2018,9,21,18,0,79.0,10.0,1.6,18.3,11.0,9.83,0.0
2018,9,21,18,15,39.5,5.0,1.55,17.85,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,22,5,45,32.0,4.5,1.35,12.05,4.5,0.0,0.0
2018,9,22,6,0,64.0,9.0,1.4,12.2,9.0,20.94,0.0
2018,9,22,6,15,201.5,22.0,1.45,12.7,40.0,79.89,0.02
2018,9,22,6,30,339.0,35.0,1.5,13.2,71.0,152.87,107.43
2018,9,22,6,45,438.5,44.0,1.55,13.75,117.5,216.64,165.57
2018,9,22,7,0,538.0,53.0,1.6,14.3,164.0,290.46,229.85
2018,9,22,7,15,600.5,60.0,1.55,14.95,216.0,354.68,285.2
2018,9,22,7,30,663.0,67.0,1.5,15.6,268.0,424.05,342.54
2018,9,22,7,45,704.5,71.5,1.4,16.25,320.0,483.53,389.74
2018,9,22,8,0,746.0,76.0,1.3,16.9,372.0,543.15,434.98
2018,9,22,8,15,775.0,79.0,1.3,17.7,421.5,596.9,474.23
2018,9,22,8,30,804.0,82.0,1.3,18.5,471.0,650.83,512.12
2018,9,22,8,45,826.0,84.5,1.25,19.3,517.5,698.98,542.5
2018,9,22,9,0,848.0,87.0,1.2,20.1,564.0,746.09,571.28
2018,9,22,9,15,862.0,90.0,1.2,20.85,605.0,781.45,591.93
2018,9,22,9,30,876.0,93.0,1.2,21.6,646.0,819.23,613.98
2018,9,22,9,45,885.5,95.5,1.25,22.35,680.5,850.35,631.87
2018,9,22,10,0,895.0,98.0,1.3,23.1,715.0,878.71,647.85
2018,9,22,10,15,903.5,100.0,1.4,23.65,743.5,902.68,662.1
2018,9,22,10,30,912.0,102.0,1.5,24.2,772.0,923.51,674.33
2018,9,22,10,45,917.5,102.5,1.6,24.8,792.5,936.73,681.58
2018,9,22,11,0,923.0,103.0,1.7,25.4,813.0,946.51,686.76
2018,9,22,11,15,926.0,104.0,1.8,25.65,825.5,951.05,689.64
2018,9,22,11,30,929.0,105.0,1.9,25.9,838.0,952.01,690.35
2018,9,22,11,45,930.5,105.0,2.05,26.2,842.5,946.94,687.73
2018,9,22,12,0,932.0,105.0,2.2,26.5,847.0,938.3,682.85
2018,9,22,12,15,933.5,103.0,2.3,26.5,843.5,924.01,674.64
2018,9,22,12,30,935.0,101.0,2.4,26.5,840.0,906.22,664.2
2018,9,22,12,45,936.0,98.5,2.5,26.5,829.0,884.06,650.86
2018,9,22,13,0,937.0,96.0,2.6,26.5,818.0,858.56,635.25
2018,9,22,13,15,931.5,95.5,2.7,26.35,797.5,826.79,615.67
2018,9,22,13,30,926.0,95.0,2.8,26.2,777.0,792.25,594.01
2018,9,22,13,45,918.0,94.0,2.9,26.05,749.5,752.82,568.69
2018,9,22,14,0,910.0,93.0,3.0,25.9,722.0,711.17,541.45
2018,9,22,14,15,899.5,91.0,3.05,25.65,687.0,664.91,508.56
2018,9,22,14,30,889.0,89.0,3.1,25.4,652.0,617.09,473.43
2018,9,22,14,45,874.5,87.0,3.15,25.15,611.5,565.76,434.62
2018,9,22,15,0,860.0,85.0,3.2,24.9,571.0,512.9,393.46
2018,9,22,15,15,840.0,82.0,3.2,24.9,525.0,456.67,347.98
2018,9,22,15,30,820.0,79.0,3.2,24.9,479.0,400.88,301.53
2018,9,22,15,45,793.0,75.5,3.1,24.2,429.0,342.96,252.94
2018,9,22,16,0,766.0,72.0,3.0,23.5,379.0,286.85,204.64
2018,9,22,16,15,727.5,67.5,2.95,22.9,327.0,229.23,155.08
2018,9,22,16,30,689.0,63.0,2.9,22.3,275.0,175.32,109.45
2018,9,22,16,45,630.5,57.0,2.8,21.7,223.0,119.44,66.16
2018,9,22,17,0,572.0,51.0,2.7,21.1,171.0,72.11,36.0
2018,9,22,17,15,474.0,43.0,2.55,20.2,123.5,31.62,21.54
2018,9,22,17,30,376.0,35.0,2.4,19.3,76.0,27.42,17.07
2018,9,22,17,45,227.0,22.5,2.2,18.45,43.5,18.36,0.0
2018,9,22,18,0,78.0,10.0,2.0,17.6,11.0,9.83,0.0
2018,9,22,18,15,39.0,5.0,2.05,17.15,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,23,5,45,30.5,4.5,2.05,12.7,4.5,0.0,0.0
2018,9,23,6,0,61.0,9.0,2.1,12.8,9.0,20.3,0.0
2018,9,23,6,15,199.5,22.5,2.25,13.35,39.5,78.9,0.0
2018,9,23,6,30,338.0,36.0,2.4,13.9,70.0,152.88,106.47
2018,9,23,6,45,440.5,44.5,2.6,14.4,116.5,217.19,165.75
2018,9,23,7,0,543.0,53.0,2.8,14.9,163.0,291.63,231.11
2018,9,23,7,15,605.5,59.0,2.75,15.45,214.5,354.84,286.48
2018,9,23,7,30,668.0,65.0,2.7,16.0,266.0,423.14,344.08
2018,9,23,7,45,709.5,69.5,2.7,16.55,318.0,480.63,391.3
2018,9,23,8,0,751.0,74.0,2.7,17.1,370.0,542.52,440.13
2018,9,23,8,15,780.0,77.0,2.7,17.6,419.5,596.36,481.19
2018,9,23,8,30,809.0,80.0,2.7,18.1,469.0,650.36,521.02
2018,9,23,8,45,829.5,83.0,2.65,18.65,515.0,698.08,553.04
2018,9,23,9,0,850.0,86.0,2.6,19.2,561.0,744.64,583.51
2018,9,23,9,15,864.0,88.5,2.6,19.75,601.5,779.41,605.25
2018,9,23,9,30,878.0,91.0,2.6,20.3,642.0,816.59,628.48
2018,9,23,9,45,888.5,93.0,2.6,20.85,676.5,847.95,647.34
2018,9,23,10,0,899.0,95.0,2.6,21.4,711.0,876.58,664.18
2018,9,23,10,15,907.5,96.0,2.6,21.8,739.0,899.43,677.38
2018,9,23,10,30,916.0,97.0,2.6,22.2,767.0,919.14,688.5
2018,9,23,10,45,922.0,97.5,2.6,22.65,787.5,932.78,695.47
2018,9,23,11,0,928.0,98.0,2.6,23.1,808.0,942.96,700.27
2018,9,23,11,15,931.5,98.0,2.65,23.45,820.0,946.82,701.71
2018,9,23,11,30,935.0,98.0,2.7,23.8,832.0,947.08,700.97
2018,9,23,11,45,936.5,98.0,2.75,24.2,836.5,941.94,696.67
2018,9,23,12,0,938.0,98.0,2.8,24.6,841.0,933.2,690.15
2018,9,23,12,15,940.0,96.0,2.9,24.65,837.5,919.2,681.6
2018,9,23,12,30,942.0,94.0,3.0,24.7,834.0,901.68,670.76
2018,9,23,12,45,942.5,91.5,3.1,24.75,822.5,878.91,656.4
2018,9,23,13,0,943.0,89.0,3.2,24.8,811.0,852.8,639.75
2018,9,23,13,15,938.0,88.5,3.3,24.65,791.0,821.24,619.76
2018,9,23,13,30,933.0,88.0,3.4,24.5,771.0,786.87,597.64
2018,9,23,13,45,926.0,86.5,3.5,24.35,743.5,747.4,571.69
2018,9,23,14,0,919.0,85.0,3.6,24.2,716.0,705.63,543.76
2018,9,23,14,15,909.0,83.5,3.6,23.9,681.5,659.86,510.59
2018,9,23,14,30,899.0,82.0,3.6,23.6,647.0,612.46,475.03
2018,9,23,14,45,884.5,80.0,3.6,23.3,606.5,560.73,435.21
2018,9,23,15,0,870.0,78.0,3.6,23.0,566.0,508.28,393.62
2018,9,23,15,15,851.0,75.5,3.6,23.0,520.0,452.89,348.07
2018,9,23,15,30,832.0,73.0,3.6,23.0,474.0,396.31,300.32
2018,9,23,15,45,805.5,70.0,3.45,22.25,424.5,338.53,251.12
2018,9,23,16,0,779.0,67.0,3.3,21.5,375.0,282.46,202.2
2018,9,23,16,15,741.0,63.0,3.15,20.95,323.5,224.86,152.0
2018,9,23,16,30,703.0,59.0,3.0,20.4,272.0,170.9,105.92
2018,9,23,16,45,643.5,53.5,2.9,19.85,220.0,117.08,64.36
2018,9,23,17,0,584.0,48.0,2.8,19.3,168.0,67.52,32.98
2018,9,23,17,15,483.5,40.5,2.55,18.5,120.5,29.67,19.97
2018,9,23,17,30,383.0,33.0,2.3,17.7,73.0,25.82,15.63
2018,9,23,17,45,230.0,21.5,2.05,16.85,41.5,17.68,0.0
2018,9,23,18,0,77.0,10.0,1.8,16.0,10.0,9.83,0.0
2018,9,23,18,15,38.5,5.0,1.8,15.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.5,0.75,11.8,3.5,0.0,0.0
2018,9,24,6,0,55.0,7.0,0.7,11.9,7.0,17.15,0.0
2018,9,24,6,15,214.5,20.0,0.75,12.45,38.5,79.57,0.0
2018,9,24,6,30,374.0,33.0,0.8,13.0,70.0,160.16,110.17
2018,9,24,6,45,480.0,41.0,0.85,13.5,118.0,226.5,171.55
2018,9,24,7,0,586.0,49.0,0.9,14.0,166.0,303.51,238.2
2018,9,24,7,15,648.5,54.5,0.9,14.65,219.0,365.77,291.85
2018,9,24,7,30,711.0,60.0,0.9,15.3,272.0,435.69,349.3
2018,9,24,7,45,752.5,64.0,0.85,15.95,325.0,496.8,397.29
2018,9,24,8,0,794.0,68.0,0.8,16.6,378.0,559.87,444.51
2018,9,24,8,15,821.5,71.0,0.7,17.45,428.5,614.4,482.46
2018,9,24,8,30,849.0,74.0,0.6,18.3,479.0,668.9,518.1
2018,9,24,8,45,869.0,75.5,0.55,19.2,525.0,711.62,543.16
2018,9,24,9,0,889.0,77.0,0.5,20.1,571.0,757.15,569.45
2018,9,24,9,15,902.5,79.5,0.5,20.95,612.5,797.2,592.21
2018,9,24,9,30,916.0,82.0,0.5,21.8,654.0,834.99,613.08
2018,9,24,9,45,926.0,84.0,0.5,22.65,689.0,866.8,629.73
2018,9,24,10,0,936.0,86.0,0.5,23.5,724.0,895.72,644.39
2018,9,24,10,15,943.5,87.0,0.55,24.05,752.0,918.28,656.72
2018,9,24,10,30,951.0,88.0,0.6,24.6,780.0,937.52,667.1
2018,9,24,10,45,956.0,88.5,0.65,25.15,800.5,950.54,673.71
2018,9,24,11,0,961.0,89.0,0.7,25.7,821.0,959.97,678.29
2018,9,24,11,15,964.0,89.5,0.75,26.0,833.5,963.94,680.33
2018,9,24,11,30,967.0,90.0,0.8,26.3,846.0,964.18,680.28
2018,9,24,11,45,967.5,90.5,0.85,26.55,850.0,958.45,676.85
2018,9,24,12,0,968.0,91.0,0.9,26.8,854.0,949.01,671.31
2018,9,24,12,15,965.0,91.5,0.95,26.9,849.0,932.89,662.12
2018,9,24,12,30,962.0,92.0,1.0,27.0,844.0,913.26,650.84
2018,9,24,12,45,956.5,92.5,1.1,27.15,830.5,888.19,636.77
2018,9,24,13,0,951.0,93.0,1.2,27.3,817.0,859.96,620.54
2018,9,24,13,15,945.0,92.5,1.3,27.2,796.0,827.33,601.81
2018,9,24,13,30,939.0,92.0,1.4,27.1,775.0,791.91,580.93
2018,9,24,13,45,931.0,91.0,1.5,27.05,747.0,751.97,556.52
2018,9,24,14,0,923.0,90.0,1.6,27.0,719.0,709.77,530.02
2018,9,24,14,15,912.0,88.0,1.7,26.8,683.5,662.66,497.78
2018,9,24,14,30,901.0,86.0,1.8,26.6,648.0,613.99,463.31
2018,9,24,14,45,886.0,84.0,1.9,26.4,607.0,561.87,425.05
2018,9,24,15,0,871.0,82.0,2.0,26.2,566.0,509.07,384.86
2018,9,24,15,15,850.5,79.5,2.0,26.2,519.5,451.83,339.36
2018,9,24,15,30,830.0,77.0,2.0,26.2,473.0,395.91,293.42
2018,9,24,15,45,800.0,74.0,2.1,25.4,422.5,337.11,245.13
2018,9,24,16,0,770.0,71.0,2.2,24.6,372.0,280.44,197.17
2018,9,24,16,15,727.0,66.5,2.25,23.85,319.0,221.9,147.64
2018,9,24,16,30,684.0,62.0,2.3,23.1,266.0,167.6,102.58
2018,9,24,16,45,620.0,56.0,2.35,22.35,213.5,111.89,60.63
2018,9,24,17,0,556.0,50.0,2.4,21.6,161.0,65.43,32.65
2018,9,24,17,15,451.5,41.5,2.35,20.6,114.0,30.91,20.77
2018,9,24,17,30,347.0,33.0,2.3,19.6,67.0,26.2,15.48
2018,9,24,17,45,198.0,20.0,2.25,18.55,37.0,16.46,0.0
2018,9,24,18,0,49.0,7.0,2.2,17.5,7.0,6.88,0.0
2018,9,24,18,15,24.5,3.5,2.15,17.0,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,0.9,12.35,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,0.9,12.5,6.0,5.9,0.0
2018,9,25,6,15,208.0,18.5,0.9,13.0,36.0,75.86,0.0
2018,9,25,6,30,362.0,31.0,0.9,13.5,66.0,154.14,104.55
2018,9,25,6,45,464.5,39.5,0.9,14.05,113.0,218.75,165.03
2018,9,25,7,0,567.0,48.0,0.9,14.6,160.0,293.84,229.99
2018,9,25,7,15,628.5,54.0,0.85,15.2,211.5,357.4,284.45
2018,9,25,7,30,690.0,60.0,0.8,15.8,263.0,423.9,339.02
2018,9,25,7,45,730.5,64.0,0.75,16.4,315.0,483.36,385.78
2018,9,25,8,0,771.0,68.0,0.7,17.0,367.0,544.72,431.81
2018,9,25,8,15,799.0,71.0,0.75,17.85,416.5,598.48,470.8
2018,9,25,8,30,827.0,74.0,0.8,18.7,466.0,652.3,508.29
2018,9,25,8,45,846.5,77.0,0.85,19.55,512.0,699.75,538.55
2018,9,25,9,0,866.0,80.0,0.9,20.4,558.0,741.47,564.25
2018,9,25,9,15,880.0,82.0,1.0,21.0,598.5,780.51,588.92
2018,9,25,9,30,894.0,84.0,1.1,21.6,639.0,817.39,611.88
2018,9,25,9,45,904.0,85.5,1.15,22.25,673.0,848.0,629.67
2018,9,25,10,0,914.0,87.0,1.2,22.9,707.0,875.79,645.54
2018,9,25,10,15,921.5,88.0,1.3,23.4,734.5,897.87,658.72
2018,9,25,10,30,929.0,89.0,1.4,23.9,762.0,916.72,669.89
2018,9,25,10,45,933.5,90.5,1.45,24.35,782.0,930.1,677.05
2018,9,25,11,0,938.0,92.0,1.5,24.8,802.0,939.94,682.08
2018,9,25,11,15,940.5,93.0,1.5,25.2,814.5,943.86,682.92
2018,9,25,11,30,943.0,94.0,1.5,25.6,827.0,944.13,681.64
2018,9,25,11,45,944.0,93.5,1.5,25.95,830.5,937.81,676.46
2018,9,25,12,0,945.0,93.0,1.5,26.3,834.0,927.87,669.2
2018,9,25,12,15,943.5,93.5,1.55,26.45,830.0,913.27,660.28
2018,9,25,12,30,942.0,94.0,1.6,26.6,826.0,895.2,649.23
2018,9,25,12,45,937.5,94.0,1.65,26.7,813.0,870.78,634.22
2018,9,25,13,0,933.0,94.0,1.7,26.8,800.0,843.23,617.17
2018,9,25,13,15,928.0,93.0,1.7,26.85,779.5,811.3,596.77
2018,9,25,13,30,923.0,92.0,1.7,26.9,759.0,776.59,574.44
2018,9,25,13,45,915.0,90.5,1.75,26.9,731.0,736.66,548.96
2018,9,25,14,0,907.0,89.0,1.8,26.9,703.0,694.54,521.33
2018,9,25,14,15,896.0,87.5,1.85,26.75,668.5,648.56,489.03
2018,9,25,14,30,885.0,86.0,1.9,26.6,634.0,601.08,454.66
2018,9,25,14,45,870.0,83.5,1.95,26.5,593.0,549.21,415.94
2018,9,25,15,0,855.0,81.0,2.0,26.4,552.0,496.72,375.46
2018,9,25,15,15,834.5,79.0,2.0,26.4,506.5,440.83,330.84
2018,9,25,15,30,814.0,77.0,2.0,26.4,461.0,386.28,285.86
2018,9,25,15,45,786.0,73.5,2.05,25.75,411.5,328.62,238.14
2018,9,25,16,0,758.0,70.0,2.1,25.1,362.0,272.9,190.77
2018,9,25,16,15,717.5,65.0,2.05,24.35,310.0,215.27,142.01
2018,9,25,16,30,677.0,60.0,2.0,23.6,258.0,161.61,97.63
2018,9,25,16,45,614.5,54.0,2.0,22.8,206.5,106.81,56.84
2018,9,25,17,0,552.0,48.0,2.0,22.0,155.0,61.0,30.03
2018,9,25,17,15,449.0,39.5,1.85,20.95,109.0,29.38,19.37
2018,9,25,17,30,346.0,31.0,1.7,19.9,63.0,24.56,13.76
2018,9,25,17,45,198.0,18.5,1.55,18.85,34.5,18.18,0.0
2018,9,25,18,0,50.0,6.0,1.4,17.8,6.0,5.9,0.0
2018,9,25,18,15,25.0,3.0,1.35,17.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.95,12.5,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.9,12.6,6.0,5.9,0.0
2018,9,26,6,15,145.0,17.5,1.0,13.15,29.0,59.08,0.0
2018,9,26,6,30,243.0,29.0,1.1,13.7,52.0,117.09,78.19
2018,9,26,6,45,192.5,48.0,1.2,14.2,73.5,133.0,100.69
2018,9,26,7,0,142.0,67.0,1.3,14.7,95.0,138.18,108.71
2018,9,26,7,15,166.5,88.5,1.2,15.3,130.5,180.25,144.92
2018,9,26,7,30,191.0,110.0,1.1,15.9,166.0,224.27,181.65
2018,9,26,7,45,215.0,130.0,1.05,16.5,204.0,268.07,217.16
2018,9,26,8,0,239.0,150.0,1.0,17.1,242.0,313.52,252.86
2018,9,26,8,15,333.0,156.0,0.95,17.95,302.5,388.53,311.2
2018,9,26,8,30,427.0,162.0,0.9,18.8,363.0,479.16,378.8
2018,9,26,8,45,547.5,147.0,0.85,19.65,431.0,563.0,439.69
2018,9,26,9,0,668.0,132.0,0.8,20.5,499.0,658.14,506.0
2018,9,26,9,15,766.5,112.0,0.75,21.3,562.5,729.05,551.05
2018,9,26,9,30,865.0,92.0,0.7,22.1,626.0,801.04,594.76
2018,9,26,9,45,869.5,96.5,0.7,22.85,658.5,829.62,609.59
2018,9,26,10,0,874.0,101.0,0.7,23.6,691.0,855.23,622.9
2018,9,26,10,15,875.0,105.5,0.7,24.35,716.0,874.72,632.22
2018,9,26,10,30,876.0,110.0,0.7,25.1,741.0,890.91,639.5
2018,9,26,10,45,890.0,107.5,0.7,25.8,763.5,907.61,647.29
2018,9,26,11,0,904.0,105.0,0.7,26.5,786.0,921.12,653.1
2018,9,26,11,15,804.0,152.0,0.7,27.15,764.5,887.99,630.14
2018,9,26,11,30,704.0,199.0,0.7,27.8,743.0,849.1,604.26
2018,9,26,11,45,649.0,225.5,0.75,28.45,729.0,821.92,585.92
2018,9,26,12,0,594.0,252.0,0.8,29.1,715.0,790.54,563.87
2018,9,26,12,15,670.0,216.0,0.8,29.55,735.5,810.35,577.76
2018,9,26,12,30,746.0,180.0,0.8,30.0,756.0,822.99,585.2
2018,9,26,12,45,706.5,192.5,0.85,30.4,731.5,785.67,561.31
2018,9,26,13,0,667.0,205.0,0.9,30.8,707.0,747.32,535.88
2018,9,26,13,15,737.0,171.0,0.95,30.8,712.0,745.24,537.12
2018,9,26,13,30,807.0,137.0,1.0,30.8,717.0,735.82,532.52
2018,9,26,13,45,813.0,129.0,1.05,30.8,694.0,702.36,511.24
2018,9,26,14,0,819.0,121.0,1.1,30.8,671.0,666.07,487.31
2018,9,26,14,15,768.0,126.5,1.15,30.55,621.5,605.22,445.76
2018,9,26,14,30,717.0,132.0,1.2,30.3,572.0,546.05,404.37
2018,9,26,14,45,653.5,139.5,1.25,30.05,520.5,485.02,360.4
2018,9,26,15,0,590.0,147.0,1.3,29.8,469.0,428.3,318.43
2018,9,26,15,15,621.0,126.0,1.3,29.8,439.0,389.77,288.17
2018,9,26,15,30,652.0,105.0,1.3,29.8,409.0,347.11,253.28
2018,9,26,15,45,586.5,105.0,1.6,28.8,356.0,289.01,208.31
2018,9,26,16,0,521.0,105.0,1.9,27.8,303.0,237.24,167.37
2018,9,26,16,15,458.0,97.5,1.9,26.75,253.0,185.0,125.9
2018,9,26,16,30,395.0,90.0,1.9,25.7,203.0,140.02,91.17
2018,9,26,16,45,391.0,73.5,1.95,24.65,166.5,99.84,60.0
2018,9,26,17,0,387.0,57.0,2.0,23.6,130.0,60.66,34.5
2018,9,26,17,15,309.5,45.0,2.1,22.6,91.5,34.17,23.17
2018,9,26,17,30,232.0,33.0,2.2,21.6,53.0,25.8,14.03
2018,9,26,17,45,128.5,18.5,2.3,20.55,28.5,18.18,0.0
2018,9,26,18,0,25.0,4.0,2.4,19.5,4.0,0.0,0.0
2018,9,26,18,15,12.5,2.0,2.3,18.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,27,5,45,13.5,2.5,1.15,12.85,2.5,0.0,0.0
2018,9,27,6,0,27.0,5.0,1.2,12.9,5.0,0.0,0.0
2018,9,27,6,15,118.5,18.5,1.3,13.3,28.0,45.92,0.0
2018,9,27,6,30,210.0,32.0,1.4,13.7,51.0,110.4,72.77
2018,9,27,6,45,316.0,44.5,1.5,14.1,94.5,170.83,129.07
2018,9,27,7,0,422.0,57.0,1.6,14.5,138.0,244.44,192.67
2018,9,27,7,15,436.5,69.5,1.55,15.05,175.0,286.79,230.72
2018,9,27,7,30,451.0,82.0,1.5,15.6,212.0,327.19,265.62
2018,9,27,7,45,454.5,99.5,1.4,16.2,252.0,370.01,300.44
2018,9,27,8,0,458.0,117.0,1.3,16.8,292.0,411.93,332.92
2018,9,27,8,15,520.5,120.5,1.3,17.5,344.5,474.14,380.65
2018,9,27,8,30,583.0,124.0,1.3,18.2,397.0,544.02,432.36
2018,9,27,8,45,527.0,154.0,1.25,18.95,419.0,555.26,437.07
2018,9,27,9,0,471.0,184.0,1.2,19.7,441.0,564.35,440.11
2018,9,27,9,15,531.5,180.5,1.2,20.3,490.5,620.82,480.21
2018,9,27,9,30,592.0,177.0,1.2,20.9,540.0,682.52,522.42
2018,9,27,9,45,563.5,199.0,1.2,21.5,560.0,692.94,526.24
2018,9,27,10,0,535.0,221.0,1.2,22.1,580.0,703.39,530.44
2018,9,27,10,15,693.5,168.0,1.2,22.65,652.5,793.56,592.55
2018,9,27,10,30,852.0,115.0,1.2,23.2,725.0,878.26,645.46
2018,9,27,10,45,856.5,116.5,1.25,23.7,744.0,890.54,651.11
2018,9,27,11,0,861.0,118.0,1.3,24.2,763.0,894.38,652.29
2018,9,27,11,15,849.5,125.0,1.35,24.5,770.0,896.96,653.38
2018,9,27,11,30,838.0,132.0,1.4,24.8,777.0,890.97,649.04
2018,9,27,11,45,752.0,172.5,1.45,25.1,753.5,854.64,625.13
2018,9,27,12,0,666.0,213.0,1.5,25.4,730.0,813.01,597.56
2018,9,27,12,15,733.5,181.5,1.55,25.5,747.5,826.48,607.63
2018,9,27,12,30,801.0,150.0,1.6,25.6,765.0,832.91,612.23
2018,9,27,12,45,813.0,140.5,1.65,25.65,756.5,814.26,600.5
2018,9,27,13,0,825.0,131.0,1.7,25.7,748.0,792.21,586.74
2018,9,27,13,15,750.0,158.0,1.8,25.65,707.5,739.08,552.47
2018,9,27,13,30,675.0,185.0,1.9,25.6,667.0,686.04,515.49
2018,9,27,13,45,657.5,183.0,1.95,25.5,637.5,646.16,488.05
2018,9,27,14,0,640.0,181.0,2.0,25.4,608.0,605.58,459.4
2018,9,27,14,15,640.5,169.0,2.1,25.15,577.5,565.79,431.5
2018,9,27,14,30,641.0,157.0,2.2,24.9,547.0,524.36,401.48
2018,9,27,14,45,606.5,154.0,2.3,24.6,503.5,471.82,362.06
2018,9,27,15,0,572.0,151.0,2.4,24.3,460.0,421.16,323.06
2018,9,27,15,15,525.0,147.5,2.4,24.3,412.5,365.88,279.16
2018,9,27,15,30,478.0,144.0,2.4,24.3,365.0,315.5,238.39
2018,9,27,15,45,414.0,137.5,2.6,23.25,313.5,261.04,195.38
2018,9,27,16,0,350.0,131.0,2.8,22.2,262.0,212.96,157.09
2018,9,27,16,15,280.5,118.0,2.85,21.4,213.0,165.88,119.94
2018,9,27,16,30,211.0,105.0,2.9,20.6,164.0,125.42,89.08
2018,9,27,16,45,179.5,85.5,2.95,19.75,128.5,90.85,62.58
2018,9,27,17,0,148.0,66.0,3.0,18.9,93.0,60.13,40.85
2018,9,27,17,15,108.0,47.5,3.0,18.2,64.0,38.64,27.33
2018,9,27,17,30,68.0,29.0,3.0,17.5,35.0,24.12,12.29
2018,9,27,17,45,40.0,15.5,3.0,16.85,18.5,15.24,0.0
2018,9,27,18,0,12.0,2.0,3.0,16.2,2.0,0.0,0.0
2018,9,27,18,15,6.0,1.0,2.95,15.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.95,13.1,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.0,13.2,3.0,0.0,0.0
2018,9,28,6,15,7.0,14.0,2.05,13.45,14.0,15.39,0.0
2018,9,28,6,30,2.0,25.0,2.1,13.7,25.0,25.3,13.22
2018,9,28,6,45,7.5,43.0,2.15,13.95,44.0,46.07,32.48
2018,9,28,7,0,13.0,61.0,2.2,14.2,63.0,66.93,50.74
2018,9,28,7,15,10.5,63.0,2.15,14.45,65.0,66.77,51.13
2018,9,28,7,30,8.0,65.0,2.1,14.7,67.0,67.21,51.69
2018,9,28,7,45,4.0,61.0,2.1,15.0,62.0,61.12,46.45
2018,9,28,8,0,0.0,57.0,2.1,15.3,57.0,55.08,41.15
2018,9,28,8,15,11.5,106.0,2.1,15.65,111.5,111.34,88.26
2018,9,28,8,30,23.0,155.0,2.1,16.0,166.0,170.3,136.45
2018,9,28,8,45,44.5,189.0,2.15,16.4,212.5,228.59,183.28
2018,9,28,9,0,66.0,223.0,2.2,16.8,259.0,282.47,225.66
2018,9,28,9,15,110.0,245.5,2.25,17.25,310.5,350.23,278.67
2018,9,28,9,30,154.0,268.0,2.3,17.7,362.0,411.83,325.83
2018,9,28,9,45,273.0,259.5,2.35,18.15,437.5,510.92,402.58
2018,9,28,10,0,392.0,251.0,2.4,18.6,513.0,614.49,480.11
