Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,15,607.5,186.0,2.5,18.95,610.5,737.47,573.07
2018,9,28,10,30,823.0,121.0,2.6,19.3,708.0,857.26,655.97
2018,9,28,10,45,861.0,110.0,2.65,19.6,738.5,879.69,669.23
2018,9,28,11,0,899.0,99.0,2.7,19.9,769.0,904.73,685.18
2018,9,28,11,15,902.0,99.5,2.8,20.05,780.5,908.17,687.21
2018,9,28,11,30,905.0,100.0,2.9,20.2,792.0,908.13,687.17
2018,9,28,11,45,905.5,100.0,2.95,20.35,795.5,901.87,682.66
2018,9,28,12,0,906.0,100.0,3.0,20.5,799.0,892.14,675.95
2018,9,28,12,15,904.5,100.0,3.05,20.55,794.5,877.29,666.11
2018,9,28,12,30,903.0,100.0,3.1,20.6,790.0,859.13,654.09
2018,9,28,12,45,899.0,100.0,3.1,20.65,777.5,835.73,638.19
2018,9,28,13,0,895.0,100.0,3.1,20.7,765.0,809.33,620.26
2018,9,28,13,15,890.0,99.0,3.15,20.65,745.0,778.29,599.53
2018,9,28,13,30,885.0,98.0,3.2,20.6,725.0,744.61,576.8
2018,9,28,13,45,877.0,96.5,3.25,20.55,698.0,705.88,550.25
2018,9,28,14,0,869.0,95.0,3.3,20.5,671.0,665.07,520.63
2018,9,28,14,15,858.5,93.0,3.35,20.3,637.0,620.38,487.12
2018,9,28,14,30,848.0,91.0,3.4,20.1,603.0,574.23,451.58
2018,9,28,14,45,833.5,88.0,3.45,19.85,563.0,523.46,411.59
2018,9,28,15,0,819.0,85.0,3.5,19.6,523.0,472.17,369.93
2018,9,28,15,15,797.0,82.0,3.5,19.6,478.0,417.43,323.95
2018,9,28,15,30,775.0,79.0,3.5,19.6,433.0,363.47,277.36
2018,9,28,15,45,747.0,74.5,3.5,18.85,384.5,307.23,228.72
2018,9,28,16,0,719.0,70.0,3.5,18.1,336.0,253.01,180.84
2018,9,28,16,15,679.0,64.5,3.45,17.55,286.0,197.7,132.46
2018,9,28,16,30,639.0,59.0,3.4,17.0,236.0,144.35,87.49
2018,9,28,16,45,574.5,52.5,3.35,16.5,186.5,93.89,50.25
2018,9,28,17,0,510.0,46.0,3.3,16.0,137.0,50.74,26.46
2018,9,28,17,15,400.5,37.0,3.15,15.55,94.0,28.02,18.44
2018,9,28,17,30,291.0,28.0,3.0,15.1,51.0,22.65,10.36
2018,9,28,17,45,156.0,15.5,2.8,14.6,26.5,15.24,0.0
2018,9,28,18,0,21.0,3.0,2.6,14.1,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,2.5,13.9,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.4,12.5,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,12.6,5.0,0.0,0.0
2018,9,29,6,15,178.0,17.5,1.6,13.3,30.0,58.29,0.0
2018,9,29,6,30,312.0,29.0,1.8,14.0,55.0,134.96,84.83
2018,9,29,6,45,424.0,37.0,2.05,14.7,99.5,199.32,149.09
2018,9,29,7,0,536.0,45.0,2.3,15.4,144.0,274.48,214.91
2018,9,29,7,15,581.5,53.0,2.25,15.85,191.0,331.07,265.35
2018,9,29,7,30,627.0,61.0,2.2,16.3,238.0,391.16,316.76
2018,9,29,7,45,566.0,82.0,2.15,16.8,265.5,411.79,334.61
2018,9,29,8,0,505.0,103.0,2.1,17.3,293.0,421.57,342.45
2018,9,29,8,15,408.0,140.5,2.05,17.75,307.0,424.34,342.86
2018,9,29,8,30,311.0,178.0,2.0,18.2,321.0,409.3,328.69
2018,9,29,8,45,346.5,188.5,1.95,18.6,363.0,456.22,364.34
2018,9,29,9,0,382.0,199.0,1.9,19.0,405.0,504.59,399.91
2018,9,29,9,15,408.0,204.0,1.9,19.4,438.5,549.66,432.19
2018,9,29,9,30,434.0,209.0,1.9,19.8,472.0,586.03,457.72
2018,9,29,9,45,510.5,198.5,1.95,20.15,524.5,646.29,501.8
2018,9,29,10,0,587.0,188.0,2.0,20.5,577.0,711.7,548.38
2018,9,29,10,15,506.5,217.5,2.05,20.75,563.0,680.09,522.6
2018,9,29,10,30,426.0,247.0,2.1,21.0,549.0,647.49,496.67
2018,9,29,10,45,401.0,269.5,2.2,21.25,560.0,652.0,498.64
2018,9,29,11,0,376.0,292.0,2.3,21.5,571.0,646.05,493.12
2018,9,29,11,15,222.0,306.0,2.35,21.65,471.5,524.32,401.21
2018,9,29,11,30,68.0,320.0,2.4,21.8,372.0,386.04,294.98
2018,9,29,11,45,52.5,300.5,2.5,21.95,340.5,350.44,268.46
2018,9,29,12,0,37.0,281.0,2.6,22.1,309.0,315.25,241.57
2018,9,29,12,15,176.0,257.0,2.65,22.15,390.5,418.86,324.39
2018,9,29,12,30,315.0,233.0,2.7,22.2,472.0,510.61,395.78
2018,9,29,12,45,586.0,172.0,2.75,22.3,608.0,659.81,509.94
2018,9,29,13,0,857.0,111.0,2.8,22.4,744.0,787.66,600.93
2018,9,29,13,15,695.5,166.5,2.85,22.35,671.0,701.15,538.88
2018,9,29,13,30,534.0,222.0,2.9,22.3,598.0,614.56,473.83
2018,9,29,13,45,422.5,252.5,2.95,22.25,542.5,547.37,423.03
2018,9,29,14,0,311.0,283.0,3.0,22.2,487.0,483.82,374.21
2018,9,29,14,15,490.0,212.0,3.05,22.0,514.5,510.15,397.32
2018,9,29,14,30,669.0,141.0,3.1,21.8,542.0,519.22,405.66
2018,9,29,14,45,738.5,113.0,3.15,21.65,527.5,494.93,386.24
2018,9,29,15,0,808.0,85.0,3.2,21.5,513.0,463.6,360.12
2018,9,29,15,15,788.5,81.5,3.2,21.5,469.0,410.04,315.29
2018,9,29,15,30,769.0,78.0,3.2,21.5,425.0,357.02,269.77
2018,9,29,15,45,689.5,81.5,3.15,20.9,366.0,291.33,215.01
2018,9,29,16,0,610.0,85.0,3.1,20.3,307.0,234.48,167.27
2018,9,29,16,15,622.5,72.0,3.05,19.85,269.0,188.66,125.74
2018,9,29,16,30,635.0,59.0,3.0,19.4,231.0,141.01,83.99
2018,9,29,16,45,567.5,52.0,2.95,18.95,181.5,90.36,47.48
2018,9,29,17,0,500.0,45.0,2.9,18.5,132.0,47.36,24.71
2018,9,29,17,15,390.0,36.0,2.7,17.95,89.5,27.41,17.6
2018,9,29,17,30,280.0,27.0,2.5,17.4,47.0,22.0,8.42
2018,9,29,17,45,149.5,15.0,2.3,16.8,24.5,14.74,0.0
2018,9,29,18,0,19.0,3.0,2.1,16.2,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.0,15.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,30,5,45,8.5,1.5,0.55,14.8,1.5,0.0,0.0
2018,9,30,6,0,17.0,3.0,0.5,14.9,3.0,0.0,0.0
2018,9,30,6,15,136.0,17.0,0.5,15.2,27.5,47.88,0.0
2018,9,30,6,30,255.0,31.0,0.5,15.5,52.0,119.11,72.02
2018,9,30,6,45,361.5,41.5,0.5,15.85,94.5,182.25,134.7
2018,9,30,7,0,468.0,52.0,0.5,16.2,137.0,254.82,196.73
2018,9,30,7,15,538.0,59.0,0.5,16.7,186.5,317.73,250.19
2018,9,30,7,30,608.0,66.0,0.5,17.2,236.0,386.47,306.4
2018,9,30,7,45,656.0,70.0,0.5,17.75,286.0,445.29,352.94
2018,9,30,8,0,704.0,74.0,0.5,18.3,336.0,506.87,399.68
2018,9,30,8,15,735.0,77.5,0.5,18.8,384.0,557.55,436.7
2018,9,30,8,30,766.0,81.0,0.5,19.3,432.0,610.84,474.27
2018,9,30,8,45,788.0,85.0,0.45,19.85,477.0,658.43,505.05
2018,9,30,9,0,810.0,89.0,0.4,20.4,522.0,705.05,533.43
2018,9,30,9,15,800.0,99.0,0.45,20.75,553.5,732.71,550.23
2018,9,30,9,30,790.0,109.0,0.5,21.1,585.0,756.93,564.88
2018,9,30,9,45,674.5,151.5,0.5,21.5,574.0,730.97,545.08
2018,9,30,10,0,559.0,194.0,0.5,21.9,563.0,689.59,514.0
2018,9,30,10,15,440.0,246.5,0.65,22.15,544.0,653.63,487.58
2018,9,30,10,30,321.0,299.0,0.8,22.4,525.0,603.43,450.69
2018,9,30,10,45,402.5,282.0,0.9,22.7,573.5,665.41,495.84
2018,9,30,11,0,484.0,265.0,1.0,23.0,622.0,719.04,533.65
2018,9,30,11,15,649.0,200.5,1.1,23.2,687.0,797.09,590.16
2018,9,30,11,30,814.0,136.0,1.2,23.4,752.0,866.1,635.34
2018,9,30,11,45,698.0,179.0,1.35,23.55,709.0,807.26,597.07
2018,9,30,12,0,582.0,222.0,1.5,23.7,666.0,743.52,554.13
2018,9,30,12,15,398.0,291.0,1.55,23.7,594.0,647.22,483.99
2018,9,30,12,30,214.0,360.0,1.6,23.7,522.0,545.61,408.56
2018,9,30,12,45,223.5,353.0,1.65,23.65,519.5,539.33,405.56
2018,9,30,13,0,233.0,346.0,1.7,23.6,517.0,531.88,400.97
2018,9,30,13,15,272.5,327.0,1.75,23.35,521.5,537.8,407.0
2018,9,30,13,30,312.0,308.0,1.8,23.1,526.0,535.79,407.19
2018,9,30,13,45,358.5,278.5,1.85,22.8,519.5,524.69,401.06
2018,9,30,14,0,405.0,249.0,1.9,22.5,513.0,512.3,393.59
2018,9,30,14,15,449.5,224.0,1.95,22.25,502.5,495.52,382.26
2018,9,30,14,30,494.0,199.0,2.0,22.0,492.0,474.05,366.81
2018,9,30,14,45,403.0,205.0,2.1,21.75,433.5,408.04,316.36
2018,9,30,15,0,312.0,211.0,2.2,21.5,375.0,348.68,270.57
2018,9,30,15,15,192.0,190.0,2.2,21.5,288.0,261.23,202.67
2018,9,30,15,30,72.0,169.0,2.2,21.5,201.0,186.78,144.93
2018,9,30,15,45,37.5,126.5,2.3,21.0,143.0,131.92,101.89
2018,9,30,16,0,3.0,84.0,2.4,20.5,85.0,81.6,62.04
2018,9,30,16,15,1.5,69.5,2.35,20.15,70.0,67.27,50.46
2018,9,30,16,30,0.0,55.0,2.3,19.8,55.0,53.15,38.82
2018,9,30,16,45,0.0,43.0,2.25,19.45,43.0,41.53,29.03
2018,9,30,17,0,0.0,31.0,2.2,19.1,31.0,29.93,19.11
2018,9,30,17,15,7.5,22.0,2.05,18.65,22.5,21.4,12.38
2018,9,30,17,30,15.0,13.0,1.9,18.2,14.0,12.14,1.01
2018,9,30,17,45,15.0,8.0,1.75,17.8,8.0,7.86,0.0
2018,9,30,18,0,15.0,3.0,1.6,17.4,2.0,0.0,0.0
2018,9,30,18,15,7.5,1.5,1.45,17.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.9,14.35,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,14.4,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,14.7,9.0,8.85,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.0,17.0,16.41,5.62
2018,10,1,6,45,0.0,32.0,0.9,15.25,32.0,31.08,19.94
2018,10,1,7,0,0.0,47.0,0.9,15.5,47.0,46.26,33.24
2018,10,1,7,15,0.5,68.0,0.9,16.1,68.0,68.18,51.91
2018,10,1,7,30,1.0,89.0,0.9,16.7,89.0,89.98,70.15
2018,10,1,7,45,3.5,98.0,0.9,17.25,99.0,99.6,77.98
2018,10,1,8,0,6.0,107.0,0.9,17.8,109.0,109.66,86.01
2018,10,1,8,15,10.5,123.0,0.9,18.5,127.5,128.73,101.18
2018,10,1,8,30,15.0,139.0,0.9,19.2,146.0,148.13,116.33
2018,10,1,8,45,39.5,176.5,0.95,19.95,197.0,211.28,166.36
2018,10,1,9,0,64.0,214.0,1.0,20.7,248.0,271.0,212.17
2018,10,1,9,15,59.5,215.5,1.05,21.15,249.0,269.5,209.87
2018,10,1,9,30,55.0,217.0,1.1,21.6,250.0,267.86,207.8
2018,10,1,9,45,53.0,234.0,1.15,22.1,267.0,284.96,219.93
2018,10,1,10,0,51.0,251.0,1.2,22.6,284.0,301.73,231.61
2018,10,1,10,15,61.0,279.5,1.2,23.0,321.0,340.89,260.2
2018,10,1,10,30,71.0,308.0,1.2,23.4,358.0,379.99,288.15
2018,10,1,10,45,89.5,321.0,1.2,23.8,385.5,409.37,309.07
2018,10,1,11,0,108.0,334.0,1.2,24.2,413.0,438.58,329.68
2018,10,1,11,15,124.5,342.5,1.25,24.35,435.0,468.99,351.37
2018,10,1,11,30,141.0,351.0,1.3,24.5,457.0,490.31,366.55
2018,10,1,11,45,88.0,307.0,1.4,24.65,373.5,387.79,291.74
2018,10,1,12,0,35.0,263.0,1.5,24.8,290.0,294.8,222.38
2018,10,1,12,15,25.0,245.5,1.6,24.8,264.5,267.11,201.95
2018,10,1,12,30,15.0,228.0,1.7,24.8,239.0,235.56,178.12
2018,10,1,12,45,18.0,243.0,1.85,24.8,256.0,252.28,191.15
2018,10,1,13,0,21.0,258.0,2.0,24.8,273.0,268.72,203.8
2018,10,1,13,15,73.0,277.0,2.05,24.7,328.0,329.19,250.91
2018,10,1,13,30,125.0,296.0,2.1,24.6,383.0,385.65,294.1
2018,10,1,13,45,187.5,291.0,2.15,24.5,415.5,416.81,318.54
2018,10,1,14,0,250.0,286.0,2.2,24.4,448.0,445.44,340.74
2018,10,1,14,15,208.0,272.0,2.2,24.15,402.0,391.82,300.63
2018,10,1,14,30,166.0,258.0,2.2,23.9,356.0,343.97,264.71
2018,10,1,14,45,166.0,241.5,2.15,23.65,333.5,318.54,245.72
2018,10,1,15,0,166.0,225.0,2.1,23.4,311.0,292.87,226.09
2018,10,1,15,15,330.0,176.5,2.1,23.4,328.5,304.31,233.62
2018,10,1,15,30,494.0,128.0,2.1,23.4,346.0,298.1,224.66
2018,10,1,15,45,569.0,100.5,2.0,22.8,323.5,267.04,195.66
2018,10,1,16,0,644.0,73.0,1.9,22.2,301.0,226.41,157.33
2018,10,1,16,15,589.0,67.5,1.8,21.75,251.0,172.74,112.42
2018,10,1,16,30,534.0,62.0,1.7,21.3,201.0,124.83,74.28
2018,10,1,16,45,443.0,55.5,1.65,20.9,153.5,79.3,43.49
2018,10,1,17,0,352.0,49.0,1.6,20.5,106.0,44.35,26.34
2018,10,1,17,15,239.5,35.0,1.45,20.0,67.5,26.75,16.6
2018,10,1,17,30,127.0,21.0,1.3,19.5,29.0,16.36,1.18
2018,10,1,17,45,63.5,10.5,1.15,19.05,14.5,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.65,16.6,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,3.0,7.5,0.6,16.75,7.5,8.05,0.0
2018,10,2,6,30,4.0,14.0,0.6,16.9,14.0,14.62,3.82
2018,10,2,6,45,9.5,26.0,0.65,17.1,27.5,28.84,17.74
2018,10,2,7,0,15.0,38.0,0.7,17.3,41.0,43.86,30.85
2018,10,2,7,15,62.5,56.0,0.7,17.75,72.5,89.03,68.83
2018,10,2,7,30,110.0,74.0,0.7,18.2,104.0,134.71,107.17
2018,10,2,7,45,183.0,106.0,0.75,18.65,168.0,221.17,177.89
2018,10,2,8,0,256.0,138.0,0.8,19.1,232.0,307.48,246.33
2018,10,2,8,15,222.5,161.0,0.85,19.65,250.5,322.63,256.68
2018,10,2,8,30,189.0,184.0,0.9,20.2,269.0,326.42,258.28
2018,10,2,8,45,386.5,163.0,1.0,20.8,359.5,461.92,363.74
2018,10,2,9,0,584.0,142.0,1.1,21.4,450.0,598.37,464.82
2018,10,2,9,15,488.5,163.5,1.2,21.95,434.5,562.92,435.67
2018,10,2,9,30,393.0,185.0,1.3,22.5,419.0,524.19,405.17
2018,10,2,9,45,572.0,154.0,1.4,23.0,516.0,647.21,496.44
2018,10,2,10,0,751.0,123.0,1.5,23.5,613.0,768.46,579.12
2018,10,2,10,15,723.0,142.0,1.55,23.9,629.0,780.0,584.36
2018,10,2,10,30,695.0,161.0,1.6,24.3,645.0,784.83,586.28
2018,10,2,10,45,749.5,143.0,1.6,24.65,678.0,813.77,604.22
2018,10,2,11,0,804.0,125.0,1.6,25.0,711.0,844.19,622.79
2018,10,2,11,15,597.0,215.5,1.6,25.25,654.5,763.31,566.0
2018,10,2,11,30,390.0,306.0,1.6,25.5,598.0,665.58,493.65
2018,10,2,11,45,282.5,288.5,1.6,25.7,500.5,549.98,411.7
2018,10,2,12,0,175.0,271.0,1.6,25.9,403.0,428.6,323.2
2018,10,2,12,15,341.5,255.5,1.6,26.0,511.0,560.7,422.24
2018,10,2,12,30,508.0,240.0,1.6,26.1,619.0,672.14,501.87
2018,10,2,12,45,491.0,250.0,1.55,26.15,611.0,655.6,488.38
2018,10,2,13,0,474.0,260.0,1.5,26.2,603.0,637.84,475.2
2018,10,2,13,15,523.5,238.5,1.55,26.15,607.5,636.7,476.07
2018,10,2,13,30,573.0,217.0,1.6,26.1,612.0,631.02,473.42
2018,10,2,13,45,410.0,245.0,1.65,26.0,522.0,526.65,397.36
2018,10,2,14,0,247.0,273.0,1.7,25.9,432.0,429.77,325.53
2018,10,2,14,15,213.5,266.5,1.85,25.65,398.5,388.93,296.24
2018,10,2,14,30,180.0,260.0,2.0,25.4,365.0,352.96,269.73
2018,10,2,14,45,131.5,232.5,2.1,25.15,306.5,291.9,223.85
2018,10,2,15,0,83.0,205.0,2.2,24.9,248.0,234.88,180.48
2018,10,2,15,15,82.0,182.0,2.2,24.9,221.0,207.35,159.23
2018,10,2,15,30,81.0,159.0,2.2,24.9,194.0,180.02,137.71
2018,10,2,15,45,46.0,116.5,2.4,24.1,136.0,124.84,94.82
2018,10,2,16,0,11.0,74.0,2.6,23.3,78.0,74.08,54.98
2018,10,2,16,15,26.0,78.5,2.65,22.75,85.5,79.47,58.94
2018,10,2,16,30,41.0,83.0,2.7,22.2,93.0,82.66,60.85
2018,10,2,16,45,31.0,67.5,2.75,21.6,74.0,64.46,46.37
2018,10,2,17,0,21.0,52.0,2.8,21.0,55.0,47.46,32.88
2018,10,2,17,15,16.5,33.5,2.75,20.45,35.5,30.9,19.74
2018,10,2,17,30,12.0,15.0,2.7,19.9,16.0,14.48,0.0
2018,10,2,17,45,6.0,7.5,2.65,19.3,8.0,7.37,0.0
2018,10,2,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.6,16.8,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.6,16.9,1.0,0.0,0.0
2018,10,3,6,15,10.0,3.5,0.65,17.1,4.0,5.68,0.0
2018,10,3,6,30,10.0,6.0,0.7,17.3,7.0,9.03,0.0
2018,10,3,6,45,7.5,15.0,0.7,17.55,16.0,17.06,8.11
2018,10,3,7,0,5.0,24.0,0.7,17.8,25.0,25.07,15.25
2018,10,3,7,15,2.5,22.0,0.85,18.05,22.5,22.31,13.17
2018,10,3,7,30,0.0,20.0,1.0,18.3,20.0,19.29,10.68
2018,10,3,7,45,3.0,41.0,1.1,18.55,42.0,41.18,29.15
2018,10,3,8,0,6.0,62.0,1.2,18.8,64.0,63.37,47.64
2018,10,3,8,15,20.0,108.0,1.3,19.15,116.5,122.81,96.62
2018,10,3,8,30,34.0,154.0,1.4,19.5,169.0,182.69,144.7
2018,10,3,8,45,20.0,146.0,1.5,19.8,155.0,158.75,124.58
2018,10,3,9,0,6.0,138.0,1.6,20.1,141.0,140.29,109.0
2018,10,3,9,15,36.5,194.0,1.65,20.5,215.5,228.32,179.15
2018,10,3,9,30,67.0,250.0,1.7,20.9,290.0,313.95,245.02
2018,10,3,9,45,89.5,273.0,1.75,21.25,329.5,357.6,277.58
2018,10,3,10,0,112.0,296.0,1.8,21.6,369.0,401.8,310.24
2018,10,3,10,15,209.5,299.0,1.85,21.95,442.0,496.0,381.47
2018,10,3,10,30,307.0,302.0,1.9,22.3,515.0,592.29,451.83
2018,10,3,10,45,203.0,302.0,1.95,22.65,444.5,494.85,377.77
2018,10,3,11,0,99.0,302.0,2.0,23.0,374.0,395.9,302.14
2018,10,3,11,15,52.0,228.5,2.05,23.1,266.5,276.42,211.94
2018,10,3,11,30,5.0,155.0,2.1,23.2,159.0,155.57,117.74
2018,10,3,11,45,8.0,175.5,2.15,23.3,181.5,178.4,135.75
2018,10,3,12,0,11.0,196.0,2.2,23.4,204.0,201.13,153.29
2018,10,3,12,15,57.5,253.5,2.25,23.2,296.0,302.29,232.13
2018,10,3,12,30,104.0,311.0,2.3,23.0,388.0,403.4,308.67
2018,10,3,12,45,136.0,306.0,2.35,22.85,405.0,419.61,321.51
2018,10,3,13,0,168.0,301.0,2.4,22.7,422.0,433.85,333.23
2018,10,3,13,15,85.5,193.0,2.4,22.5,254.5,257.35,199.31
2018,10,3,13,30,3.0,85.0,2.4,22.3,87.0,84.39,62.4
2018,10,3,13,45,1.5,80.0,2.45,22.1,81.0,78.43,57.9
2018,10,3,14,0,0.0,75.0,2.5,21.9,75.0,72.57,53.3
2018,10,3,14,15,84.5,116.5,2.45,21.75,165.5,164.99,129.04
2018,10,3,14,30,169.0,158.0,2.4,21.6,256.0,248.58,195.43
2018,10,3,14,45,417.5,134.0,2.4,21.45,352.5,341.68,268.43
2018,10,3,15,0,666.0,110.0,2.4,21.3,449.0,409.61,317.77
2018,10,3,15,15,548.5,115.5,2.4,21.3,378.0,332.47,255.54
2018,10,3,15,30,431.0,121.0,2.4,21.3,307.0,265.4,201.68
2018,10,3,15,45,375.0,99.5,2.25,21.05,247.5,203.66,151.21
2018,10,3,16,0,319.0,78.0,2.1,20.8,188.0,147.91,105.47
2018,10,3,16,15,326.0,69.5,2.0,20.55,166.0,121.72,81.85
2018,10,3,16,30,333.0,61.0,1.9,20.3,144.0,94.44,58.41
2018,10,3,16,45,345.5,50.0,1.75,20.05,119.0,63.92,35.26
2018,10,3,17,0,358.0,39.0,1.6,19.8,94.0,32.09,21.91
2018,10,3,17,15,215.5,27.0,1.45,19.3,56.5,20.1,10.78
2018,10,3,17,30,73.0,15.0,1.3,18.8,19.0,11.58,0.0
2018,10,3,17,45,36.5,7.5,1.15,18.35,9.5,7.37,0.0
2018,10,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.15,15.2,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,10,4,6,15,131.0,14.5,1.35,15.55,22.5,43.43,0.0
2018,10,4,6,30,246.0,26.0,1.5,15.8,43.0,107.37,50.71
2018,10,4,6,45,368.5,35.0,1.65,16.05,85.0,175.24,127.77
2018,10,4,7,0,491.0,44.0,1.8,16.3,127.0,251.35,194.18
2018,10,4,7,15,429.0,59.5,1.85,16.55,150.0,266.97,212.55
2018,10,4,7,30,367.0,75.0,1.9,16.8,173.0,272.97,220.86
2018,10,4,7,45,225.0,97.0,1.95,17.0,161.0,232.21,188.93
2018,10,4,8,0,83.0,119.0,2.0,17.2,149.0,178.27,143.81
2018,10,4,8,15,75.5,147.0,2.1,17.55,177.0,200.88,161.91
2018,10,4,8,30,68.0,175.0,2.2,17.9,205.0,228.99,183.76
2018,10,4,8,45,94.5,194.0,2.25,18.25,240.5,269.35,215.81
2018,10,4,9,0,121.0,213.0,2.3,18.6,276.0,319.35,254.8
2018,10,4,9,15,160.5,233.5,2.35,18.9,324.0,374.24,297.3
2018,10,4,9,30,200.0,254.0,2.4,19.2,372.0,430.72,340.23
2018,10,4,9,45,130.0,231.5,2.45,19.45,310.0,352.5,277.99
2018,10,4,10,0,60.0,209.0,2.5,19.7,248.0,263.55,206.95
2018,10,4,10,15,44.5,227.0,2.6,19.85,256.5,270.04,211.22
2018,10,4,10,30,29.0,245.0,2.7,20.0,265.0,275.85,214.66
2018,10,4,10,45,51.5,273.0,2.75,20.1,309.5,324.48,252.46
2018,10,4,11,0,74.0,301.0,2.8,20.2,354.0,373.1,289.6
2018,10,4,11,15,65.0,288.0,2.9,20.25,335.0,350.34,271.8
2018,10,4,11,30,56.0,275.0,3.0,20.3,316.0,327.64,254.28
2018,10,4,11,45,39.5,269.5,3.05,20.4,298.5,306.52,237.47
2018,10,4,12,0,23.0,264.0,3.1,20.5,281.0,279.6,216.19
2018,10,4,12,15,96.0,298.0,3.2,20.5,368.5,380.05,295.43
2018,10,4,12,30,169.0,332.0,3.3,20.5,456.0,477.49,370.11
2018,10,4,12,45,382.0,268.5,3.35,20.55,543.0,585.1,455.34
2018,10,4,13,0,595.0,205.0,3.4,20.6,630.0,672.55,523.59
2018,10,4,13,15,717.5,153.5,3.45,20.45,651.5,690.62,539.32
2018,10,4,13,30,840.0,102.0,3.5,20.3,673.0,696.4,545.48
2018,10,4,13,45,817.5,105.5,3.5,20.2,642.5,655.86,515.45
2018,10,4,14,0,795.0,109.0,3.5,20.1,612.0,612.76,482.62
2018,10,4,14,15,799.0,100.5,3.5,19.95,582.5,572.55,451.8
2018,10,4,14,30,803.0,92.0,3.5,19.8,553.0,529.97,418.24
2018,10,4,14,45,788.5,88.5,3.45,19.6,514.5,480.96,378.59
2018,10,4,15,0,774.0,85.0,3.4,19.4,476.0,431.55,337.52
2018,10,4,15,15,749.0,82.0,3.4,19.4,431.5,378.33,292.22
2018,10,4,15,30,724.0,79.0,3.4,19.4,387.0,326.31,246.83
2018,10,4,15,45,694.5,74.0,3.3,18.95,340.5,271.09,198.52
2018,10,4,16,0,665.0,69.0,3.2,18.5,294.0,219.43,152.74
2018,10,4,16,15,621.5,62.5,3.1,18.1,246.0,166.43,107.17
2018,10,4,16,30,578.0,56.0,3.0,17.7,198.0,117.85,67.92
2018,10,4,16,45,504.0,49.0,2.95,17.35,151.5,71.56,37.02
2018,10,4,17,0,430.0,42.0,2.9,17.0,105.0,33.74,23.54
2018,10,4,17,15,296.0,30.5,2.8,16.6,66.0,23.76,13.65
2018,10,4,17,30,162.0,19.0,2.7,16.2,27.0,15.45,0.0
2018,10,4,17,45,81.0,9.5,2.6,15.8,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.4,11.8,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.4,11.9,2.0,0.0,0.0
2018,10,5,6,15,156.5,14.0,1.55,12.5,23.5,48.37,0.0
2018,10,5,6,30,295.0,25.0,1.7,13.1,45.0,118.72,50.64
2018,10,5,6,45,413.5,33.0,1.85,13.7,87.5,187.14,136.88
2018,10,5,7,0,532.0,41.0,2.0,14.3,130.0,262.53,203.85
2018,10,5,7,15,600.5,47.0,1.95,14.65,179.5,323.2,258.17
2018,10,5,7,30,669.0,53.0,1.9,15.0,229.0,392.26,317.46
2018,10,5,7,45,711.5,57.0,1.8,15.35,279.0,450.37,365.94
2018,10,5,8,0,754.0,61.0,1.7,15.7,329.0,510.55,413.98
2018,10,5,8,15,783.0,64.0,1.65,16.15,377.0,562.96,454.2
2018,10,5,8,30,812.0,67.0,1.6,16.6,425.0,615.49,493.0
2018,10,5,8,45,833.0,69.0,1.55,17.0,469.0,656.91,521.39
2018,10,5,9,0,854.0,71.0,1.5,17.4,513.0,701.22,550.5
2018,10,5,9,15,843.5,80.5,1.5,17.9,545.0,729.13,567.51
2018,10,5,9,30,833.0,90.0,1.5,18.4,577.0,758.17,585.27
2018,10,5,9,45,699.5,142.5,1.55,18.9,567.5,731.63,564.47
2018,10,5,10,0,566.0,195.0,1.6,19.4,558.0,688.62,530.66
2018,10,5,10,15,738.5,138.5,1.6,19.9,632.0,782.54,596.96
2018,10,5,10,30,911.0,82.0,1.6,20.4,706.0,866.02,650.85
2018,10,5,10,45,914.5,83.5,1.6,20.9,724.5,877.5,655.6
2018,10,5,11,0,918.0,85.0,1.6,21.4,743.0,885.51,658.94
2018,10,5,11,15,919.0,86.5,1.6,21.7,753.5,887.85,659.19
2018,10,5,11,30,920.0,88.0,1.6,22.0,764.0,886.64,657.28
2018,10,5,11,45,899.0,97.0,1.6,22.3,760.0,871.3,646.19
2018,10,5,12,0,878.0,106.0,1.6,22.6,756.0,852.73,633.24
2018,10,5,12,15,767.0,153.0,1.7,22.65,718.0,800.81,599.55
2018,10,5,12,30,656.0,200.0,1.8,22.7,680.0,746.9,562.99
2018,10,5,12,45,672.5,188.5,1.85,22.75,673.0,731.53,553.54
2018,10,5,13,0,689.0,177.0,1.9,22.8,666.0,713.05,541.41
2018,10,5,13,15,781.5,135.0,2.05,22.8,674.5,714.41,545.31
2018,10,5,13,30,874.0,93.0,2.2,22.8,683.0,707.54,542.11
2018,10,5,13,45,875.5,87.0,2.4,22.85,657.5,670.8,517.33
2018,10,5,14,0,877.0,81.0,2.6,22.9,632.0,631.38,488.97
2018,10,5,14,15,863.5,79.5,2.7,22.7,597.0,585.25,454.59
2018,10,5,14,30,850.0,78.0,2.8,22.5,562.0,537.96,418.28
2018,10,5,14,45,832.5,76.5,2.9,22.25,522.0,487.79,378.67
2018,10,5,15,0,815.0,75.0,3.0,22.0,482.0,436.59,336.96
2018,10,5,15,15,791.5,72.0,3.0,22.0,437.0,382.06,290.97
2018,10,5,15,30,768.0,69.0,3.0,22.0,392.0,328.5,244.6
2018,10,5,15,45,732.0,65.5,3.1,21.45,343.0,272.14,195.96
2018,10,5,16,0,696.0,62.0,3.2,20.9,294.0,218.71,149.32
2018,10,5,16,15,648.0,57.0,3.15,20.4,245.0,165.0,103.75
2018,10,5,16,30,600.0,52.0,3.1,19.9,196.0,114.33,63.59
2018,10,5,16,45,519.0,46.0,3.0,19.35,149.0,67.59,33.55
2018,10,5,17,0,438.0,40.0,2.9,18.8,102.0,30.11,20.16
2018,10,5,17,15,301.0,29.0,2.9,18.25,63.5,22.62,12.24
2018,10,5,17,30,164.0,18.0,2.9,17.7,25.0,17.69,0.0
2018,10,5,17,45,82.0,9.0,2.9,17.15,12.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,6,15,98.0,11.0,1.9,13.75,17.5,32.32,0.0
2018,10,6,6,30,196.0,22.0,2.1,14.3,35.0,87.81,30.55
2018,10,6,6,45,366.0,30.0,2.25,14.8,80.5,167.59,121.37
2018,10,6,7,0,536.0,38.0,2.4,15.3,126.0,256.9,198.53
2018,10,6,7,15,606.0,43.0,2.5,15.85,175.0,319.85,254.71
2018,10,6,7,30,676.0,48.0,2.6,16.4,224.0,388.43,313.9
2018,10,6,7,45,721.0,51.5,2.65,17.0,274.5,447.32,363.44
2018,10,6,8,0,766.0,55.0,2.7,17.6,325.0,508.53,412.93
2018,10,6,8,15,796.5,58.0,2.8,18.1,373.5,562.18,455.15
2018,10,6,8,30,827.0,61.0,2.9,18.6,422.0,612.06,493.33
2018,10,6,8,45,849.0,63.0,3.0,19.1,467.0,658.63,526.5
2018,10,6,9,0,871.0,65.0,3.1,19.6,512.0,704.1,557.81
2018,10,6,9,15,884.0,68.0,3.2,19.95,552.0,742.58,583.86
2018,10,6,9,30,897.0,71.0,3.3,20.3,592.0,778.79,608.04
2018,10,6,9,45,905.5,74.0,3.35,20.65,625.5,808.91,627.44
2018,10,6,10,0,914.0,77.0,3.4,21.0,659.0,836.11,644.71
2018,10,6,10,15,922.5,78.5,3.45,21.25,686.5,858.53,658.85
2018,10,6,10,30,931.0,80.0,3.5,21.5,714.0,877.73,670.8
2018,10,6,10,45,937.0,80.5,3.55,21.7,733.5,890.31,678.38
2018,10,6,11,0,943.0,81.0,3.6,21.9,753.0,899.39,683.7
2018,10,6,11,15,946.5,81.5,3.65,22.05,764.5,902.74,685.36
2018,10,6,11,30,950.0,82.0,3.7,22.2,776.0,902.44,684.69
2018,10,6,11,45,951.0,82.5,3.75,22.3,779.5,896.35,680.32
2018,10,6,12,0,952.0,83.0,3.8,22.4,783.0,886.64,673.62
2018,10,6,12,15,950.5,83.0,3.9,22.5,778.0,870.74,663.02
2018,10,6,12,30,949.0,83.0,4.0,22.6,773.0,851.4,650.11
2018,10,6,12,45,945.0,82.5,4.1,22.65,759.5,826.22,633.25
2018,10,6,13,0,941.0,82.0,4.2,22.7,746.0,797.92,614.16
2018,10,6,13,15,935.0,81.0,4.2,22.7,724.5,764.66,591.21
2018,10,6,13,30,929.0,80.0,4.2,22.7,703.0,728.72,566.24
2018,10,6,13,45,920.5,79.0,4.25,22.65,674.5,688.63,538.06
2018,10,6,14,0,912.0,78.0,4.3,22.6,646.0,646.41,506.1
2018,10,6,14,15,899.5,76.0,4.35,22.55,610.0,598.96,469.46
2018,10,6,14,30,887.0,74.0,4.4,22.5,574.0,550.18,430.92
2018,10,6,14,45,870.0,72.0,4.45,22.4,533.0,498.14,388.85
2018,10,6,15,0,853.0,70.0,4.5,22.3,492.0,445.72,345.2
2018,10,6,15,15,829.5,67.5,4.5,22.3,446.0,389.09,296.9
2018,10,6,15,30,806.0,65.0,4.5,22.3,400.0,334.16,248.78
2018,10,6,15,45,773.0,61.5,4.5,21.95,350.5,276.77,198.43
2018,10,6,16,0,740.0,58.0,4.5,21.6,301.0,221.93,149.95
2018,10,6,16,15,688.0,54.0,4.3,21.15,250.0,166.24,102.73
2018,10,6,16,30,636.0,50.0,4.1,20.7,199.0,115.9,63.33
2018,10,6,16,45,551.0,43.5,3.85,20.25,150.0,64.91,30.91
2018,10,6,17,0,466.0,37.0,3.6,19.8,101.0,27.49,17.76
2018,10,6,17,15,319.0,27.0,3.5,19.2,62.5,20.99,10.41
2018,10,6,17,30,172.0,17.0,3.4,18.6,24.0,16.71,0.0
2018,10,6,17,45,86.0,8.5,3.3,18.05,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.5,3.0,15.1,20.0,42.23,0.0
2018,10,7,6,30,284.0,23.0,3.2,15.6,40.0,111.4,30.29
2018,10,7,6,45,415.0,31.5,3.45,16.05,83.5,184.47,132.41
2018,10,7,7,0,546.0,40.0,3.7,16.5,127.0,264.56,203.71
2018,10,7,7,15,616.0,45.5,3.9,17.0,177.0,325.57,258.82
2018,10,7,7,30,686.0,51.0,4.1,17.5,227.0,395.11,319.31
2018,10,7,7,45,729.5,55.5,4.3,17.95,278.0,454.77,370.36
2018,10,7,8,0,773.0,60.0,4.5,18.4,329.0,516.57,421.47
2018,10,7,8,15,802.0,63.0,4.55,18.85,377.5,569.5,463.73
2018,10,7,8,30,831.0,66.0,4.6,19.3,426.0,622.48,504.72
2018,10,7,8,45,851.5,68.5,4.6,19.8,471.0,664.59,535.13
2018,10,7,9,0,872.0,71.0,4.6,20.3,516.0,709.48,566.12
2018,10,7,9,15,888.0,73.0,4.6,20.7,556.0,748.89,592.74
2018,10,7,9,30,904.0,75.0,4.6,21.1,596.0,786.21,617.48
2018,10,7,9,45,915.5,76.5,4.6,21.5,630.0,817.01,637.24
2018,10,7,10,0,927.0,78.0,4.6,21.9,664.0,845.01,654.89
2018,10,7,10,15,933.5,79.0,4.6,22.25,690.0,865.3,667.14
2018,10,7,10,30,940.0,80.0,4.6,22.6,716.0,882.28,677.12
2018,10,7,10,45,944.0,81.5,4.6,22.9,735.0,894.26,683.81
2018,10,7,11,0,948.0,83.0,4.6,23.2,754.0,902.68,688.16
2018,10,7,11,15,946.5,85.0,4.6,23.4,763.5,903.32,687.52
2018,10,7,11,30,945.0,87.0,4.6,23.6,773.0,900.31,684.54
2018,10,7,11,45,940.5,89.0,4.55,23.85,774.0,891.15,676.98
2018,10,7,12,0,936.0,91.0,4.5,24.1,775.0,878.48,667.18
2018,10,7,12,15,934.0,91.0,4.5,24.25,769.5,862.3,655.71
2018,10,7,12,30,932.0,91.0,4.5,24.4,764.0,842.76,642.01
2018,10,7,12,45,926.5,90.5,4.5,24.5,749.5,816.7,623.95
2018,10,7,13,0,921.0,90.0,4.5,24.6,735.0,787.66,603.82
2018,10,7,13,15,912.5,89.5,4.5,24.65,713.0,753.63,580.23
2018,10,7,13,30,904.0,89.0,4.5,24.7,691.0,717.13,554.79
2018,10,7,13,45,892.0,88.5,4.55,24.75,661.5,676.08,525.15
2018,10,7,14,0,880.0,88.0,4.6,24.8,632.0,633.23,492.66
2018,10,7,14,15,862.5,87.5,4.6,24.75,595.5,585.69,455.93
2018,10,7,14,30,845.0,87.0,4.6,24.7,559.0,537.3,417.67
2018,10,7,14,45,820.0,85.5,4.6,24.6,516.0,483.43,374.4
2018,10,7,15,0,795.0,84.0,4.6,24.5,473.0,430.08,330.4
2018,10,7,15,15,768.5,81.0,4.6,24.5,427.5,375.51,284.28
2018,10,7,15,30,742.0,78.0,4.6,24.5,382.0,322.28,238.22
2018,10,7,15,45,703.0,73.0,4.3,24.15,332.5,263.82,187.84
2018,10,7,16,0,664.0,68.0,4.0,23.8,283.0,209.96,141.26
2018,10,7,16,15,611.5,61.5,3.6,23.2,233.5,156.08,96.57
2018,10,7,16,30,559.0,55.0,3.2,22.6,184.0,107.66,59.45
2018,10,7,16,45,479.5,46.5,2.8,21.95,137.5,61.77,30.94
2018,10,7,17,0,400.0,38.0,2.4,21.3,91.0,28.72,18.59
2018,10,7,17,15,265.0,26.5,2.3,20.6,55.0,20.8,9.56
2018,10,7,17,30,130.0,15.0,2.2,19.9,19.0,14.74,0.0
2018,10,7,17,45,65.0,7.5,2.1,19.2,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,6,15,144.5,10.5,1.6,14.85,19.0,41.56,0.0
2018,10,8,6,30,289.0,21.0,1.7,15.6,38.0,109.71,18.34
2018,10,8,6,45,421.0,29.0,1.8,16.4,81.0,182.83,129.56
2018,10,8,7,0,553.0,37.0,1.9,17.2,124.0,259.88,197.95
2018,10,8,7,15,622.0,42.0,2.1,17.7,173.0,322.88,254.06
2018,10,8,7,30,691.0,47.0,2.3,18.2,222.0,391.34,312.99
2018,10,8,7,45,733.5,50.5,2.5,18.7,272.0,449.3,361.97
2018,10,8,8,0,776.0,54.0,2.7,19.2,322.0,509.31,410.83
2018,10,8,8,15,804.5,56.5,2.75,19.7,369.5,557.47,448.71
2018,10,8,8,30,833.0,59.0,2.8,20.2,417.0,609.3,487.99
2018,10,8,8,45,852.5,61.5,2.85,20.65,461.0,654.73,520.2
2018,10,8,9,0,872.0,64.0,2.9,21.1,505.0,698.87,550.24
2018,10,8,9,15,886.0,65.5,2.9,21.6,543.5,736.14,574.46
2018,10,8,9,30,900.0,67.0,2.9,22.1,582.0,771.23,596.79
2018,10,8,9,45,910.0,68.5,2.95,22.6,615.0,800.7,615.2
2018,10,8,10,0,920.0,70.0,3.0,23.1,648.0,827.33,631.54
2018,10,8,10,15,927.0,71.0,3.0,23.45,674.0,847.88,643.68
2018,10,8,10,30,934.0,72.0,3.0,23.8,700.0,865.16,653.63
2018,10,8,10,45,939.0,72.5,3.0,24.2,718.5,876.8,659.67
