Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,8,30,775.0,70.0,0.6,15.7,374.0,567.52,451.07
2018,10,18,8,45,809.0,71.0,0.65,16.45,420.0,617.51,486.56
2018,10,18,9,0,843.0,72.0,0.7,17.2,466.0,667.19,520.62
2018,10,18,9,15,860.0,74.0,0.75,17.9,504.5,700.87,541.75
2018,10,18,9,30,877.0,76.0,0.8,18.6,543.0,736.84,564.35
2018,10,18,9,45,889.5,77.0,0.85,19.35,575.5,766.02,581.84
2018,10,18,10,0,902.0,78.0,0.9,20.1,608.0,792.55,597.44
2018,10,18,10,15,910.5,79.5,0.9,20.75,634.0,813.61,608.79
2018,10,18,10,30,919.0,81.0,0.9,21.4,660.0,831.52,618.06
2018,10,18,10,45,924.5,81.5,0.95,22.05,678.0,842.57,623.64
2018,10,18,11,0,930.0,82.0,1.0,22.7,696.0,850.18,627.14
2018,10,18,11,15,933.0,83.0,0.95,23.15,706.5,852.8,626.47
2018,10,18,11,30,936.0,84.0,0.9,23.6,717.0,851.86,623.66
2018,10,18,11,45,937.0,84.0,0.9,24.05,719.5,844.64,617.75
2018,10,18,12,0,938.0,84.0,0.9,24.5,722.0,833.9,609.76
2018,10,18,12,15,935.5,83.5,0.9,24.7,715.5,816.42,598.14
2018,10,18,12,30,933.0,83.0,0.9,24.9,709.0,795.64,584.5
2018,10,18,12,45,928.5,83.0,0.95,25.15,695.0,770.72,568.77
2018,10,18,13,0,924.0,83.0,1.0,25.4,681.0,742.81,551.01
2018,10,18,13,15,917.0,82.0,1.0,25.4,659.5,709.32,529.31
2018,10,18,13,30,910.0,81.0,1.0,25.4,638.0,673.31,504.69
2018,10,18,13,45,900.0,79.5,1.0,25.4,609.0,632.63,475.68
2018,10,18,14,0,890.0,78.0,1.0,25.4,580.0,590.05,444.61
2018,10,18,14,15,875.5,76.5,1.05,25.25,544.5,543.43,410.36
2018,10,18,14,30,861.0,75.0,1.1,25.1,509.0,495.76,374.14
2018,10,18,14,45,840.5,72.5,1.15,24.95,467.5,443.31,333.13
2018,10,18,15,0,820.0,70.0,1.2,24.8,426.0,391.0,290.79
2018,10,18,15,15,792.0,66.5,1.2,24.8,380.5,335.55,244.55
2018,10,18,15,30,764.0,63.0,1.2,24.8,335.0,281.59,198.45
2018,10,18,15,45,722.0,59.0,1.25,23.95,286.5,225.65,151.41
2018,10,18,16,0,680.0,55.0,1.3,23.1,238.0,173.36,107.71
2018,10,18,16,15,614.5,49.5,1.35,22.05,189.5,120.71,67.11
2018,10,18,16,30,549.0,44.0,1.4,21.0,141.0,73.08,35.45
2018,10,18,16,45,439.5,36.0,1.45,19.9,97.5,31.57,21.05
2018,10,18,17,0,330.0,28.0,1.5,18.8,54.0,22.52,10.45
2018,10,18,17,15,178.0,16.0,1.5,18.15,28.5,15.73,0.0
2018,10,18,17,30,26.0,4.0,1.5,17.5,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.5,16.9,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,6,15,64.0,7.0,1.05,13.6,8.5,0.0,0.0
2018,10,19,6,30,128.0,14.0,1.0,14.0,17.0,45.11,0.0
2018,10,19,6,45,274.0,25.0,0.95,14.4,52.0,121.61,63.3
2018,10,19,7,0,420.0,36.0,0.9,14.8,87.0,202.0,149.27
2018,10,19,7,15,505.5,43.5,0.95,15.4,133.0,265.05,205.5
2018,10,19,7,30,591.0,51.0,1.0,16.0,179.0,335.48,265.77
2018,10,19,7,45,644.5,57.0,1.05,16.65,227.5,395.2,315.99
2018,10,19,8,0,698.0,63.0,1.1,17.3,276.0,455.72,364.99
2018,10,19,8,15,733.5,67.0,1.1,18.0,323.0,508.89,406.18
2018,10,19,8,30,769.0,71.0,1.1,18.7,370.0,562.71,446.22
2018,10,19,8,45,793.5,74.0,1.1,19.4,413.0,608.52,478.91
2018,10,19,9,0,818.0,77.0,1.1,20.1,456.0,653.44,509.76
2018,10,19,9,15,837.0,79.0,1.2,20.9,495.0,692.09,534.89
2018,10,19,9,30,856.0,81.0,1.3,21.7,534.0,728.91,558.39
2018,10,19,9,45,870.0,83.0,1.35,22.5,567.0,755.26,573.85
2018,10,19,10,0,884.0,85.0,1.4,23.3,600.0,783.59,590.62
2018,10,19,10,15,892.5,86.5,1.4,23.85,625.5,804.25,602.08
2018,10,19,10,30,901.0,88.0,1.4,24.4,651.0,821.82,611.51
2018,10,19,10,45,906.5,88.5,1.4,24.95,669.0,832.62,616.49
2018,10,19,11,0,912.0,89.0,1.4,25.5,687.0,840.06,619.4
2018,10,19,11,15,915.5,89.0,1.35,25.9,697.0,841.88,618.52
2018,10,19,11,30,919.0,89.0,1.3,26.3,707.0,840.22,615.54
2018,10,19,11,45,919.5,89.5,1.3,26.7,709.5,833.21,609.85
2018,10,19,12,0,920.0,90.0,1.3,27.1,712.0,822.74,602.1
2018,10,19,12,15,916.5,90.5,1.25,27.25,705.5,805.78,590.23
2018,10,19,12,30,913.0,91.0,1.2,27.4,699.0,785.61,576.42
2018,10,19,12,45,906.5,91.0,1.15,27.55,684.5,759.63,558.87
2018,10,19,13,0,900.0,91.0,1.1,27.7,670.0,730.83,539.52
2018,10,19,13,15,892.5,90.5,1.15,27.7,648.5,698.18,518.91
2018,10,19,13,30,885.0,90.0,1.2,27.7,627.0,663.12,494.8
2018,10,19,13,45,874.0,88.0,1.2,27.65,597.5,622.18,465.69
2018,10,19,14,0,863.0,86.0,1.2,27.6,568.0,580.23,435.14
2018,10,19,14,15,847.5,83.5,1.25,27.4,532.5,532.82,400.41
2018,10,19,14,30,832.0,81.0,1.3,27.2,497.0,484.56,363.87
2018,10,19,14,45,811.0,78.5,1.3,27.0,456.0,433.32,323.68
2018,10,19,15,0,790.0,76.0,1.3,26.8,415.0,382.29,282.38
2018,10,19,15,15,760.0,72.5,1.3,26.8,370.0,327.76,237.19
2018,10,19,15,30,730.0,69.0,1.3,26.8,325.0,274.98,192.48
2018,10,19,15,45,686.5,64.0,1.3,25.85,277.0,218.36,145.49
2018,10,19,16,0,643.0,59.0,1.3,24.9,229.0,166.74,102.96
2018,10,19,16,15,576.5,52.0,1.35,23.7,181.0,114.65,63.43
2018,10,19,16,30,510.0,45.0,1.4,22.5,133.0,69.63,34.21
2018,10,19,16,45,400.0,36.0,1.45,21.35,91.0,29.84,19.35
2018,10,19,17,0,290.0,27.0,1.5,20.2,49.0,21.82,8.87
2018,10,19,17,15,155.0,15.0,1.55,19.65,25.5,14.74,0.0
2018,10,19,17,30,20.0,3.0,1.6,19.1,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.6,18.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,20,6,15,61.5,6.5,1.2,13.35,8.0,0.0,0.0
2018,10,20,6,30,123.0,13.0,1.2,13.8,16.0,42.64,0.0
2018,10,20,6,45,270.5,24.5,1.15,14.2,50.5,118.61,55.87
2018,10,20,7,0,418.0,36.0,1.1,14.6,85.0,200.26,147.46
2018,10,20,7,15,506.5,43.5,1.2,15.3,131.0,264.19,204.81
2018,10,20,7,30,595.0,51.0,1.3,16.0,177.0,335.72,266.3
2018,10,20,7,45,650.0,56.0,1.4,16.65,225.5,394.97,316.7
2018,10,20,8,0,705.0,61.0,1.5,17.3,274.0,455.21,366.16
2018,10,20,8,15,741.5,64.5,1.4,18.0,321.0,508.48,407.47
2018,10,20,8,30,778.0,68.0,1.3,18.7,368.0,562.44,447.43
2018,10,20,8,45,803.5,71.0,1.2,19.4,411.5,609.05,480.22
2018,10,20,9,0,829.0,74.0,1.1,20.1,455.0,654.82,510.89
2018,10,20,9,15,847.5,76.0,1.1,20.95,493.5,693.31,534.79
2018,10,20,9,30,866.0,78.0,1.1,21.8,532.0,725.44,553.8
2018,10,20,9,45,879.0,79.5,1.05,22.7,564.5,755.11,570.15
2018,10,20,10,0,892.0,81.0,1.0,23.6,597.0,782.17,584.41
2018,10,20,10,15,901.0,82.0,0.95,24.15,622.5,802.72,594.9
2018,10,20,10,30,910.0,83.0,0.9,24.7,648.0,820.16,603.33
2018,10,20,10,45,916.0,84.0,0.85,25.3,666.5,831.96,607.94
2018,10,20,11,0,922.0,85.0,0.8,25.9,685.0,840.35,610.44
2018,10,20,11,15,925.5,85.0,0.9,26.05,695.0,842.14,612.3
2018,10,20,11,30,929.0,85.0,1.0,26.2,705.0,840.42,612.02
2018,10,20,11,45,929.5,85.5,1.1,26.4,707.5,833.32,608.22
2018,10,20,12,0,930.0,86.0,1.2,26.6,710.0,822.74,602.23
2018,10,20,12,15,928.0,85.5,1.3,26.6,703.5,805.71,592.48
2018,10,20,12,30,926.0,85.0,1.4,26.6,697.0,785.41,580.54
2018,10,20,12,45,921.5,84.5,1.5,26.6,683.0,760.11,565.14
2018,10,20,13,0,917.0,84.0,1.6,26.6,669.0,731.85,547.6
2018,10,20,13,15,910.0,83.0,1.7,26.5,647.5,698.59,526.6
2018,10,20,13,30,903.0,82.0,1.8,26.4,626.0,662.85,501.98
2018,10,20,13,45,893.0,80.5,1.85,26.3,597.0,622.49,472.94
2018,10,20,14,0,883.0,79.0,1.9,26.2,568.0,580.27,441.75
2018,10,20,14,15,868.5,77.0,1.9,25.95,532.5,533.55,406.37
2018,10,20,14,30,854.0,75.0,1.9,25.7,497.0,485.79,369.13
2018,10,20,14,45,834.0,72.0,1.9,25.45,456.0,433.61,327.44
2018,10,20,15,0,814.0,69.0,1.9,25.2,415.0,381.52,284.51
2018,10,20,15,15,785.0,65.5,1.9,25.2,369.5,326.31,237.87
2018,10,20,15,30,756.0,62.0,1.9,25.2,324.0,272.7,191.63
2018,10,20,15,45,713.5,58.0,1.85,24.3,276.0,217.46,144.83
2018,10,20,16,0,671.0,54.0,1.8,23.4,228.0,165.93,101.79
2018,10,20,16,15,605.0,48.0,1.7,22.3,180.0,113.79,62.02
2018,10,20,16,30,539.0,42.0,1.6,21.2,132.0,66.76,31.65
2018,10,20,16,45,425.5,34.0,1.45,20.1,90.0,26.64,16.68
2018,10,20,17,0,312.0,26.0,1.3,19.0,48.0,21.11,7.17
2018,10,20,17,15,167.0,14.5,1.3,18.35,25.0,14.25,0.0
2018,10,20,17,30,22.0,3.0,1.3,17.7,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.3,17.05,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,6,15,63.5,6.5,1.05,11.55,7.5,0.0,0.0
2018,10,21,6,30,127.0,13.0,1.1,11.8,15.0,43.35,0.0
2018,10,21,6,45,278.0,23.5,1.1,12.05,49.0,118.4,48.82
2018,10,21,7,0,429.0,34.0,1.1,12.3,83.0,200.91,148.22
2018,10,21,7,15,507.5,41.5,1.15,12.7,127.0,261.03,203.76
2018,10,21,7,30,586.0,49.0,1.2,13.1,171.0,327.89,262.46
2018,10,21,7,45,569.5,60.5,1.25,13.5,204.0,359.6,291.83
2018,10,21,8,0,553.0,72.0,1.3,13.9,237.0,388.44,317.22
2018,10,21,8,15,586.5,80.0,1.3,14.55,280.5,438.77,357.74
2018,10,21,8,30,620.0,88.0,1.3,15.2,324.0,490.04,397.34
2018,10,21,8,45,666.0,92.0,1.3,15.85,372.0,545.24,438.77
2018,10,21,9,0,712.0,96.0,1.3,16.5,420.0,601.37,479.54
2018,10,21,9,15,789.5,86.5,1.3,17.05,474.0,662.05,522.83
2018,10,21,9,30,867.0,77.0,1.3,17.6,528.0,722.17,563.02
2018,10,21,9,45,875.5,80.0,1.25,18.15,559.5,750.13,579.18
2018,10,21,10,0,884.0,83.0,1.2,18.7,591.0,775.29,593.48
2018,10,21,10,15,892.5,84.0,1.15,19.25,616.0,795.24,604.05
2018,10,21,10,30,901.0,85.0,1.1,19.8,641.0,812.1,612.5
2018,10,21,10,45,906.5,86.0,1.1,20.3,659.0,823.34,617.99
2018,10,21,11,0,912.0,87.0,1.1,20.8,677.0,831.23,621.39
2018,10,21,11,15,915.0,87.5,1.15,21.2,687.0,833.11,621.86
2018,10,21,11,30,918.0,88.0,1.2,21.6,697.0,831.51,620.21
2018,10,21,11,45,918.5,88.5,1.25,22.0,699.0,824.45,615.07
2018,10,21,12,0,919.0,89.0,1.3,22.4,701.0,813.94,607.79
2018,10,21,12,15,914.5,90.0,1.4,22.7,694.5,796.77,596.93
2018,10,21,12,30,910.0,91.0,1.5,23.0,688.0,776.43,583.94
2018,10,21,12,45,902.5,91.0,1.6,23.35,673.0,749.81,566.49
2018,10,21,13,0,895.0,91.0,1.7,23.7,658.0,720.46,547.03
2018,10,21,13,15,887.5,89.5,1.85,23.7,636.0,686.96,525.17
2018,10,21,13,30,880.0,88.0,2.0,23.7,614.0,651.09,499.93
2018,10,21,13,45,869.0,87.0,2.15,23.7,585.5,611.47,471.14
2018,10,21,14,0,858.0,86.0,2.3,23.7,557.0,570.85,440.67
2018,10,21,14,15,843.0,83.5,2.4,23.45,522.0,524.05,404.9
2018,10,21,14,30,828.0,81.0,2.5,23.2,487.0,476.37,367.28
2018,10,21,14,45,807.0,78.0,2.55,22.95,446.0,425.02,325.52
2018,10,21,15,0,786.0,75.0,2.6,22.7,405.0,373.9,282.67
2018,10,21,15,15,755.0,71.5,2.6,22.7,360.0,319.53,236.0
2018,10,21,15,30,724.0,68.0,2.6,22.7,315.0,267.02,190.11
2018,10,21,15,45,679.0,63.0,2.65,21.7,267.5,210.78,142.26
2018,10,21,16,0,634.0,58.0,2.7,20.7,220.0,159.71,99.41
2018,10,21,16,15,564.5,51.5,2.5,19.8,172.5,108.8,60.45
2018,10,21,16,30,495.0,45.0,2.3,18.9,125.0,65.32,32.71
2018,10,21,16,45,376.5,35.5,2.1,18.0,84.0,27.49,17.44
2018,10,21,17,0,258.0,26.0,1.9,17.1,43.0,21.44,5.66
2018,10,21,17,15,136.0,14.5,1.85,16.5,22.5,14.25,0.0
2018,10,21,17,30,14.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,1.7,15.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.45,11.4,6.5,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.6,11.8,13.0,34.67,0.0
2018,10,22,6,45,258.0,22.5,1.75,12.2,46.5,110.22,36.41
2018,10,22,7,0,416.0,34.0,1.9,12.6,80.0,195.42,143.45
2018,10,22,7,15,473.5,40.0,1.95,12.9,117.5,244.83,191.39
2018,10,22,7,30,531.0,46.0,2.0,13.2,155.0,298.83,240.48
2018,10,22,7,45,488.5,55.5,2.0,13.5,175.5,313.22,256.26
2018,10,22,8,0,446.0,65.0,2.0,13.8,196.0,322.71,266.3
2018,10,22,8,15,412.0,88.0,2.0,14.25,225.0,343.93,284.07
2018,10,22,8,30,378.0,111.0,2.0,14.7,254.0,365.08,300.56
2018,10,22,8,45,523.0,107.0,1.95,15.1,329.5,469.1,383.78
2018,10,22,9,0,668.0,103.0,1.9,15.5,405.0,577.76,467.26
2018,10,22,9,15,761.0,91.0,1.9,15.9,462.5,644.7,516.98
2018,10,22,9,30,854.0,79.0,1.9,16.3,520.0,716.7,567.31
2018,10,22,9,45,872.0,79.5,1.9,16.75,554.0,744.01,584.18
2018,10,22,10,0,890.0,80.0,1.9,17.2,588.0,773.41,602.8
2018,10,22,10,15,899.5,81.0,1.95,17.6,613.5,794.15,615.69
2018,10,22,10,30,909.0,82.0,2.0,18.0,639.0,811.82,626.52
2018,10,22,10,45,915.0,83.0,2.0,18.35,657.0,823.48,632.92
2018,10,22,11,0,921.0,84.0,2.0,18.7,675.0,831.75,637.12
2018,10,22,11,15,924.0,84.5,2.05,19.0,685.0,833.6,637.61
2018,10,22,11,30,927.0,85.0,2.1,19.3,695.0,831.94,635.87
2018,10,22,11,45,928.0,85.0,2.2,19.55,697.5,824.65,630.93
2018,10,22,12,0,929.0,85.0,2.3,19.8,700.0,813.88,623.7
2018,10,22,12,15,927.5,84.0,2.35,19.95,693.5,796.69,611.95
2018,10,22,12,30,926.0,83.0,2.4,20.1,687.0,776.22,598.0
2018,10,22,12,45,922.0,82.5,2.5,20.2,673.0,751.3,581.35
2018,10,22,13,0,918.0,82.0,2.6,20.3,659.0,723.42,562.52
2018,10,22,13,15,910.0,81.0,2.7,20.25,637.0,689.54,539.31
2018,10,22,13,30,902.0,80.0,2.8,20.2,615.0,653.24,512.5
2018,10,22,13,45,890.5,78.5,2.85,20.1,585.5,612.14,481.34
2018,10,22,14,0,879.0,77.0,2.9,20.0,556.0,569.3,448.07
2018,10,22,14,15,863.0,75.5,3.0,19.7,520.5,522.64,411.41
2018,10,22,14,30,847.0,74.0,3.1,19.4,485.0,475.09,372.87
2018,10,22,14,45,825.5,71.5,3.15,19.15,444.0,423.32,329.68
2018,10,22,15,0,804.0,69.0,3.2,18.9,403.0,371.78,285.41
2018,10,22,15,15,773.5,66.0,3.2,18.9,358.0,317.36,237.59
2018,10,22,15,30,743.0,63.0,3.2,18.9,313.0,264.71,190.53
2018,10,22,15,45,698.0,58.5,3.2,17.95,265.0,209.5,142.48
2018,10,22,16,0,653.0,54.0,3.2,17.0,217.0,158.3,98.8
2018,10,22,16,15,582.0,48.0,3.05,16.35,170.0,105.5,57.95
2018,10,22,16,30,511.0,42.0,2.9,15.7,123.0,61.67,30.2
2018,10,22,16,45,384.0,33.0,2.8,15.1,81.5,25.36,15.73
2018,10,22,17,0,257.0,24.0,2.7,14.5,40.0,19.65,2.59
2018,10,22,17,15,128.5,12.0,2.6,14.1,20.0,11.8,0.0
2018,10,22,17,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,6,15,1.0,2.0,1.3,11.2,2.0,0.0,0.0
2018,10,23,6,30,2.0,4.0,1.4,11.6,4.0,4.4,0.0
2018,10,23,6,45,10.0,16.5,1.45,12.0,17.5,19.51,0.2
2018,10,23,7,0,18.0,29.0,1.5,12.4,31.0,36.38,23.47
2018,10,23,7,15,138.5,43.0,1.5,12.75,70.0,108.51,83.82
2018,10,23,7,30,259.0,57.0,1.5,13.1,109.0,190.03,153.01
2018,10,23,7,45,196.0,69.5,1.55,13.45,115.0,177.54,144.76
2018,10,23,8,0,133.0,82.0,1.6,13.8,121.0,166.57,136.33
2018,10,23,8,15,188.0,111.5,1.65,14.15,176.5,236.53,194.85
2018,10,23,8,30,243.0,141.0,1.7,14.5,232.0,309.8,254.45
2018,10,23,8,45,361.0,143.0,1.75,14.85,295.5,402.17,328.86
2018,10,23,9,0,479.0,145.0,1.8,15.2,359.0,493.53,400.51
2018,10,23,9,15,497.5,154.0,1.85,15.5,393.0,529.29,426.83
2018,10,23,9,30,516.0,163.0,1.9,15.8,427.0,564.29,452.49
2018,10,23,9,45,473.0,187.0,2.0,16.15,440.5,569.39,454.26
2018,10,23,10,0,430.0,211.0,2.1,16.5,454.0,570.65,453.25
2018,10,23,10,15,416.0,225.5,2.2,16.65,469.0,580.66,459.82
2018,10,23,10,30,402.0,240.0,2.3,16.8,484.0,580.38,458.86
2018,10,23,10,45,420.5,238.5,2.35,16.95,500.5,602.97,475.34
2018,10,23,11,0,439.0,237.0,2.4,17.1,517.0,615.9,484.69
2018,10,23,11,15,622.0,180.5,2.5,17.1,583.5,701.86,552.06
2018,10,23,11,30,805.0,124.0,2.6,17.1,650.0,778.92,608.8
2018,10,23,11,45,842.0,112.0,2.7,17.15,664.0,787.32,614.53
2018,10,23,12,0,879.0,100.0,2.8,17.2,678.0,788.16,615.56
2018,10,23,12,15,714.0,153.0,2.8,17.15,619.5,711.22,559.73
2018,10,23,12,30,549.0,206.0,2.8,17.1,561.0,627.23,494.95
2018,10,23,12,45,471.5,224.5,2.85,17.05,525.0,576.83,456.45
2018,10,23,13,0,394.0,243.0,2.9,17.0,489.0,523.18,414.92
2018,10,23,13,15,479.0,208.5,2.8,17.1,497.5,535.02,425.17
2018,10,23,13,30,564.0,174.0,2.7,17.2,506.0,535.35,425.96
2018,10,23,13,45,544.0,170.5,2.6,17.3,478.0,498.1,396.26
2018,10,23,14,0,524.0,167.0,2.5,17.4,450.0,460.76,366.33
2018,10,23,14,15,573.0,146.0,2.4,17.5,437.0,442.98,351.39
2018,10,23,14,30,622.0,125.0,2.3,17.6,424.0,418.05,329.89
2018,10,23,14,45,577.0,119.0,2.2,17.65,378.0,362.78,284.21
2018,10,23,15,0,532.0,113.0,2.1,17.7,332.0,310.56,240.45
2018,10,23,15,15,629.5,87.5,2.1,17.7,318.0,288.53,217.5
2018,10,23,15,30,727.0,62.0,2.1,17.7,304.0,256.81,184.52
2018,10,23,15,45,695.5,57.0,2.0,17.45,259.5,205.08,138.48
2018,10,23,16,0,664.0,52.0,1.9,17.2,215.0,155.9,95.88
2018,10,23,16,15,598.0,45.5,1.75,16.45,168.0,104.48,56.45
2018,10,23,16,30,532.0,39.0,1.6,15.7,121.0,58.21,27.29
2018,10,23,16,45,402.5,30.5,1.5,14.95,79.5,23.23,13.81
2018,10,23,17,0,273.0,22.0,1.4,14.2,38.0,17.87,0.0
2018,10,23,17,15,136.5,11.0,1.45,13.8,19.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.0,0.85,11.85,4.0,0.0,0.0
2018,10,24,6,30,45.0,8.0,0.8,12.1,8.0,18.41,0.0
2018,10,24,6,45,123.0,22.0,0.8,12.4,32.5,68.92,4.87
2018,10,24,7,0,201.0,36.0,0.8,12.7,57.0,123.73,88.98
2018,10,24,7,15,371.5,42.5,0.9,13.2,106.5,206.2,159.83
2018,10,24,7,30,542.0,49.0,1.0,13.7,156.0,304.32,242.13
2018,10,24,7,45,626.5,51.0,1.15,14.2,206.5,368.3,297.01
2018,10,24,8,0,711.0,53.0,1.3,14.7,257.0,441.05,357.39
2018,10,24,8,15,746.0,56.0,1.35,15.25,302.5,492.35,398.79
2018,10,24,8,30,781.0,59.0,1.4,15.8,348.0,544.25,439.25
2018,10,24,8,45,805.5,61.5,1.4,16.35,390.0,589.14,472.74
2018,10,24,9,0,830.0,64.0,1.4,16.9,432.0,628.98,501.48
2018,10,24,9,15,846.0,66.0,1.45,17.5,469.0,665.21,525.67
2018,10,24,9,30,862.0,68.0,1.5,18.1,506.0,699.47,548.08
2018,10,24,9,45,873.0,69.5,1.55,18.65,537.0,727.25,565.7
2018,10,24,10,0,884.0,71.0,1.6,19.2,568.0,752.38,581.37
2018,10,24,10,15,891.5,72.5,1.65,19.55,592.5,771.97,593.58
2018,10,24,10,30,899.0,74.0,1.7,19.9,617.0,788.47,603.7
2018,10,24,10,45,904.0,75.0,1.8,20.3,634.0,799.21,610.28
2018,10,24,11,0,909.0,76.0,1.9,20.7,651.0,806.6,614.69
2018,10,24,11,15,911.0,76.5,2.05,20.9,660.5,807.64,615.74
2018,10,24,11,30,913.0,77.0,2.2,21.1,670.0,805.23,614.53
2018,10,24,11,45,912.5,77.0,2.35,21.35,671.0,796.89,609.14
2018,10,24,12,0,912.0,77.0,2.5,21.6,672.0,785.16,601.48
2018,10,24,12,15,909.5,76.5,2.6,21.7,665.5,768.07,590.1
2018,10,24,12,30,907.0,76.0,2.7,21.8,659.0,747.8,576.53
2018,10,24,12,45,902.5,75.5,2.8,21.9,645.0,723.03,559.73
2018,10,24,13,0,898.0,75.0,2.9,22.0,631.0,695.39,540.81
2018,10,24,13,15,887.5,74.5,2.9,22.05,608.5,661.12,516.19
2018,10,24,13,30,877.0,74.0,2.9,22.1,586.0,624.66,488.47
2018,10,24,13,45,865.0,73.0,2.95,22.15,557.5,584.83,457.87
2018,10,24,14,0,853.0,72.0,3.0,22.2,529.0,543.38,425.3
2018,10,24,14,15,840.0,69.5,2.95,22.05,495.0,498.49,389.37
2018,10,24,14,30,827.0,67.0,2.9,21.9,461.0,452.56,351.65
2018,10,24,14,45,780.0,70.0,2.85,21.8,416.0,396.9,305.54
2018,10,24,15,0,733.0,73.0,2.8,21.7,371.0,343.92,260.67
2018,10,24,15,15,607.0,83.5,2.8,21.7,311.5,275.28,204.45
2018,10,24,15,30,481.0,94.0,2.8,21.7,252.0,217.97,158.01
2018,10,24,15,45,535.0,73.5,2.6,21.15,223.5,183.28,124.88
2018,10,24,16,0,589.0,53.0,2.4,20.6,195.0,141.4,85.96
2018,10,24,16,15,542.0,45.5,2.25,19.9,153.5,95.2,50.57
2018,10,24,16,30,495.0,38.0,2.1,19.2,112.0,53.86,24.96
2018,10,24,16,45,367.5,29.5,1.9,18.5,73.0,22.52,12.78
2018,10,24,17,0,240.0,21.0,1.7,17.8,34.0,17.11,0.0
2018,10,24,17,15,120.0,10.5,1.75,17.45,17.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,6,15,47.5,4.5,1.1,12.05,5.0,0.0,0.0
2018,10,25,6,30,95.0,9.0,1.0,12.4,10.0,30.91,0.0
2018,10,25,6,45,254.5,19.5,0.95,12.7,41.0,102.25,0.0
2018,10,25,7,0,414.0,30.0,0.9,13.0,72.0,187.43,132.92
2018,10,25,7,15,508.0,37.0,0.9,13.5,116.5,250.83,192.71
2018,10,25,7,30,602.0,44.0,0.9,14.0,161.0,319.8,252.81
2018,10,25,7,45,657.5,48.5,0.95,14.5,208.0,378.32,303.35
2018,10,25,8,0,713.0,53.0,1.0,15.0,255.0,439.99,354.5
2018,10,25,8,15,748.5,56.0,1.0,15.6,300.5,491.49,395.54
2018,10,25,8,30,784.0,59.0,1.0,16.2,346.0,543.62,435.43
2018,10,25,8,45,808.0,62.0,1.05,16.8,388.5,588.77,469.01
2018,10,25,9,0,832.0,65.0,1.1,17.4,431.0,628.83,498.01
2018,10,25,9,15,848.0,67.0,1.15,18.0,468.0,664.98,522.05
2018,10,25,9,30,864.0,69.0,1.2,18.6,505.0,699.18,544.23
2018,10,25,9,45,875.0,71.0,1.3,19.25,536.0,727.49,562.4
2018,10,25,10,0,886.0,73.0,1.4,19.9,567.0,753.13,578.61
2018,10,25,10,15,894.5,74.5,1.45,20.5,592.0,773.44,590.67
2018,10,25,10,30,903.0,76.0,1.5,21.1,617.0,790.66,600.65
2018,10,25,10,45,908.5,76.5,1.55,21.7,634.0,801.18,606.1
2018,10,25,11,0,914.0,77.0,1.6,22.3,651.0,808.35,609.44
2018,10,25,11,15,917.5,77.0,1.6,22.65,661.0,809.96,609.22
2018,10,25,11,30,921.0,77.0,1.6,23.0,671.0,808.11,606.85
2018,10,25,11,45,921.5,77.0,1.6,23.4,673.0,800.46,600.61
2018,10,25,12,0,922.0,77.0,1.6,23.8,675.0,789.38,592.24
2018,10,25,12,15,918.5,77.5,1.65,24.0,668.5,772.47,580.99
2018,10,25,12,30,915.0,78.0,1.7,24.2,662.0,752.38,567.65
2018,10,25,12,45,908.5,79.0,1.75,24.4,648.0,727.64,551.12
2018,10,25,13,0,902.0,80.0,1.8,24.6,634.0,700.08,532.61
2018,10,25,13,15,895.5,78.5,1.85,24.65,612.5,667.24,509.82
2018,10,25,13,30,889.0,77.0,1.9,24.7,591.0,631.96,484.09
2018,10,25,13,45,878.0,75.5,2.0,24.75,562.5,591.8,454.44
2018,10,25,14,0,867.0,74.0,2.1,24.8,534.0,549.92,422.66
2018,10,25,14,15,852.0,72.0,2.15,24.65,499.5,504.02,387.06
2018,10,25,14,30,837.0,70.0,2.2,24.5,465.0,457.19,349.64
2018,10,25,14,45,815.5,67.5,2.25,24.4,424.5,406.24,307.9
2018,10,25,15,0,794.0,65.0,2.3,24.3,384.0,355.55,265.13
2018,10,25,15,15,762.5,62.0,2.3,24.3,339.5,301.79,218.97
2018,10,25,15,30,731.0,59.0,2.3,24.3,295.0,249.91,173.7
2018,10,25,15,45,685.0,54.5,2.15,23.45,248.5,195.74,127.71
2018,10,25,16,0,639.0,50.0,2.0,22.6,202.0,145.69,86.42
2018,10,25,16,15,565.5,44.5,1.9,21.55,156.0,94.83,49.1
2018,10,25,16,30,492.0,39.0,1.8,20.5,110.0,53.11,24.86
2018,10,25,16,45,361.0,29.5,1.7,19.4,71.0,22.78,12.69
2018,10,25,17,0,230.0,20.0,1.6,18.3,32.0,16.34,0.0
2018,10,25,17,15,115.0,10.0,1.65,17.75,16.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,6,15,47.5,4.5,1.0,13.35,4.5,0.0,0.0
2018,10,26,6,30,95.0,9.0,1.0,13.6,9.0,30.71,0.0
2018,10,26,6,45,254.0,19.0,0.95,13.85,39.0,100.28,0.0
2018,10,26,7,0,413.0,29.0,0.9,14.1,69.0,184.99,128.9
2018,10,26,7,15,506.5,35.5,0.95,14.65,112.5,244.04,186.12
2018,10,26,7,30,600.0,42.0,1.0,15.2,156.0,315.06,247.85
2018,10,26,7,45,647.5,47.0,1.05,15.75,201.0,370.02,295.57
2018,10,26,8,0,695.0,52.0,1.1,16.3,246.0,427.5,343.46
2018,10,26,8,15,731.0,55.5,1.05,17.05,291.5,478.97,384.11
2018,10,26,8,30,767.0,59.0,1.0,17.8,337.0,531.17,423.49
2018,10,26,8,45,798.5,60.0,0.9,18.5,380.0,577.89,456.88
2018,10,26,9,0,830.0,61.0,0.8,19.2,423.0,620.05,485.67
2018,10,26,9,15,839.0,65.5,0.75,19.95,458.5,654.26,506.64
2018,10,26,9,30,848.0,70.0,0.7,20.7,494.0,686.12,525.38
2018,10,26,9,45,781.0,96.0,0.7,21.5,505.5,689.04,524.32
2018,10,26,10,0,714.0,122.0,0.7,22.3,517.0,684.21,518.37
2018,10,26,10,15,558.0,178.0,0.7,22.9,495.0,632.62,478.06
2018,10,26,10,30,402.0,234.0,0.7,23.5,473.0,569.79,429.76
2018,10,26,10,45,456.0,223.5,0.75,24.1,502.0,610.11,458.58
2018,10,26,11,0,510.0,213.0,0.8,24.7,531.0,641.03,479.65
2018,10,26,11,15,536.0,207.5,0.9,25.1,546.5,653.6,488.43
2018,10,26,11,30,562.0,202.0,1.0,25.5,562.0,663.98,495.86
2018,10,26,11,45,637.0,176.0,1.1,25.85,585.0,691.0,515.85
2018,10,26,12,0,712.0,150.0,1.2,26.2,608.0,711.2,530.91
2018,10,26,12,15,734.0,140.5,1.3,26.3,609.0,704.8,527.3
2018,10,26,12,30,756.0,131.0,1.4,26.4,610.0,695.02,521.49
2018,10,26,12,45,792.0,115.5,1.5,26.55,607.5,684.0,514.88
2018,10,26,13,0,828.0,100.0,1.6,26.7,605.0,670.21,505.99
2018,10,26,13,15,810.0,101.5,1.65,26.6,581.5,634.78,480.91
2018,10,26,13,30,792.0,103.0,1.7,26.5,558.0,597.82,454.38
2018,10,26,13,45,714.5,117.5,1.75,26.4,512.5,538.92,410.89
2018,10,26,14,0,637.0,132.0,1.8,26.3,467.0,482.8,368.74
2018,10,26,14,15,621.0,126.0,1.8,26.1,434.5,440.85,336.69
2018,10,26,14,30,605.0,120.0,1.8,25.9,402.0,398.73,303.58
2018,10,26,14,45,619.0,104.5,1.8,25.75,371.5,359.55,271.58
2018,10,26,15,0,633.0,89.0,1.8,25.6,341.0,317.87,236.42
2018,10,26,15,15,574.0,87.5,1.8,25.6,295.5,264.83,192.62
2018,10,26,15,30,515.0,86.0,1.8,25.6,250.0,216.79,152.71
2018,10,26,15,45,406.0,82.5,1.55,24.7,199.0,161.07,109.47
2018,10,26,16,0,297.0,79.0,1.3,23.8,148.0,117.27,77.29
2018,10,26,16,15,253.0,64.0,1.3,22.9,113.0,80.74,50.01
2018,10,26,16,30,209.0,49.0,1.3,22.0,78.0,49.02,28.82
2018,10,26,16,45,143.5,33.0,1.3,21.05,49.5,25.6,14.52
2018,10,26,17,0,78.0,17.0,1.3,20.1,21.0,13.33,0.0
2018,10,26,17,15,39.0,8.5,1.3,19.7,10.5,8.36,0.0
2018,10,26,17,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,0.95,14.15,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.0,14.4,6.0,15.47,0.0
2018,10,27,6,45,186.5,19.0,1.1,14.65,34.5,80.28,0.0
2018,10,27,7,0,331.0,32.0,1.2,14.9,63.0,160.13,109.81
2018,10,27,7,15,435.5,39.5,1.3,15.35,105.5,223.88,170.53
2018,10,27,7,30,540.0,47.0,1.4,15.8,148.0,296.71,233.61
2018,10,27,7,45,530.5,58.5,1.55,16.25,181.0,329.53,264.32
2018,10,27,8,0,521.0,70.0,1.7,16.7,214.0,360.26,291.75
2018,10,27,8,15,548.0,81.0,1.7,17.3,256.0,408.26,330.86
2018,10,27,8,30,575.0,92.0,1.7,17.9,298.0,456.76,368.83
2018,10,27,8,45,648.5,89.0,1.7,18.5,348.0,518.44,416.25
2018,10,27,9,0,722.0,86.0,1.7,19.1,398.0,582.59,464.04
2018,10,27,9,15,735.0,91.0,1.7,19.6,432.5,616.94,488.07
2018,10,27,9,30,748.0,96.0,1.7,20.1,467.0,646.93,508.52
2018,10,27,9,45,808.0,86.0,1.75,20.65,510.0,694.65,540.88
2018,10,27,10,0,868.0,76.0,1.8,21.2,553.0,737.06,568.76
2018,10,27,10,15,877.5,77.5,1.85,21.6,578.0,757.69,581.45
2018,10,27,10,30,887.0,79.0,1.9,22.0,603.0,775.34,592.25
2018,10,27,10,45,892.5,80.0,1.95,22.4,620.0,786.19,598.42
2018,10,27,11,0,898.0,81.0,2.0,22.8,637.0,793.75,602.47
2018,10,27,11,15,901.0,81.5,2.05,23.1,647.0,795.45,602.86
2018,10,27,11,30,904.0,82.0,2.1,23.4,657.0,793.74,601.1
2018,10,27,11,45,904.5,82.5,2.15,23.65,659.0,786.71,595.93
2018,10,27,12,0,905.0,83.0,2.2,23.9,661.0,776.31,588.61
2018,10,27,12,15,795.0,119.0,2.25,24.05,623.5,722.39,551.22
2018,10,27,12,30,685.0,155.0,2.3,24.2,586.0,666.6,510.61
2018,10,27,12,45,703.0,145.5,2.35,24.35,579.5,652.02,500.63
2018,10,27,13,0,721.0,136.0,2.4,24.5,573.0,634.23,487.82
2018,10,27,13,15,773.5,115.0,2.45,24.4,568.5,622.43,480.09
2018,10,27,13,30,826.0,94.0,2.5,24.3,564.0,606.33,468.66
2018,10,27,13,45,818.5,90.0,2.55,24.25,536.5,567.44,439.24
2018,10,27,14,0,811.0,86.0,2.6,24.2,509.0,526.8,407.86
2018,10,27,14,15,750.0,92.5,2.65,23.95,463.5,468.83,362.77
2018,10,27,14,30,689.0,99.0,2.7,23.7,418.0,413.54,318.87
2018,10,27,14,45,694.0,89.0,2.7,23.45,386.0,372.39,284.5
2018,10,27,15,0,699.0,79.0,2.7,23.2,354.0,329.41,247.43
2018,10,27,15,15,703.5,70.0,2.7,23.2,319.0,286.49,208.98
2018,10,27,15,30,708.0,61.0,2.7,23.2,284.0,241.18,167.82
2018,10,27,15,45,605.0,61.0,2.7,22.3,230.0,180.19,118.49
2018,10,27,16,0,502.0,61.0,2.7,21.4,176.0,130.52,80.23
2018,10,27,16,15,423.0,51.5,2.5,20.6,132.5,84.8,47.16
2018,10,27,16,30,344.0,42.0,2.3,19.8,89.0,47.67,25.13
2018,10,27,16,45,259.5,30.5,2.1,19.05,57.5,24.3,13.25
2018,10,27,17,0,175.0,19.0,1.9,18.3,26.0,18.68,0.0
2018,10,27,17,15,87.5,9.5,1.85,17.8,13.0,9.34,0.0
2018,10,27,17,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
