Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,6,15,4.0,1.5,1.5,13.3,1.5,0.0,0.0
2018,10,28,6,30,8.0,3.0,1.6,13.7,3.0,2.95,0.0
2018,10,28,6,45,29.0,16.0,1.75,14.15,18.5,23.65,0.0
2018,10,28,7,0,50.0,29.0,1.9,14.6,34.0,52.72,33.32
2018,10,28,7,15,110.5,47.5,2.0,15.05,65.5,104.05,78.6
2018,10,28,7,30,171.0,66.0,2.1,15.5,97.0,155.11,122.54
2018,10,28,7,45,204.0,79.0,2.25,16.0,127.0,191.42,154.32
2018,10,28,8,0,237.0,92.0,2.4,16.5,157.0,230.38,187.69
2018,10,28,8,15,215.0,111.0,2.45,16.95,177.5,248.83,203.11
2018,10,28,8,30,193.0,130.0,2.5,17.4,198.0,264.83,215.79
2018,10,28,8,45,265.0,142.0,2.55,17.85,248.0,328.29,267.38
2018,10,28,9,0,337.0,154.0,2.6,18.3,298.0,395.7,320.86
2018,10,28,9,15,278.0,176.5,2.65,18.7,302.5,389.82,314.09
2018,10,28,9,30,219.0,199.0,2.7,19.1,307.0,371.3,297.66
2018,10,28,9,45,218.0,220.0,2.75,19.5,333.0,397.58,317.02
2018,10,28,10,0,217.0,241.0,2.8,19.9,359.0,422.9,335.19
2018,10,28,10,15,403.0,204.5,2.85,20.2,436.0,540.96,428.04
2018,10,28,10,30,589.0,168.0,2.9,20.5,513.0,649.7,510.97
2018,10,28,10,45,738.5,125.5,2.95,20.8,571.0,721.78,563.87
2018,10,28,11,0,888.0,83.0,3.0,21.1,629.0,785.01,607.71
2018,10,28,11,15,898.5,80.5,3.05,21.25,640.5,789.12,609.65
2018,10,28,11,30,909.0,78.0,3.1,21.4,652.0,789.86,609.78
2018,10,28,11,45,908.0,78.5,3.2,21.55,653.0,781.66,603.99
2018,10,28,12,0,907.0,79.0,3.3,21.7,654.0,770.12,595.99
2018,10,28,12,15,902.5,79.0,3.35,21.7,647.0,752.19,583.61
2018,10,28,12,30,898.0,79.0,3.4,21.7,640.0,731.18,569.1
2018,10,28,12,45,890.5,79.5,3.45,21.7,625.5,705.67,551.36
2018,10,28,13,0,883.0,80.0,3.5,21.7,611.0,677.49,531.63
2018,10,28,13,15,873.5,79.5,3.55,21.6,589.0,644.46,506.93
2018,10,28,13,30,864.0,79.0,3.6,21.5,567.0,609.25,480.05
2018,10,28,13,45,851.5,77.5,3.65,21.4,538.5,569.3,449.01
2018,10,28,14,0,839.0,76.0,3.7,21.3,510.0,528.49,416.53
2018,10,28,14,15,821.0,74.0,3.7,21.1,475.0,482.17,379.05
2018,10,28,14,30,803.0,72.0,3.7,20.9,440.0,435.29,340.14
2018,10,28,14,45,778.0,70.0,3.7,20.7,400.5,385.32,297.8
2018,10,28,15,0,753.0,68.0,3.7,20.5,361.0,336.01,254.95
2018,10,28,15,15,671.0,71.5,3.7,20.5,309.5,274.87,202.98
2018,10,28,15,30,589.0,75.0,3.7,20.5,258.0,221.48,157.57
2018,10,28,15,45,414.5,76.5,3.6,19.75,195.0,154.58,106.16
2018,10,28,16,0,240.0,78.0,3.5,19.0,132.0,106.93,72.85
2018,10,28,16,15,184.0,63.0,3.4,18.55,98.5,73.17,47.61
2018,10,28,16,30,128.0,48.0,3.3,18.1,65.0,45.55,28.66
2018,10,28,16,45,77.5,31.0,3.15,17.65,40.0,25.7,13.92
2018,10,28,17,0,27.0,14.0,3.0,17.2,15.0,13.76,0.0
2018,10,28,17,15,13.5,7.0,2.95,16.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,29,6,15,12.0,1.5,2.1,11.75,1.5,0.0,0.0
2018,10,29,6,30,24.0,3.0,2.1,12.1,3.0,2.95,0.0
2018,10,29,6,45,12.0,15.0,2.15,12.45,15.0,17.99,0.0
2018,10,29,7,0,0.0,27.0,2.2,12.8,27.0,27.52,14.89
2018,10,29,7,15,3.5,45.0,2.4,13.3,45.5,47.98,34.11
2018,10,29,7,30,7.0,63.0,2.6,13.8,64.0,68.15,51.79
2018,10,29,7,45,24.0,81.5,2.75,14.3,87.5,99.53,78.68
2018,10,29,8,0,41.0,100.0,2.9,14.8,111.0,128.56,103.41
2018,10,29,8,15,45.5,118.0,3.1,15.25,132.5,151.42,122.56
2018,10,29,8,30,50.0,136.0,3.3,15.7,154.0,174.48,141.51
2018,10,29,8,45,83.5,156.5,3.5,16.1,190.5,218.47,177.91
2018,10,29,9,0,117.0,177.0,3.7,16.5,227.0,271.9,221.34
2018,10,29,9,15,110.5,194.0,3.75,16.65,244.5,288.54,233.95
2018,10,29,9,30,104.0,211.0,3.8,16.8,262.0,296.44,239.55
2018,10,29,9,45,117.5,226.5,3.85,17.0,287.5,332.27,267.65
2018,10,29,10,0,131.0,242.0,3.9,17.2,313.0,360.16,289.19
2018,10,29,10,15,209.0,245.5,3.9,17.2,364.5,422.77,339.69
2018,10,29,10,30,287.0,249.0,3.9,17.2,416.0,495.07,396.59
2018,10,29,10,45,315.0,252.5,3.9,17.25,441.0,520.79,416.08
2018,10,29,11,0,343.0,256.0,3.9,17.3,466.0,545.59,434.94
2018,10,29,11,15,303.5,267.5,3.85,17.3,455.5,525.84,418.35
2018,10,29,11,30,264.0,279.0,3.8,17.3,445.0,504.97,401.11
2018,10,29,11,45,267.0,280.5,3.8,17.35,448.5,504.87,400.89
2018,10,29,12,0,270.0,282.0,3.8,17.4,452.0,503.66,399.76
2018,10,29,12,15,332.5,263.0,3.8,17.5,470.5,523.04,415.86
2018,10,29,12,30,395.0,244.0,3.8,17.6,489.0,539.34,429.31
2018,10,29,12,45,521.0,199.5,3.85,17.7,515.0,574.95,458.63
2018,10,29,13,0,647.0,155.0,3.9,17.8,541.0,599.67,479.08
2018,10,29,13,15,639.0,151.0,3.9,18.05,521.0,569.75,455.16
2018,10,29,13,30,631.0,147.0,3.9,18.3,501.0,538.31,430.05
2018,10,29,13,45,749.5,110.0,3.9,18.55,509.5,543.5,433.87
2018,10,29,14,0,868.0,73.0,3.9,18.8,518.0,537.14,427.57
2018,10,29,14,15,853.5,70.5,3.8,18.9,483.5,491.28,389.17
2018,10,29,14,30,839.0,68.0,3.7,19.0,449.0,444.48,349.29
2018,10,29,14,45,818.5,65.0,3.65,19.05,409.0,393.81,305.55
2018,10,29,15,0,798.0,62.0,3.6,19.1,369.0,343.31,260.92
2018,10,29,15,15,765.5,59.5,3.6,19.1,325.0,290.16,213.66
2018,10,29,15,30,733.0,57.0,3.6,19.1,281.0,238.98,167.65
2018,10,29,15,45,684.0,52.5,3.35,18.75,234.5,184.91,120.58
2018,10,29,16,0,635.0,48.0,3.1,18.4,188.0,135.27,79.26
2018,10,29,16,15,555.5,42.0,2.85,17.7,142.5,84.76,42.82
2018,10,29,16,30,476.0,36.0,2.6,17.0,97.0,44.01,20.63
2018,10,29,16,45,330.0,27.0,2.35,16.25,60.5,21.33,10.15
2018,10,29,17,0,184.0,18.0,2.1,15.5,24.0,17.69,0.0
2018,10,29,17,15,92.0,9.0,2.15,15.15,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,6,15,33.0,3.5,2.35,11.15,3.0,0.0,0.0
2018,10,30,6,30,66.0,7.0,2.4,11.5,6.0,0.0,0.0
2018,10,30,6,45,240.0,17.0,2.5,11.8,34.0,81.07,0.0
2018,10,30,7,0,414.0,27.0,2.6,12.1,62.0,177.87,114.56
2018,10,30,7,15,517.0,34.0,2.85,12.7,106.0,240.39,183.3
2018,10,30,7,30,620.0,41.0,3.1,13.3,150.0,315.19,250.32
2018,10,30,7,45,680.0,45.0,3.4,13.9,197.5,374.95,304.13
2018,10,30,8,0,740.0,49.0,3.7,14.5,245.0,438.11,359.03
2018,10,30,8,15,777.5,52.5,3.8,15.0,291.5,491.5,404.28
2018,10,30,8,30,815.0,56.0,3.9,15.5,338.0,545.61,448.53
2018,10,30,8,45,840.5,58.5,4.0,16.0,381.0,587.54,482.02
2018,10,30,9,0,866.0,61.0,4.1,16.5,424.0,632.33,516.63
2018,10,30,9,15,883.5,63.0,4.1,17.0,462.0,669.95,543.8
2018,10,30,9,30,901.0,65.0,4.1,17.5,500.0,705.58,568.3
2018,10,30,9,45,912.5,66.5,4.05,18.0,532.0,734.06,586.96
2018,10,30,10,0,924.0,68.0,4.0,18.5,564.0,759.79,603.42
2018,10,30,10,15,931.5,69.0,4.05,18.9,588.0,779.01,615.63
2018,10,30,10,30,939.0,70.0,4.1,19.3,612.0,795.02,625.56
2018,10,30,10,45,944.5,70.5,4.1,19.7,629.5,805.58,631.43
2018,10,30,11,0,950.0,71.0,4.1,20.1,647.0,812.69,634.94
2018,10,30,11,15,953.5,71.0,4.15,20.4,657.0,814.16,634.99
2018,10,30,11,30,957.0,71.0,4.2,20.7,667.0,812.06,632.66
2018,10,30,11,45,958.0,71.0,4.2,21.0,669.0,804.48,626.36
2018,10,30,12,0,959.0,71.0,4.2,21.3,671.0,793.35,617.7
2018,10,30,12,15,955.5,71.5,4.2,21.45,664.5,776.0,605.05
2018,10,30,12,30,952.0,72.0,4.2,21.6,658.0,755.34,590.14
2018,10,30,12,45,946.0,72.5,4.25,21.75,643.5,729.8,571.91
2018,10,30,13,0,940.0,73.0,4.3,21.9,629.0,701.32,551.55
2018,10,30,13,15,933.0,71.5,4.3,21.9,607.0,667.31,525.69
2018,10,30,13,30,926.0,70.0,4.3,21.9,585.0,630.81,497.34
2018,10,30,13,45,915.5,69.0,4.25,21.95,556.5,590.54,465.33
2018,10,30,14,0,905.0,68.0,4.2,22.0,528.0,548.41,431.19
2018,10,30,14,15,881.0,67.0,4.15,21.9,489.5,498.12,390.24
2018,10,30,14,30,857.0,66.0,4.1,21.8,451.0,447.59,348.11
2018,10,30,14,45,842.0,63.0,4.05,21.75,412.5,398.68,306.04
2018,10,30,15,0,827.0,60.0,4.0,21.7,374.0,348.81,262.1
2018,10,30,15,15,772.0,59.0,4.0,21.7,324.5,289.2,210.45
2018,10,30,15,30,717.0,58.0,4.0,21.7,275.0,233.79,162.12
2018,10,30,15,45,672.5,52.5,3.55,20.9,229.0,180.64,116.36
2018,10,30,16,0,628.0,47.0,3.1,20.1,183.0,131.47,75.85
2018,10,30,16,15,547.0,41.0,2.85,19.1,138.0,81.52,40.48
2018,10,30,16,30,466.0,35.0,2.6,18.1,93.0,41.47,19.27
2018,10,30,16,45,320.5,25.0,2.35,17.1,57.0,19.58,8.19
2018,10,30,17,0,175.0,15.0,2.1,16.1,21.0,14.74,0.0
2018,10,30,17,15,87.5,7.5,2.1,15.6,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,31,6,15,29.5,3.0,1.45,11.45,2.5,0.0,0.0
2018,10,31,6,30,59.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,10,31,6,45,147.0,16.5,1.3,12.0,25.5,55.27,0.0
2018,10,31,7,0,235.0,27.0,1.2,12.3,46.0,119.44,73.28
2018,10,31,7,15,313.0,39.0,1.3,13.1,82.5,174.0,131.75
2018,10,31,7,30,391.0,51.0,1.4,13.9,119.0,233.91,184.64
2018,10,31,7,45,395.0,66.0,1.55,14.7,152.0,268.22,216.08
2018,10,31,8,0,399.0,81.0,1.7,15.5,185.0,303.61,246.94
2018,10,31,8,15,575.0,70.5,1.75,16.05,251.0,404.01,329.19
2018,10,31,8,30,751.0,60.0,1.8,16.6,317.0,511.07,414.14
2018,10,31,8,45,768.5,64.5,1.85,17.1,356.5,552.15,445.48
2018,10,31,9,0,786.0,69.0,1.9,17.6,396.0,591.98,475.34
2018,10,31,9,15,795.5,75.0,2.0,18.15,431.5,626.7,500.63
2018,10,31,9,30,805.0,81.0,2.1,18.7,467.0,659.19,523.24
2018,10,31,9,45,844.0,77.0,2.2,19.2,505.0,698.77,550.41
2018,10,31,10,0,883.0,73.0,2.3,19.7,543.0,732.47,572.97
2018,10,31,10,15,892.0,74.5,2.4,20.1,568.0,752.71,586.0
2018,10,31,10,30,901.0,76.0,2.5,20.5,593.0,769.91,597.0
2018,10,31,10,45,906.5,77.0,2.65,20.95,610.0,780.7,603.72
2018,10,31,11,0,912.0,78.0,2.8,21.4,627.0,788.17,608.23
2018,10,31,11,15,915.5,78.0,2.85,21.7,636.5,789.6,608.35
2018,10,31,11,30,919.0,78.0,2.9,22.0,646.0,787.6,606.24
2018,10,31,11,45,919.5,78.5,3.0,22.35,648.0,780.45,600.81
2018,10,31,12,0,920.0,79.0,3.1,22.7,650.0,769.9,593.12
2018,10,31,12,15,910.0,80.5,3.1,22.85,641.0,749.49,578.48
2018,10,31,12,30,900.0,82.0,3.1,23.0,632.0,726.16,561.89
2018,10,31,12,45,827.0,100.5,3.1,23.2,597.0,677.78,526.82
2018,10,31,13,0,754.0,119.0,3.1,23.4,562.0,627.78,488.57
2018,10,31,13,15,746.0,116.0,3.1,23.45,541.0,596.13,464.75
2018,10,31,13,30,738.0,113.0,3.1,23.5,520.0,562.64,439.03
2018,10,31,13,45,731.0,107.0,3.05,23.6,493.0,524.94,409.54
2018,10,31,14,0,724.0,101.0,3.0,23.7,466.0,485.74,378.3
2018,10,31,14,15,599.0,122.0,3.0,23.65,410.0,415.8,323.05
2018,10,31,14,30,474.0,143.0,3.0,23.6,354.0,352.61,272.83
2018,10,31,14,45,428.0,136.0,3.0,23.55,313.5,304.19,233.64
2018,10,31,15,0,382.0,129.0,3.0,23.5,273.0,259.18,196.72
2018,10,31,15,15,366.5,114.5,3.0,23.5,239.0,219.73,163.33
2018,10,31,15,30,351.0,100.0,3.0,23.5,205.0,181.38,130.52
2018,10,31,15,45,320.0,86.0,2.5,22.7,169.0,141.8,97.73
2018,10,31,16,0,289.0,72.0,2.0,21.9,133.0,105.26,68.32
2018,10,31,16,15,240.5,57.5,1.85,21.0,99.5,70.04,42.53
2018,10,31,16,30,192.0,43.0,1.7,20.1,66.0,40.05,23.17
2018,10,31,16,45,127.5,27.0,1.55,19.2,39.5,21.1,8.31
2018,10,31,17,0,63.0,11.0,1.4,18.3,13.0,10.81,0.0
2018,10,31,17,15,31.5,5.5,1.4,18.05,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,6,15,5.5,0.5,1.2,13.25,0.5,0.0,0.0
2018,11,1,6,30,11.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,11,1,6,45,53.5,14.5,1.25,13.95,18.0,28.33,0.0
2018,11,1,7,0,96.0,28.0,1.3,14.3,35.0,70.33,39.35
2018,11,1,7,15,184.0,41.0,1.4,14.95,67.5,128.48,96.01
2018,11,1,7,30,272.0,54.0,1.5,15.6,100.0,186.7,146.31
2018,11,1,7,45,231.5,76.0,1.65,16.25,123.5,198.71,159.02
2018,11,1,8,0,191.0,98.0,1.8,16.9,147.0,213.28,172.31
2018,11,1,8,15,227.5,112.0,1.75,17.55,181.0,254.95,206.85
2018,11,1,8,30,264.0,126.0,1.7,18.2,215.0,298.88,242.25
2018,11,1,8,45,349.0,131.5,1.65,18.8,265.5,372.2,300.36
2018,11,1,9,0,434.0,137.0,1.6,19.4,316.0,442.41,354.42
2018,11,1,9,15,455.0,147.0,1.75,20.1,349.5,478.88,381.33
2018,11,1,9,30,476.0,157.0,1.9,20.8,383.0,514.86,407.55
2018,11,1,9,45,494.5,164.0,2.0,21.5,412.5,544.94,428.79
2018,11,1,10,0,513.0,171.0,2.1,22.2,442.0,573.9,448.91
2018,11,1,10,15,544.5,169.5,2.2,22.7,469.0,601.68,468.68
2018,11,1,10,30,576.0,168.0,2.3,23.2,496.0,628.2,487.34
2018,11,1,10,45,586.5,170.5,2.4,23.75,513.0,644.95,498.22
2018,11,1,11,0,597.0,173.0,2.5,24.3,530.0,656.21,505.26
2018,11,1,11,15,658.0,156.5,2.55,24.65,555.5,683.38,524.98
2018,11,1,11,30,719.0,140.0,2.6,25.0,581.0,707.4,542.17
2018,11,1,11,45,798.5,113.5,2.7,25.35,605.0,728.74,556.73
2018,11,1,12,0,878.0,87.0,2.8,25.7,629.0,744.5,567.42
2018,11,1,12,15,857.5,93.0,2.8,25.9,618.0,725.15,553.38
2018,11,1,12,30,837.0,99.0,2.8,26.1,607.0,699.97,535.54
2018,11,1,12,45,828.5,99.5,2.8,26.35,592.5,674.85,517.25
2018,11,1,13,0,820.0,100.0,2.8,26.6,578.0,647.31,496.43
2018,11,1,13,15,855.5,86.5,2.75,26.7,569.5,630.19,483.54
2018,11,1,13,30,891.0,73.0,2.7,26.8,561.0,606.94,465.73
2018,11,1,13,45,869.5,73.5,2.7,26.85,529.5,563.48,432.4
2018,11,1,14,0,848.0,74.0,2.7,26.9,498.0,519.07,397.74
2018,11,1,14,15,836.5,70.5,2.6,26.85,464.5,475.03,362.45
2018,11,1,14,30,825.0,67.0,2.5,26.8,431.0,429.21,324.88
2018,11,1,14,45,743.0,72.5,2.45,26.75,377.5,364.24,272.61
2018,11,1,15,0,661.0,78.0,2.4,26.7,324.0,304.4,223.82
2018,11,1,15,15,629.5,71.5,2.4,26.7,282.5,254.54,181.47
2018,11,1,15,30,598.0,65.0,2.4,26.7,241.0,206.84,140.54
2018,11,1,15,45,572.5,56.5,1.9,25.5,201.5,160.78,101.6
2018,11,1,16,0,547.0,48.0,1.4,24.3,162.0,116.81,65.94
2018,11,1,16,15,465.5,41.5,1.4,23.45,121.0,72.64,36.01
2018,11,1,16,30,384.0,35.0,1.4,22.6,80.0,37.19,17.9
2018,11,1,16,45,250.5,24.0,1.45,21.7,48.0,19.03,5.86
2018,11,1,17,0,117.0,13.0,1.5,20.8,16.0,12.78,0.0
2018,11,1,17,15,58.5,6.5,1.5,20.45,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.75,15.6,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.7,15.7,3.0,0.0,0.0
2018,11,2,6,45,178.0,15.5,0.7,15.75,27.0,61.6,0.0
2018,11,2,7,0,331.0,27.0,0.7,15.8,51.0,145.66,78.16
2018,11,2,7,15,442.0,34.0,0.7,16.25,92.0,212.94,156.77
2018,11,2,7,30,553.0,41.0,0.7,16.7,133.0,285.82,219.98
2018,11,2,7,45,618.0,46.0,0.7,17.15,178.5,342.09,268.69
2018,11,2,8,0,683.0,51.0,0.7,17.6,224.0,405.62,321.23
2018,11,2,8,15,724.0,55.0,0.7,18.15,269.5,458.77,363.77
2018,11,2,8,30,765.0,59.0,0.7,18.7,315.0,513.01,405.41
2018,11,2,8,45,787.5,62.5,0.75,19.25,355.5,556.19,437.75
2018,11,2,9,0,810.0,66.0,0.8,19.8,396.0,598.4,468.39
2018,11,2,9,15,834.5,67.0,0.9,20.5,434.5,637.69,496.39
2018,11,2,9,30,859.0,68.0,1.0,21.2,473.0,671.22,518.69
2018,11,2,9,45,872.0,70.5,1.15,21.85,504.5,700.78,538.32
2018,11,2,10,0,885.0,73.0,1.3,22.5,536.0,727.79,556.01
2018,11,2,10,15,894.0,74.0,1.45,23.05,560.5,747.37,568.68
2018,11,2,10,30,903.0,75.0,1.6,23.6,585.0,763.91,579.3
2018,11,2,10,45,908.5,75.5,1.7,24.1,602.0,774.09,585.24
2018,11,2,11,0,914.0,76.0,1.8,24.6,619.0,780.95,589.05
2018,11,2,11,15,911.0,79.0,1.95,24.8,627.0,780.81,589.28
2018,11,2,11,30,908.0,82.0,2.1,25.0,635.0,777.25,587.28
2018,11,2,11,45,854.5,99.5,2.25,25.2,621.0,752.36,570.56
2018,11,2,12,0,801.0,117.0,2.4,25.4,607.0,720.97,549.33
2018,11,2,12,15,732.5,136.0,2.5,25.4,581.0,680.53,520.75
2018,11,2,12,30,664.0,155.0,2.6,25.4,555.0,637.34,489.08
2018,11,2,12,45,777.0,118.5,2.75,25.4,576.0,657.24,505.83
2018,11,2,13,0,890.0,82.0,2.9,25.4,597.0,668.7,515.65
2018,11,2,13,15,850.5,88.5,2.9,25.15,566.5,626.33,483.99
2018,11,2,13,30,811.0,95.0,2.9,24.9,536.0,581.44,450.32
2018,11,2,13,45,797.5,93.0,2.9,24.7,508.0,542.19,420.36
2018,11,2,14,0,784.0,91.0,2.9,24.5,480.0,501.65,388.64
2018,11,2,14,15,806.5,80.5,2.85,24.2,456.0,468.47,361.66
2018,11,2,14,30,829.0,70.0,2.8,23.9,432.0,431.45,330.55
2018,11,2,14,45,806.5,67.0,2.75,23.6,392.0,380.9,288.18
2018,11,2,15,0,784.0,64.0,2.7,23.3,352.0,330.73,245.07
2018,11,2,15,15,749.0,60.5,2.7,23.3,308.0,277.15,198.5
2018,11,2,15,30,714.0,57.0,2.7,23.3,264.0,225.83,153.5
2018,11,2,15,45,664.0,52.0,2.25,22.5,218.5,172.87,108.77
2018,11,2,16,0,614.0,47.0,1.8,21.7,173.0,124.47,70.02
2018,11,2,16,15,494.5,41.5,1.7,20.8,126.0,73.64,36.4
2018,11,2,16,30,375.0,36.0,1.6,19.9,79.0,37.07,18.63
2018,11,2,16,45,240.0,24.5,1.55,18.95,47.0,19.78,5.19
2018,11,2,17,0,105.0,13.0,1.5,18.0,15.0,12.78,0.0
2018,11,2,17,15,52.5,6.5,1.55,17.6,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.45,12.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.4,12.9,3.0,0.0,0.0
2018,11,3,6,45,210.0,14.5,1.35,13.25,27.5,68.43,0.0
2018,11,3,7,0,388.0,25.0,1.3,13.6,52.0,159.46,78.72
2018,11,3,7,15,497.5,31.5,1.5,14.5,94.0,224.7,165.91
2018,11,3,7,30,607.0,38.0,1.7,15.4,136.0,299.29,232.3
2018,11,3,7,45,669.5,42.0,1.9,16.3,182.5,358.62,284.78
2018,11,3,8,0,732.0,46.0,2.1,17.2,229.0,421.57,338.36
2018,11,3,8,15,769.5,49.5,2.2,17.75,274.5,473.95,382.11
2018,11,3,8,30,807.0,53.0,2.3,18.3,320.0,527.07,424.83
2018,11,3,8,45,833.0,55.0,2.45,18.85,362.0,567.93,457.13
2018,11,3,9,0,859.0,57.0,2.6,19.4,404.0,611.69,490.56
2018,11,3,9,15,877.0,59.5,2.7,19.95,442.0,649.66,518.36
2018,11,3,9,30,895.0,62.0,2.8,20.5,480.0,685.69,542.97
2018,11,3,9,45,907.0,63.5,2.85,21.05,511.0,714.12,561.48
2018,11,3,10,0,919.0,65.0,2.9,21.6,542.0,739.85,577.92
2018,11,3,10,15,927.5,66.0,3.0,22.15,567.0,759.54,590.21
2018,11,3,10,30,936.0,67.0,3.1,22.7,592.0,776.08,600.29
2018,11,3,10,45,940.5,68.0,3.15,23.2,609.0,786.33,605.83
2018,11,3,11,0,945.0,69.0,3.2,23.7,626.0,793.14,609.08
2018,11,3,11,15,940.0,72.0,3.25,24.1,633.5,791.55,606.8
2018,11,3,11,30,935.0,75.0,3.3,24.5,641.0,786.45,602.25
2018,11,3,11,45,924.0,78.5,3.4,24.95,639.0,774.03,592.82
2018,11,3,12,0,913.0,82.0,3.5,25.4,637.0,758.39,581.26
2018,11,3,12,15,926.5,78.0,3.5,25.6,636.5,748.97,574.37
2018,11,3,12,30,940.0,74.0,3.5,25.8,636.0,735.85,564.94
2018,11,3,12,45,924.5,76.0,3.5,26.05,618.0,705.99,543.54
2018,11,3,13,0,909.0,78.0,3.5,26.3,600.0,673.71,519.56
2018,11,3,13,15,730.5,121.5,3.45,26.35,531.5,584.86,451.69
2018,11,3,13,30,552.0,165.0,3.4,26.4,463.0,497.73,384.64
2018,11,3,13,45,426.0,182.5,3.35,26.45,405.0,424.94,328.41
2018,11,3,14,0,300.0,200.0,3.3,26.5,347.0,356.75,275.28
2018,11,3,14,15,361.5,174.0,3.25,26.35,339.0,345.83,266.66
2018,11,3,14,30,423.0,148.0,3.2,26.2,331.0,331.42,254.15
2018,11,3,14,45,419.5,134.0,3.1,26.0,301.0,295.18,224.28
2018,11,3,15,0,416.0,120.0,3.0,25.8,271.0,258.53,193.45
2018,11,3,15,15,360.0,109.5,3.0,25.8,228.5,209.97,153.87
2018,11,3,15,30,304.0,99.0,3.0,25.8,186.0,166.5,118.65
2018,11,3,15,45,314.5,82.0,2.4,24.3,158.0,134.43,91.07
2018,11,3,16,0,325.0,65.0,1.8,22.8,130.0,101.07,63.03
2018,11,3,16,15,268.0,52.0,1.75,21.7,96.0,65.14,37.69
2018,11,3,16,30,211.0,39.0,1.7,20.6,62.0,35.28,19.58
2018,11,3,16,45,140.0,25.0,1.65,19.45,37.0,19.69,3.54
2018,11,3,17,0,69.0,11.0,1.6,18.3,12.0,10.81,0.0
2018,11,3,17,15,34.5,5.5,1.55,17.9,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,11,4,6,45,149.0,14.0,1.25,11.9,22.5,51.83,0.0
2018,11,4,7,0,274.0,25.0,1.2,12.0,43.0,122.81,52.75
2018,11,4,7,15,420.0,33.0,1.35,12.55,87.0,201.65,149.28
2018,11,4,7,30,566.0,41.0,1.5,13.1,131.0,284.09,221.88
2018,11,4,7,45,560.0,51.5,1.6,13.6,164.5,322.0,258.01
2018,11,4,8,0,554.0,62.0,1.7,14.1,198.0,354.44,287.96
2018,11,4,8,15,516.0,79.0,1.65,14.7,225.0,375.45,306.49
2018,11,4,8,30,478.0,96.0,1.6,15.3,252.0,389.28,317.93
2018,11,4,8,45,485.5,109.0,1.55,15.9,285.5,424.18,345.18
2018,11,4,9,0,493.0,122.0,1.5,16.5,319.0,457.99,370.49
2018,11,4,9,15,461.0,137.5,1.55,17.2,335.5,467.63,376.36
2018,11,4,9,30,429.0,153.0,1.6,17.9,352.0,473.87,379.44
2018,11,4,9,45,370.5,178.5,1.6,18.6,358.5,460.94,367.14
2018,11,4,10,0,312.0,204.0,1.6,19.3,365.0,453.25,358.59
2018,11,4,10,15,496.5,169.5,1.7,19.7,439.5,561.12,442.27
2018,11,4,10,30,681.0,135.0,1.8,20.1,514.0,667.58,521.65
2018,11,4,10,45,807.5,107.0,1.9,20.55,569.5,731.95,566.61
2018,11,4,11,0,934.0,79.0,2.0,21.0,625.0,792.93,608.12
2018,11,4,11,15,942.0,78.5,2.1,21.2,637.0,797.09,610.35
2018,11,4,11,30,950.0,78.0,2.2,21.4,649.0,797.72,610.8
2018,11,4,11,45,937.5,81.0,2.35,21.6,646.0,783.54,601.38
2018,11,4,12,0,925.0,84.0,2.5,21.8,643.0,766.14,589.8
2018,11,4,12,15,855.5,99.5,2.55,21.8,612.5,721.91,558.96
2018,11,4,12,30,786.0,115.0,2.6,21.8,582.0,673.16,523.99
2018,11,4,12,45,775.5,113.0,2.7,21.85,564.5,645.26,503.82
2018,11,4,13,0,765.0,111.0,2.8,21.9,547.0,615.24,481.58
2018,11,4,13,15,804.0,98.0,2.85,21.8,541.5,602.23,472.13
2018,11,4,13,30,843.0,85.0,2.9,21.7,536.0,584.32,458.43
2018,11,4,13,45,866.5,79.0,3.0,21.6,521.5,560.23,439.38
2018,11,4,14,0,890.0,73.0,3.1,21.5,507.0,531.33,415.91
2018,11,4,14,15,871.0,71.0,3.1,21.25,470.5,483.92,377.42
2018,11,4,14,30,852.0,69.0,3.1,21.0,434.0,435.22,336.92
2018,11,4,14,45,826.0,66.5,3.1,20.7,393.0,383.05,292.71
2018,11,4,15,0,800.0,64.0,3.1,20.4,352.0,331.55,247.9
2018,11,4,15,15,744.0,63.0,3.1,20.4,304.0,274.05,198.01
2018,11,4,15,30,688.0,62.0,3.1,20.4,256.0,219.85,150.91
2018,11,4,15,45,589.5,57.5,3.0,19.4,203.0,160.24,102.64
2018,11,4,16,0,491.0,53.0,2.9,18.4,150.0,110.38,64.74
2018,11,4,16,15,448.0,44.0,2.65,17.55,114.0,70.37,36.37
2018,11,4,16,30,405.0,35.0,2.4,16.7,78.0,34.87,17.74
2018,11,4,16,45,241.5,22.5,2.2,15.85,44.5,18.18,1.12
2018,11,4,17,0,78.0,10.0,2.0,15.0,11.0,9.83,0.0
2018,11,4,17,15,39.0,5.0,2.0,14.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.65,11.25,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.7,11.6,2.0,0.0,0.0
2018,11,5,6,45,173.5,13.0,1.7,12.0,22.5,56.67,0.0
2018,11,5,7,0,324.0,23.0,1.7,12.4,43.0,134.38,47.01
2018,11,5,7,15,418.0,30.5,1.85,13.0,80.0,197.01,144.59
2018,11,5,7,30,512.0,38.0,2.0,13.6,117.0,261.35,203.89
2018,11,5,7,45,599.5,41.5,2.2,14.2,164.0,323.27,258.96
2018,11,5,8,0,687.0,45.0,2.4,14.8,211.0,394.23,319.93
2018,11,5,8,15,728.5,48.0,2.5,15.4,255.5,445.98,363.92
2018,11,5,8,30,770.0,51.0,2.6,16.0,300.0,498.88,407.29
2018,11,5,8,45,799.0,52.5,2.65,16.6,341.0,539.39,439.63
2018,11,5,9,0,828.0,54.0,2.7,17.2,382.0,583.12,473.31
2018,11,5,9,15,844.0,57.5,2.85,17.75,418.5,619.97,501.11
2018,11,5,9,30,860.0,61.0,3.0,18.3,455.0,654.87,525.9
2018,11,5,9,45,870.0,64.0,3.1,18.9,486.0,682.82,544.66
2018,11,5,10,0,880.0,67.0,3.2,19.5,517.0,708.1,561.32
2018,11,5,10,15,890.0,68.0,3.2,19.95,541.5,728.22,574.01
2018,11,5,10,30,900.0,69.0,3.2,20.4,566.0,745.38,584.55
2018,11,5,10,45,906.0,70.0,3.25,20.85,583.5,756.44,590.96
2018,11,5,11,0,912.0,71.0,3.3,21.3,601.0,764.21,595.14
2018,11,5,11,15,916.0,71.5,3.3,21.6,611.0,766.56,595.67
2018,11,5,11,30,920.0,72.0,3.3,21.9,621.0,765.49,593.93
2018,11,5,11,45,920.5,72.5,3.3,22.2,623.0,758.42,588.06
2018,11,5,12,0,921.0,73.0,3.3,22.5,625.0,747.98,579.96
2018,11,5,12,15,919.5,73.0,3.35,22.6,619.5,732.25,568.86
2018,11,5,12,30,918.0,73.0,3.4,22.7,614.0,713.31,555.55
2018,11,5,12,45,914.0,72.5,3.4,22.85,600.5,689.06,538.14
2018,11,5,13,0,910.0,72.0,3.4,23.0,587.0,661.93,517.58
2018,11,5,13,15,903.0,70.5,3.4,23.0,566.0,629.17,492.52
2018,11,5,13,30,896.0,69.0,3.4,23.0,545.0,594.01,465.19
2018,11,5,13,45,885.0,67.5,3.4,22.95,517.0,554.49,434.05
2018,11,5,14,0,874.0,66.0,3.4,22.9,489.0,513.24,400.84
2018,11,5,14,15,857.5,65.0,3.35,22.75,455.0,468.48,364.09
2018,11,5,14,30,841.0,64.0,3.3,22.6,421.0,422.91,325.74
2018,11,5,14,45,817.5,61.5,3.25,22.45,381.5,372.42,282.64
2018,11,5,15,0,794.0,59.0,3.2,22.3,342.0,322.33,238.85
2018,11,5,15,15,759.0,55.5,3.2,22.3,298.0,268.77,191.78
2018,11,5,15,30,724.0,52.0,3.2,22.3,254.0,217.43,146.42
2018,11,5,15,45,670.0,48.0,2.75,21.35,209.0,164.83,102.09
2018,11,5,16,0,616.0,44.0,2.3,20.4,164.0,117.16,64.39
2018,11,5,16,15,524.0,37.5,2.2,19.3,120.0,69.79,33.21
2018,11,5,16,30,432.0,31.0,2.1,18.2,76.0,30.4,14.34
2018,11,5,16,45,267.5,21.0,1.95,17.1,44.0,16.86,0.0
2018,11,5,17,0,103.0,11.0,1.8,16.0,12.0,10.81,0.0
2018,11,5,17,15,51.5,5.5,1.8,15.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,6,45,151.5,11.5,1.35,10.6,20.5,49.25,0.0
2018,11,6,7,0,303.0,23.0,1.3,10.8,41.0,126.29,31.16
2018,11,6,7,15,437.0,31.0,1.4,11.6,83.0,202.96,148.22
2018,11,6,7,30,571.0,39.0,1.5,12.4,125.0,280.47,218.29
2018,11,6,7,45,640.5,44.0,1.65,13.25,171.5,341.99,273.09
2018,11,6,8,0,710.0,49.0,1.8,14.1,218.0,407.65,329.48
2018,11,6,8,15,752.5,52.0,1.95,14.65,263.5,460.8,374.66
2018,11,6,8,30,795.0,55.0,2.1,15.2,309.0,515.02,419.12
2018,11,6,8,45,824.0,58.0,2.2,15.7,352.0,561.98,456.42
2018,11,6,9,0,853.0,61.0,2.3,16.2,395.0,604.33,489.21
2018,11,6,9,15,871.5,63.0,2.35,16.75,432.5,641.51,516.78
2018,11,6,9,30,890.0,65.0,2.4,17.3,470.0,676.83,541.56
2018,11,6,9,45,903.0,67.5,2.45,17.8,502.0,706.79,561.54
2018,11,6,10,0,916.0,70.0,2.5,18.3,534.0,734.11,579.43
2018,11,6,10,15,925.0,71.0,2.45,18.8,559.0,753.94,591.2
2018,11,6,10,30,934.0,72.0,2.4,19.3,584.0,770.66,600.72
2018,11,6,10,45,940.0,73.0,2.4,19.8,601.5,781.9,606.72
2018,11,6,11,0,946.0,74.0,2.4,20.3,619.0,789.74,610.44
2018,11,6,11,15,948.5,74.0,2.45,20.7,628.5,790.36,609.8
2018,11,6,11,30,951.0,74.0,2.5,21.1,638.0,787.47,606.88
2018,11,6,11,45,950.5,74.0,2.5,21.55,639.0,778.86,599.67
2018,11,6,12,0,950.0,74.0,2.5,22.0,640.0,766.81,590.22
2018,11,6,12,15,947.0,74.5,2.55,22.25,633.5,750.15,578.42
2018,11,6,12,30,944.0,75.0,2.6,22.5,627.0,730.25,564.41
2018,11,6,12,45,936.5,75.0,2.65,22.75,612.0,703.68,545.68
2018,11,6,13,0,929.0,75.0,2.7,23.0,597.0,674.33,523.6
2018,11,6,13,15,921.0,74.0,2.7,23.1,575.5,640.99,498.21
2018,11,6,13,30,913.0,73.0,2.7,23.2,554.0,605.26,470.58
2018,11,6,13,45,900.5,71.5,2.7,23.25,525.0,564.38,438.61
2018,11,6,14,0,888.0,70.0,2.7,23.3,496.0,521.85,404.62
2018,11,6,14,15,871.0,68.0,2.65,23.25,461.0,475.32,366.75
2018,11,6,14,30,854.0,66.0,2.6,23.2,426.0,428.09,327.33
2018,11,6,14,45,829.5,63.5,2.5,23.1,385.5,376.7,283.74
2018,11,6,15,0,805.0,61.0,2.4,23.0,345.0,325.81,239.57
2018,11,6,15,15,768.5,57.5,2.4,23.0,300.5,271.43,192.25
2018,11,6,15,30,732.0,54.0,2.4,23.0,256.0,219.41,146.72
2018,11,6,15,45,677.0,49.0,1.9,21.6,209.5,165.4,101.79
2018,11,6,16,0,622.0,44.0,1.4,20.2,163.0,116.45,63.51
2018,11,6,16,15,529.0,38.0,1.45,19.3,119.5,67.91,31.77
2018,11,6,16,30,436.0,32.0,1.5,18.4,76.0,30.52,14.88
2018,11,6,16,45,269.5,21.0,1.55,17.5,43.5,17.07,0.0
2018,11,6,17,0,103.0,10.0,1.6,16.6,11.0,9.83,0.0
2018,11,6,17,15,51.5,5.0,1.6,16.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,6,45,146.5,11.0,0.45,13.8,19.5,47.13,0.0
2018,11,7,7,0,293.0,22.0,0.5,13.8,39.0,120.71,12.89
2018,11,7,7,15,424.0,29.5,0.55,14.15,79.0,195.64,139.34
