Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,7,30,555.0,37.0,0.6,14.5,119.0,270.48,206.82
2018,11,7,7,45,624.5,42.0,0.7,14.85,164.5,330.89,260.07
2018,11,7,8,0,694.0,47.0,0.8,15.2,210.0,395.56,315.11
2018,11,7,8,15,736.5,50.5,0.95,15.7,255.0,448.43,359.49
2018,11,7,8,30,779.0,54.0,1.1,16.2,300.0,502.47,403.29
2018,11,7,8,45,807.5,57.0,1.25,16.7,342.0,548.46,439.63
2018,11,7,9,0,836.0,60.0,1.4,17.2,384.0,589.87,471.65
2018,11,7,9,15,854.5,62.0,1.55,17.75,420.5,626.5,499.12
2018,11,7,9,30,873.0,64.0,1.7,18.3,457.0,661.33,524.15
2018,11,7,9,45,886.5,65.5,1.8,18.9,488.5,690.03,543.2
2018,11,7,10,0,900.0,67.0,1.9,19.5,520.0,716.2,560.29
2018,11,7,10,15,909.5,68.5,2.05,19.95,545.0,736.73,573.96
2018,11,7,10,30,919.0,70.0,2.2,20.4,570.0,754.22,585.49
2018,11,7,10,45,925.5,70.0,2.3,20.85,587.0,764.58,591.68
2018,11,7,11,0,932.0,70.0,2.4,21.3,604.0,771.61,595.66
2018,11,7,11,15,935.5,71.0,2.45,21.6,614.0,774.14,596.62
2018,11,7,11,30,939.0,72.0,2.5,21.9,624.0,773.2,595.29
2018,11,7,11,45,939.5,71.5,2.55,22.2,625.5,764.9,588.94
2018,11,7,12,0,940.0,71.0,2.6,22.5,627.0,753.18,580.35
2018,11,7,12,15,938.5,70.5,2.65,22.65,621.0,736.69,568.82
2018,11,7,12,30,937.0,70.0,2.7,22.8,615.0,716.95,555.07
2018,11,7,12,45,932.5,69.5,2.7,22.9,601.0,692.08,537.53
2018,11,7,13,0,928.0,69.0,2.7,23.0,587.0,664.3,516.6
2018,11,7,13,15,920.5,68.0,2.75,23.0,565.5,631.41,491.83
2018,11,7,13,30,913.0,67.0,2.8,23.0,544.0,596.11,464.74
2018,11,7,13,45,901.5,65.5,2.8,22.95,515.5,555.92,433.25
2018,11,7,14,0,890.0,64.0,2.8,22.9,487.0,514.0,399.66
2018,11,7,14,15,873.0,62.5,2.8,22.75,452.5,468.07,362.26
2018,11,7,14,30,856.0,61.0,2.8,22.6,418.0,421.36,323.17
2018,11,7,14,45,832.5,58.5,2.85,22.45,378.0,370.7,280.08
2018,11,7,15,0,809.0,56.0,2.9,22.3,338.0,319.96,235.84
2018,11,7,15,15,774.0,53.0,2.9,22.3,294.5,266.5,188.81
2018,11,7,15,30,739.0,50.0,2.9,22.3,251.0,215.22,143.5
2018,11,7,15,45,685.0,46.0,2.4,21.2,205.5,162.23,99.04
2018,11,7,16,0,631.0,42.0,1.9,20.1,160.0,114.14,61.36
2018,11,7,16,15,540.0,35.5,1.8,19.0,116.5,66.54,30.61
2018,11,7,16,30,449.0,29.0,1.7,17.9,73.0,28.76,17.61
2018,11,7,16,45,280.5,19.5,1.6,16.85,42.0,15.72,0.0
2018,11,7,17,0,112.0,10.0,1.5,15.8,11.0,9.83,0.0
2018,11,7,17,15,56.0,5.0,1.55,15.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,8,6,45,90.5,11.5,2.0,9.5,16.5,33.53,0.0
2018,11,8,7,0,181.0,23.0,2.0,9.7,33.0,88.38,0.0
2018,11,8,7,15,304.5,36.0,2.2,10.35,72.0,159.98,115.19
2018,11,8,7,30,428.0,49.0,2.4,11.0,111.0,235.91,184.79
2018,11,8,7,45,508.0,58.0,2.6,11.65,157.0,299.71,241.71
2018,11,8,8,0,588.0,67.0,2.8,12.3,203.0,368.9,301.8
2018,11,8,8,15,642.0,72.5,2.85,12.9,249.0,425.87,350.46
2018,11,8,8,30,696.0,78.0,2.9,13.5,295.0,484.97,399.25
2018,11,8,8,45,735.0,81.5,2.95,14.05,338.5,534.77,439.3
2018,11,8,9,0,774.0,85.0,3.0,14.6,382.0,584.74,478.31
2018,11,8,9,15,808.0,86.0,3.05,15.25,422.5,625.59,509.24
2018,11,8,9,30,842.0,87.0,3.1,15.9,463.0,668.56,540.91
2018,11,8,9,45,872.0,85.0,3.15,16.55,498.0,703.98,565.96
2018,11,8,10,0,902.0,83.0,3.2,17.2,533.0,737.4,588.3
2018,11,8,10,15,911.0,85.5,3.2,17.65,558.5,758.61,601.68
2018,11,8,10,30,920.0,88.0,3.2,18.1,584.0,776.7,612.84
2018,11,8,10,45,925.0,89.5,3.2,18.55,601.5,783.24,615.68
2018,11,8,11,0,930.0,91.0,3.2,19.0,619.0,790.71,619.39
2018,11,8,11,15,933.5,92.0,3.2,19.3,629.5,793.08,619.9
2018,11,8,11,30,937.0,93.0,3.2,19.6,640.0,791.99,618.1
2018,11,8,11,45,940.5,93.5,3.2,19.85,644.0,786.85,613.7
2018,11,8,12,0,944.0,94.0,3.2,20.1,648.0,778.23,606.97
2018,11,8,12,15,949.5,91.5,3.15,20.3,644.0,764.27,596.44
2018,11,8,12,30,955.0,89.0,3.1,20.5,640.0,746.8,583.54
2018,11,8,12,45,958.5,85.5,3.05,20.65,627.5,723.48,566.05
2018,11,8,13,0,962.0,82.0,3.0,20.8,615.0,696.81,545.41
2018,11,8,13,15,952.0,81.0,2.95,20.9,592.0,661.42,518.0
2018,11,8,13,30,942.0,80.0,2.9,21.0,569.0,623.67,488.4
2018,11,8,13,45,904.0,83.0,2.8,21.1,532.0,574.08,449.07
2018,11,8,14,0,866.0,86.0,2.7,21.2,495.0,523.17,408.16
2018,11,8,14,15,869.0,80.5,2.6,21.15,465.5,482.83,374.62
2018,11,8,14,30,872.0,75.0,2.5,21.1,436.0,440.12,338.12
2018,11,8,14,45,842.0,72.5,2.4,21.05,393.5,386.06,292.15
2018,11,8,15,0,812.0,70.0,2.3,21.0,351.0,333.0,246.04
2018,11,8,15,15,773.0,66.0,2.3,21.0,305.0,277.34,197.53
2018,11,8,15,30,734.0,62.0,2.3,21.0,259.0,224.3,151.09
2018,11,8,15,45,664.0,57.0,1.7,19.8,210.0,166.79,103.76
2018,11,8,16,0,594.0,52.0,1.1,18.6,161.0,116.92,65.44
2018,11,8,16,15,480.0,43.5,1.15,17.9,115.5,68.03,34.17
2018,11,8,16,30,366.0,35.0,1.2,17.2,70.0,31.5,19.6
2018,11,8,16,45,216.0,22.0,1.2,16.5,39.5,18.58,0.0
2018,11,8,17,0,66.0,9.0,1.2,15.8,9.0,8.85,0.0
2018,11,8,17,15,33.0,4.5,1.2,15.55,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,9,6,45,112.0,11.5,1.65,9.1,17.0,38.54,0.0
2018,11,9,7,0,224.0,23.0,1.6,9.3,34.0,97.9,0.0
2018,11,9,7,15,361.5,33.5,1.55,10.2,74.0,175.98,124.67
2018,11,9,7,30,499.0,44.0,1.5,11.1,114.0,256.83,199.38
2018,11,9,7,45,577.0,51.0,1.5,12.0,160.5,320.06,255.44
2018,11,9,8,0,655.0,58.0,1.5,12.9,207.0,388.44,313.77
2018,11,9,8,15,703.5,63.0,1.4,13.5,253.0,444.16,360.2
2018,11,9,8,30,752.0,68.0,1.3,14.1,299.0,498.59,403.69
2018,11,9,8,45,784.5,72.0,1.2,14.75,342.5,547.12,440.63
2018,11,9,9,0,817.0,76.0,1.1,15.4,386.0,595.23,475.63
2018,11,9,9,15,823.0,82.5,1.05,16.15,421.0,628.53,498.38
2018,11,9,9,30,829.0,89.0,1.0,16.9,456.0,659.36,518.58
2018,11,9,9,45,823.5,97.5,0.95,17.7,483.5,681.91,531.94
2018,11,9,10,0,818.0,106.0,0.9,18.5,511.0,704.31,544.7
2018,11,9,10,15,830.0,108.5,0.9,19.0,536.5,723.36,556.07
2018,11,9,10,30,842.0,111.0,0.9,19.5,562.0,742.68,567.4
2018,11,9,10,45,849.5,112.0,0.9,20.05,579.5,754.14,573.2
2018,11,9,11,0,857.0,113.0,0.9,20.6,597.0,762.48,577.02
2018,11,9,11,15,860.0,114.5,0.9,20.85,607.0,764.84,577.57
2018,11,9,11,30,863.0,116.0,0.9,21.1,617.0,763.95,576.12
2018,11,9,11,45,862.0,117.0,0.9,21.4,618.5,756.38,570.2
2018,11,9,12,0,861.0,118.0,0.9,21.7,620.0,745.64,562.33
2018,11,9,12,15,856.0,118.0,0.95,21.85,613.0,727.96,550.39
2018,11,9,12,30,851.0,118.0,1.0,22.0,606.0,707.39,536.12
2018,11,9,12,45,841.0,118.5,1.0,22.1,591.0,681.31,517.32
2018,11,9,13,0,831.0,119.0,1.0,22.2,576.0,654.17,497.5
2018,11,9,13,15,818.5,117.5,1.05,22.2,553.5,619.77,472.94
2018,11,9,13,30,806.0,116.0,1.1,22.2,531.0,583.57,446.53
2018,11,9,13,45,787.5,114.0,1.15,22.2,501.5,542.09,415.57
2018,11,9,14,0,769.0,112.0,1.2,22.2,472.0,499.71,383.1
2018,11,9,14,15,744.5,109.0,1.2,22.0,436.5,452.99,346.54
2018,11,9,14,30,720.0,106.0,1.2,21.8,401.0,406.45,309.12
2018,11,9,14,45,685.5,101.0,1.2,21.6,360.0,354.77,266.92
2018,11,9,15,0,651.0,96.0,1.2,21.4,319.0,304.87,225.19
2018,11,9,15,15,606.0,89.0,1.2,21.4,275.0,252.31,180.89
2018,11,9,15,30,561.0,82.0,1.2,21.4,231.0,203.3,139.43
2018,11,9,15,45,492.0,72.5,1.1,19.7,185.5,151.77,98.45
2018,11,9,16,0,423.0,63.0,1.0,18.0,140.0,105.87,63.8
2018,11,9,16,15,323.0,50.0,1.1,17.25,98.5,62.93,35.39
2018,11,9,16,30,223.0,37.0,1.2,16.5,57.0,30.53,18.56
2018,11,9,16,45,123.5,21.0,1.3,15.75,31.0,16.75,0.0
2018,11,9,17,0,24.0,5.0,1.4,15.0,5.0,4.91,0.0
2018,11,9,17,15,12.0,2.5,1.4,14.7,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.5,1.0,9.5,9.0,15.2,0.0
2018,11,10,7,0,65.0,15.0,1.0,9.4,18.0,38.88,0.0
2018,11,10,7,15,140.0,33.0,0.95,9.65,49.0,101.5,70.28
2018,11,10,7,30,215.0,51.0,0.9,9.9,80.0,156.1,121.55
2018,11,10,7,45,279.5,67.5,0.85,10.15,120.5,210.8,169.62
2018,11,10,8,0,344.0,84.0,0.8,10.4,161.0,270.46,220.83
2018,11,10,8,15,394.0,97.0,0.9,10.9,203.0,323.12,265.38
2018,11,10,8,30,444.0,110.0,1.0,11.4,245.0,378.52,310.99
2018,11,10,8,45,482.0,120.5,1.05,11.9,285.5,426.4,349.26
2018,11,10,9,0,520.0,131.0,1.1,12.4,326.0,475.24,387.27
2018,11,10,9,15,549.0,138.5,1.1,13.05,363.0,515.52,417.24
2018,11,10,9,30,578.0,146.0,1.1,13.7,400.0,555.46,446.2
2018,11,10,9,45,600.0,151.5,1.15,14.3,431.0,587.71,469.22
2018,11,10,10,0,622.0,157.0,1.2,14.9,462.0,618.65,490.92
2018,11,10,10,15,639.5,160.5,1.15,15.5,487.5,645.05,508.02
2018,11,10,10,30,657.0,164.0,1.1,16.1,513.0,667.25,521.85
2018,11,10,10,45,670.0,165.0,1.05,16.7,531.0,681.31,529.68
2018,11,10,11,0,683.0,166.0,1.0,17.3,549.0,692.85,535.67
2018,11,10,11,15,687.5,166.5,1.0,17.6,557.5,695.05,536.14
2018,11,10,11,30,692.0,167.0,1.0,17.9,566.0,694.55,534.82
2018,11,10,11,45,694.0,166.5,0.95,18.2,567.5,688.51,529.09
2018,11,10,12,0,696.0,166.0,0.9,18.5,569.0,679.82,521.55
2018,11,10,12,15,670.0,172.5,1.05,18.6,557.5,656.38,505.68
2018,11,10,12,30,644.0,179.0,1.2,18.7,546.0,631.24,488.34
2018,11,10,12,45,607.0,186.0,1.3,18.8,525.5,596.54,463.22
2018,11,10,13,0,570.0,193.0,1.4,18.9,505.0,563.45,438.84
2018,11,10,13,15,555.0,189.5,1.45,18.9,483.5,532.66,416.01
2018,11,10,13,30,540.0,186.0,1.5,18.9,462.0,501.04,392.1
2018,11,10,13,45,519.0,180.5,1.55,18.85,434.0,463.62,363.43
2018,11,10,14,0,498.0,175.0,1.6,18.8,406.0,426.27,334.25
2018,11,10,14,15,474.0,166.5,1.5,18.55,373.5,384.93,301.25
2018,11,10,14,30,450.0,158.0,1.4,18.3,341.0,344.46,268.36
2018,11,10,14,45,418.5,146.0,1.3,18.05,303.0,298.98,231.11
2018,11,10,15,0,387.0,134.0,1.2,17.8,265.0,255.63,195.07
2018,11,10,15,15,348.5,119.5,1.2,17.8,225.5,209.58,156.71
2018,11,10,15,30,310.0,105.0,1.2,17.8,186.0,168.1,122.06
2018,11,10,15,45,260.5,86.0,1.15,16.55,145.5,124.22,86.85
2018,11,10,16,0,211.0,67.0,1.1,15.3,105.0,85.49,56.73
2018,11,10,16,15,153.5,47.5,1.15,14.8,71.0,51.29,31.74
2018,11,10,16,30,96.0,28.0,1.2,14.3,37.0,23.8,13.1
2018,11,10,16,45,52.5,15.5,1.25,13.85,20.0,15.24,0.0
2018,11,10,17,0,9.0,3.0,1.3,13.4,3.0,2.95,0.0
2018,11,10,17,15,4.5,1.5,1.3,13.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,6,45,45.5,8.5,1.55,6.75,10.5,19.2,0.0
2018,11,11,7,0,91.0,17.0,1.5,6.8,21.0,42.49,0.0
2018,11,11,7,15,192.5,34.0,1.65,7.65,55.5,120.22,82.5
2018,11,11,7,30,294.0,51.0,1.8,8.5,90.0,185.36,145.02
2018,11,11,7,45,376.0,63.0,1.9,9.35,133.0,245.13,198.19
2018,11,11,8,0,458.0,75.0,2.0,10.2,176.0,311.39,255.65
2018,11,11,8,15,520.5,84.0,2.1,10.9,222.0,370.85,306.47
2018,11,11,8,30,583.0,93.0,2.2,11.6,268.0,433.64,358.51
2018,11,11,8,45,632.0,97.5,2.25,12.3,311.5,486.49,401.11
2018,11,11,9,0,681.0,102.0,2.3,13.0,355.0,540.28,443.23
2018,11,11,9,15,705.0,107.0,2.25,13.8,392.0,579.43,472.16
2018,11,11,9,30,729.0,112.0,2.2,14.6,429.0,617.38,499.37
2018,11,11,9,45,744.5,116.0,2.15,15.4,459.5,647.0,519.53
2018,11,11,10,0,760.0,120.0,2.1,16.2,490.0,674.52,537.66
2018,11,11,10,15,775.5,122.0,2.0,16.8,515.5,697.51,552.2
2018,11,11,10,30,791.0,124.0,1.9,17.4,541.0,718.0,564.6
2018,11,11,10,45,802.5,124.5,1.8,18.0,559.5,731.23,571.54
2018,11,11,11,0,814.0,125.0,1.7,18.6,578.0,741.54,576.11
2018,11,11,11,15,819.5,126.0,1.65,18.95,588.5,745.03,576.86
2018,11,11,11,30,825.0,127.0,1.6,19.3,599.0,745.4,575.61
2018,11,11,11,45,827.5,126.5,1.55,19.7,601.0,738.84,569.35
2018,11,11,12,0,830.0,126.0,1.5,20.1,603.0,729.19,560.91
2018,11,11,12,15,831.0,124.5,1.5,20.3,598.0,714.35,549.71
2018,11,11,12,30,832.0,123.0,1.5,20.5,593.0,696.55,536.35
2018,11,11,12,45,830.5,119.5,1.5,20.7,579.5,670.53,517.12
2018,11,11,13,0,829.0,116.0,1.5,20.9,566.0,643.66,496.99
2018,11,11,13,15,818.5,114.5,1.5,21.0,544.5,611.98,473.1
2018,11,11,13,30,808.0,113.0,1.5,21.1,523.0,577.11,446.47
2018,11,11,13,45,793.0,109.5,1.5,21.15,494.0,536.1,414.87
2018,11,11,14,0,778.0,106.0,1.5,21.2,465.0,493.95,381.69
2018,11,11,14,15,756.5,102.5,1.45,21.05,430.0,448.01,344.89
2018,11,11,14,30,735.0,99.0,1.4,20.9,395.0,401.99,307.09
2018,11,11,14,45,705.0,94.0,1.35,20.8,355.0,351.61,265.09
2018,11,11,15,0,675.0,89.0,1.3,20.7,315.0,302.54,223.27
2018,11,11,15,15,631.5,82.5,1.3,20.7,271.5,250.05,178.6
2018,11,11,15,30,588.0,76.0,1.3,20.7,228.0,200.89,136.64
2018,11,11,15,45,525.0,66.5,1.15,19.2,183.0,149.33,95.11
2018,11,11,16,0,462.0,57.0,1.0,17.7,138.0,103.89,60.64
2018,11,11,16,15,365.5,45.0,1.05,17.15,97.0,60.57,32.42
2018,11,11,16,30,269.0,33.0,1.1,16.6,56.0,27.59,15.49
2018,11,11,16,45,151.5,19.0,1.15,16.1,30.5,18.68,0.0
2018,11,11,17,0,34.0,5.0,1.2,15.6,5.0,4.91,0.0
2018,11,11,17,15,17.0,2.5,1.2,15.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,12,6,45,57.0,8.5,2.0,7.75,11.0,8.36,0.0
2018,11,12,7,0,114.0,17.0,2.0,7.9,22.0,48.68,0.0
2018,11,12,7,15,223.0,32.0,2.1,8.7,56.0,126.55,84.07
2018,11,12,7,30,332.0,47.0,2.2,9.5,90.0,193.83,150.48
2018,11,12,7,45,406.0,59.0,2.3,10.25,132.5,251.71,202.59
2018,11,12,8,0,480.0,71.0,2.4,11.0,175.0,315.69,258.48
2018,11,12,8,15,531.0,80.0,2.4,11.65,218.0,370.25,305.41
2018,11,12,8,30,582.0,89.0,2.4,12.3,261.0,426.98,352.61
2018,11,12,8,45,616.5,96.0,2.45,13.0,302.0,473.99,390.65
2018,11,12,9,0,651.0,103.0,2.5,13.7,343.0,521.17,427.67
2018,11,12,9,15,677.0,108.5,2.4,14.4,380.0,561.22,457.59
2018,11,12,9,30,703.0,114.0,2.3,15.1,417.0,600.26,485.82
2018,11,12,9,45,721.5,118.0,2.25,15.85,448.0,631.31,507.36
2018,11,12,10,0,740.0,122.0,2.2,16.6,479.0,660.46,526.97
2018,11,12,10,15,755.0,124.5,2.1,17.25,504.5,683.34,541.46
2018,11,12,10,30,770.0,127.0,2.0,17.9,530.0,703.77,553.85
2018,11,12,10,45,781.0,128.0,1.9,18.55,548.0,717.03,560.84
2018,11,12,11,0,792.0,129.0,1.8,19.2,566.0,727.45,565.68
2018,11,12,11,15,798.0,129.0,1.7,19.75,576.0,730.2,565.2
2018,11,12,11,30,804.0,129.0,1.6,20.3,586.0,729.93,562.59
2018,11,12,11,45,807.0,128.5,1.5,20.85,588.5,723.91,555.93
2018,11,12,12,0,810.0,128.0,1.4,21.4,591.0,714.86,547.18
2018,11,12,12,15,803.0,129.0,1.3,21.65,584.0,697.58,533.16
2018,11,12,12,30,796.0,130.0,1.2,21.9,577.0,677.65,517.29
2018,11,12,12,45,783.5,130.5,1.1,22.15,562.0,651.15,496.7
2018,11,12,13,0,771.0,131.0,1.0,22.4,547.0,622.57,474.53
2018,11,12,13,15,762.0,128.0,0.9,22.45,526.0,590.56,450.15
2018,11,12,13,30,753.0,125.0,0.8,22.5,505.0,556.73,424.12
2018,11,12,13,45,740.0,120.5,0.7,22.5,477.0,517.64,393.95
2018,11,12,14,0,727.0,116.0,0.6,22.5,449.0,477.44,362.4
2018,11,12,14,15,705.5,111.5,0.55,22.3,415.0,432.55,327.36
2018,11,12,14,30,684.0,107.0,0.5,22.1,381.0,387.73,291.49
2018,11,12,14,45,654.0,101.0,0.45,21.9,341.5,338.7,251.69
2018,11,12,15,0,624.0,95.0,0.4,21.7,302.0,291.11,212.18
2018,11,12,15,15,579.5,87.5,0.4,21.7,259.5,239.98,169.78
2018,11,12,15,30,535.0,80.0,0.4,21.7,217.0,192.39,130.17
2018,11,12,15,45,471.0,70.0,0.55,20.4,173.5,143.11,91.49
2018,11,12,16,0,407.0,60.0,0.7,19.1,130.0,98.96,58.54
2018,11,12,16,15,314.0,46.5,0.75,18.55,90.5,57.49,31.42
2018,11,12,16,30,221.0,33.0,0.8,18.0,51.0,25.95,13.71
2018,11,12,16,45,123.0,18.5,0.85,17.4,27.5,18.18,0.0
2018,11,12,17,0,25.0,4.0,0.9,16.8,4.0,3.93,0.0
2018,11,12,17,15,12.5,2.0,0.9,16.5,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,6,45,5.5,4.5,1.4,9.8,4.5,0.0,0.0
2018,11,13,7,0,11.0,9.0,1.4,9.8,9.0,11.9,0.0
2018,11,13,7,15,10.0,19.5,1.35,10.15,20.0,22.79,10.59
2018,11,13,7,30,9.0,30.0,1.3,10.5,31.0,33.9,22.56
2018,11,13,7,45,4.5,42.5,1.25,10.9,43.0,43.47,31.38
2018,11,13,8,0,0.0,55.0,1.2,11.3,55.0,54.21,40.9
2018,11,13,8,15,22.5,80.5,1.3,11.75,87.0,96.38,77.12
2018,11,13,8,30,45.0,106.0,1.4,12.2,119.0,137.5,112.03
2018,11,13,8,45,71.0,124.0,1.5,12.7,148.0,172.75,141.62
2018,11,13,9,0,97.0,142.0,1.6,13.2,177.0,216.47,177.71
2018,11,13,9,15,79.0,157.0,1.55,13.7,187.5,216.3,176.57
2018,11,13,9,30,61.0,172.0,1.5,14.2,198.0,222.04,180.17
2018,11,13,9,45,60.5,179.0,1.45,14.7,206.5,229.18,185.25
2018,11,13,10,0,60.0,186.0,1.4,15.2,215.0,236.28,190.22
2018,11,13,10,15,43.0,181.5,1.45,15.85,203.0,218.83,175.14
2018,11,13,10,30,26.0,177.0,1.5,16.5,191.0,201.2,160.02
2018,11,13,10,45,54.5,207.5,1.5,17.15,237.5,254.5,202.49
2018,11,13,11,0,83.0,238.0,1.5,17.8,284.0,307.94,243.89
2018,11,13,11,15,122.5,244.5,1.5,18.0,313.0,349.59,276.31
2018,11,13,11,30,162.0,251.0,1.5,18.2,342.0,383.05,302.15
2018,11,13,11,45,202.0,250.5,1.45,18.4,364.5,408.09,321.32
2018,11,13,12,0,242.0,250.0,1.4,18.6,387.0,431.69,339.18
2018,11,13,12,15,169.5,232.0,1.25,18.45,327.5,358.06,281.68
2018,11,13,12,30,97.0,214.0,1.1,18.3,268.0,281.08,221.36
2018,11,13,12,45,82.0,212.5,0.95,18.15,257.5,267.14,210.44
2018,11,13,13,0,67.0,211.0,0.8,18.0,247.0,253.66,199.57
2018,11,13,13,15,92.5,209.5,0.75,17.85,257.0,264.54,208.59
2018,11,13,13,30,118.0,208.0,0.7,17.7,267.0,277.35,218.76
2018,11,13,13,45,84.5,190.5,0.65,17.55,231.5,233.54,184.2
2018,11,13,14,0,51.0,173.0,0.6,17.4,196.0,195.89,154.52
2018,11,13,14,15,183.0,161.0,0.6,17.2,235.0,242.1,191.4
2018,11,13,14,30,315.0,149.0,0.6,17.0,274.0,276.27,216.29
2018,11,13,14,45,215.0,141.5,0.6,16.75,223.0,217.7,169.69
2018,11,13,15,0,115.0,134.0,0.6,16.5,172.0,166.7,129.95
2018,11,13,15,15,80.0,115.5,0.6,16.5,140.0,132.28,102.33
2018,11,13,15,30,45.0,97.0,0.6,16.5,108.0,102.41,78.47
2018,11,13,15,45,31.0,78.5,0.7,15.9,85.5,79.57,59.84
2018,11,13,16,0,17.0,60.0,0.8,15.3,63.0,58.39,42.45
2018,11,13,16,15,10.5,43.5,0.8,15.0,45.0,41.56,28.11
2018,11,13,16,30,4.0,27.0,0.8,14.7,27.0,25.39,13.05
2018,11,13,16,45,8.5,15.0,0.85,14.45,15.0,14.74,0.0
2018,11,13,17,0,13.0,3.0,0.9,14.2,3.0,0.0,0.0
2018,11,13,17,15,6.5,1.5,0.95,14.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,6,45,61.0,8.0,1.3,8.4,10.0,0.0,0.0
2018,11,14,7,0,122.0,16.0,1.3,8.4,20.0,49.27,0.0
2018,11,14,7,15,238.5,29.5,1.25,9.0,53.5,124.17,75.55
2018,11,14,7,30,355.0,43.0,1.2,9.6,87.0,194.76,149.14
2018,11,14,7,45,430.5,54.0,1.2,10.25,129.0,253.8,202.23
2018,11,14,8,0,506.0,65.0,1.2,10.9,171.0,318.2,258.01
2018,11,14,8,15,555.0,73.5,1.25,11.5,213.5,371.73,303.82
2018,11,14,8,30,604.0,82.0,1.3,12.1,256.0,427.3,349.75
2018,11,14,8,45,636.0,89.0,1.4,12.65,296.5,473.29,387.0
2018,11,14,9,0,668.0,96.0,1.5,13.2,337.0,519.3,423.18
2018,11,14,9,15,691.0,101.5,1.55,13.9,373.0,557.73,452.09
2018,11,14,9,30,714.0,107.0,1.6,14.6,409.0,595.0,479.37
2018,11,14,9,45,728.0,111.5,1.6,15.3,439.0,623.71,499.27
2018,11,14,10,0,742.0,116.0,1.6,16.0,469.0,650.35,517.22
2018,11,14,10,15,754.0,119.0,1.7,16.6,493.0,671.66,531.88
2018,11,14,10,30,766.0,122.0,1.8,17.2,517.0,690.46,544.56
2018,11,14,10,45,773.5,123.5,1.85,17.8,533.5,701.73,551.33
2018,11,14,11,0,781.0,125.0,1.9,18.4,550.0,710.17,556.05
2018,11,14,11,15,785.5,125.5,1.9,18.8,559.5,712.45,556.39
2018,11,14,11,30,790.0,126.0,1.9,19.2,569.0,711.75,554.65
2018,11,14,11,45,790.0,126.0,1.85,19.65,570.5,704.36,547.64
2018,11,14,12,0,790.0,126.0,1.8,20.1,572.0,694.06,538.61
2018,11,14,12,15,776.5,129.5,1.8,20.3,564.0,675.51,524.31
2018,11,14,12,30,763.0,133.0,1.8,20.5,556.0,654.58,508.26
2018,11,14,12,45,742.5,136.0,1.8,20.7,539.5,626.47,486.86
2018,11,14,13,0,722.0,139.0,1.8,20.9,523.0,596.74,464.08
2018,11,14,13,15,707.5,137.0,1.75,20.9,501.5,564.04,439.07
2018,11,14,13,30,693.0,135.0,1.7,20.9,480.0,529.99,412.68
2018,11,14,13,45,672.5,132.0,1.7,20.9,451.5,490.72,382.12
2018,11,14,14,0,652.0,129.0,1.7,20.9,423.0,451.02,350.61
2018,11,14,14,15,626.0,124.5,1.6,20.65,389.5,407.27,315.38
2018,11,14,14,30,600.0,120.0,1.5,20.4,356.0,364.12,279.91
2018,11,14,14,45,564.5,113.5,1.45,20.15,317.5,315.25,239.56
2018,11,14,15,0,529.0,107.0,1.4,19.9,279.0,269.92,201.36
2018,11,14,15,15,484.5,97.0,1.4,19.9,238.0,221.26,160.34
2018,11,14,15,30,440.0,87.0,1.4,19.9,197.0,176.25,122.45
2018,11,14,15,45,377.5,74.0,1.3,18.15,155.5,129.51,85.42
2018,11,14,16,0,315.0,61.0,1.2,16.4,114.0,88.93,54.9
2018,11,14,16,15,232.5,45.0,1.25,15.8,77.5,50.99,29.11
2018,11,14,16,30,150.0,29.0,1.3,15.2,41.0,22.69,10.52
2018,11,14,16,45,82.0,16.0,1.35,14.65,22.0,15.73,0.0
2018,11,14,17,0,14.0,3.0,1.4,14.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.4,13.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,6,45,25.0,5.5,1.55,7.7,6.5,0.0,0.0
2018,11,15,7,0,50.0,11.0,1.5,7.7,13.0,24.42,0.0
2018,11,15,7,15,112.0,27.0,1.5,8.4,38.5,74.85,41.57
2018,11,15,7,30,174.0,43.0,1.5,9.1,64.0,129.11,98.49
2018,11,15,7,45,219.5,57.5,1.5,9.75,95.0,170.82,136.49
2018,11,15,8,0,265.0,72.0,1.5,10.4,126.0,216.11,176.46
2018,11,15,8,15,325.0,82.0,1.6,11.0,164.0,266.18,219.76
2018,11,15,8,30,385.0,92.0,1.7,11.6,202.0,320.02,265.23
2018,11,15,8,45,447.0,98.5,1.8,12.2,244.5,374.01,309.86
2018,11,15,9,0,509.0,105.0,1.9,12.8,287.0,430.7,355.59
2018,11,15,9,15,517.5,117.5,1.85,13.4,319.0,463.47,380.44
2018,11,15,9,30,526.0,130.0,1.8,14.0,351.0,494.87,403.62
2018,11,15,9,45,533.5,141.0,1.75,14.6,379.0,522.38,423.23
2018,11,15,10,0,541.0,152.0,1.7,15.2,407.0,548.22,441.1
2018,11,15,10,15,562.0,161.0,1.65,15.8,438.0,579.35,462.74
2018,11,15,10,30,583.0,170.0,1.6,16.4,469.0,608.85,482.67
2018,11,15,10,45,598.0,173.5,1.6,17.0,489.0,626.15,493.75
2018,11,15,11,0,613.0,177.0,1.6,17.6,509.0,641.33,503.26
2018,11,15,11,15,608.5,180.0,1.6,17.95,514.0,639.79,500.85
2018,11,15,11,30,604.0,183.0,1.6,18.3,519.0,635.95,496.93
2018,11,15,11,45,589.5,181.5,1.55,18.7,510.5,618.02,482.44
2018,11,15,12,0,575.0,180.0,1.5,19.1,502.0,598.2,466.7
2018,11,15,12,15,572.0,176.5,1.5,19.3,494.0,582.31,454.63
2018,11,15,12,30,569.0,173.0,1.5,19.5,486.0,564.51,441.04
2018,11,15,12,45,554.0,176.0,1.5,19.65,475.0,544.11,425.21
2018,11,15,13,0,539.0,179.0,1.5,19.8,464.0,522.46,408.33
2018,11,15,13,15,548.5,175.0,1.5,19.85,455.5,506.79,396.17
2018,11,15,13,30,558.0,171.0,1.5,19.9,447.0,488.87,381.96
2018,11,15,13,45,535.0,165.0,1.5,19.95,417.5,449.9,351.55
2018,11,15,14,0,512.0,159.0,1.5,20.0,388.0,411.11,320.88
2018,11,15,14,15,482.0,150.5,1.4,19.75,353.0,367.2,285.85
2018,11,15,14,30,452.0,142.0,1.3,19.5,318.0,324.62,251.28
2018,11,15,14,45,430.5,132.5,1.2,19.25,286.5,285.68,218.9
2018,11,15,15,0,409.0,123.0,1.1,19.0,255.0,247.86,186.89
2018,11,15,15,15,368.0,109.5,1.1,19.0,216.0,202.51,149.11
2018,11,15,15,30,327.0,96.0,1.1,19.0,177.0,160.71,114.35
2018,11,15,15,45,274.5,79.5,1.1,17.5,138.0,118.08,80.57
2018,11,15,16,0,222.0,63.0,1.1,16.0,99.0,81.1,52.41
2018,11,15,16,15,159.0,44.0,1.15,15.45,65.5,47.04,28.09
2018,11,15,16,30,96.0,25.0,1.2,14.9,32.0,20.95,8.79
2018,11,15,16,45,50.5,13.0,1.25,14.35,16.5,12.78,0.0
2018,11,15,17,0,5.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.3,13.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.5,1.5,7.5,6.0,0.0,0.0
2018,11,16,7,0,50.0,11.0,1.5,7.6,12.0,24.29,0.0
2018,11,16,7,15,131.5,27.0,1.45,8.25,40.0,85.7,44.47
2018,11,16,7,30,213.0,43.0,1.4,8.9,68.0,142.94,108.63
2018,11,16,7,45,284.0,58.5,1.35,9.6,107.0,197.62,157.65
2018,11,16,8,0,355.0,74.0,1.3,10.3,146.0,257.89,209.93
2018,11,16,8,15,408.0,85.5,1.35,10.9,186.5,309.62,254.43
2018,11,16,8,30,461.0,97.0,1.4,11.5,227.0,364.34,300.17
2018,11,16,8,45,500.5,106.0,1.45,12.1,266.5,411.1,338.28
2018,11,16,9,0,540.0,115.0,1.5,12.7,306.0,458.92,376.17
2018,11,16,9,15,562.5,123.0,1.45,13.35,340.0,495.77,403.93
2018,11,16,9,30,585.0,131.0,1.4,14.0,374.0,531.94,430.38
2018,11,16,9,45,598.5,138.5,1.35,14.7,403.0,560.63,450.3
2018,11,16,10,0,612.0,146.0,1.3,15.4,432.0,590.07,470.22
2018,11,16,10,15,629.0,149.0,1.25,15.95,456.0,613.08,485.41
2018,11,16,10,30,646.0,152.0,1.2,16.5,480.0,634.07,498.86
2018,11,16,10,45,659.0,153.5,1.15,17.1,498.0,648.45,507.21
2018,11,16,11,0,672.0,155.0,1.1,17.7,516.0,660.4,513.74
2018,11,16,11,15,679.5,155.5,1.1,18.05,526.0,664.84,515.79
2018,11,16,11,30,687.0,156.0,1.1,18.4,536.0,666.64,516.03
2018,11,16,11,45,691.5,155.5,1.05,18.75,539.0,662.61,511.64
2018,11,16,12,0,696.0,155.0,1.0,19.1,542.0,655.92,505.41
2018,11,16,12,15,697.5,152.0,0.95,19.35,537.0,641.94,494.25
2018,11,16,12,30,699.0,149.0,0.9,19.6,532.0,625.43,481.29
2018,11,16,12,45,697.5,145.5,0.85,19.85,520.0,604.03,464.75
2018,11,16,13,0,696.0,142.0,0.8,20.1,508.0,580.37,446.45
2018,11,16,13,15,686.5,139.0,0.75,20.2,488.0,550.44,423.59
2018,11,16,13,30,677.0,136.0,0.7,20.3,468.0,518.95,399.28
2018,11,16,13,45,663.0,131.5,0.7,20.35,441.5,482.25,371.19
2018,11,16,14,0,649.0,127.0,0.7,20.4,415.0,444.72,341.85
2018,11,16,14,15,627.0,121.0,0.6,20.25,382.0,401.58,307.33
2018,11,16,14,30,605.0,115.0,0.5,20.1,349.0,358.74,272.34
2018,11,16,14,45,574.5,108.0,0.45,19.95,312.0,312.51,234.41
2018,11,16,15,0,544.0,101.0,0.4,19.8,275.0,266.68,196.16
2018,11,16,15,15,498.5,91.5,0.4,19.8,234.0,217.85,155.59
2018,11,16,15,30,453.0,82.0,0.4,19.8,193.0,172.71,118.11
2018,11,16,15,45,391.5,70.5,0.5,18.7,152.5,127.21,82.32
2018,11,16,16,0,330.0,59.0,0.6,17.6,112.0,87.68,52.92
2018,11,16,16,15,245.5,43.5,0.6,17.1,76.0,49.6,27.54
2018,11,16,16,30,161.0,28.0,0.6,16.6,40.0,21.98,8.8
2018,11,16,16,45,85.0,15.0,0.65,16.1,21.0,14.74,0.0
2018,11,16,17,0,9.0,2.0,0.7,15.6,2.0,0.0,0.0
2018,11,16,17,15,4.5,1.0,0.65,15.4,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,6,45,29.5,6.0,1.1,8.75,6.5,0.0,0.0
2018,11,17,7,0,59.0,12.0,1.1,8.7,13.0,27.53,0.0
2018,11,17,7,15,153.0,27.0,1.1,9.2,41.5,91.45,42.25
2018,11,17,7,30,247.0,42.0,1.1,9.7,70.0,153.45,115.45
2018,11,17,7,45,324.0,56.0,1.05,10.2,109.5,209.88,166.31
2018,11,17,8,0,401.0,70.0,1.0,10.7,149.0,272.46,220.46
2018,11,17,8,15,457.0,78.5,1.05,11.2,189.5,323.69,264.58
