Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,8,30,513.0,87.0,1.1,11.7,230.0,379.51,311.15
2018,11,17,8,45,553.0,94.5,1.1,12.2,269.5,427.24,349.75
2018,11,17,9,0,593.0,102.0,1.1,12.7,309.0,475.68,387.71
2018,11,17,9,15,642.0,102.0,1.05,13.35,348.0,521.78,422.46
2018,11,17,9,30,691.0,102.0,1.0,14.0,387.0,568.02,456.22
2018,11,17,9,45,738.5,97.0,0.95,14.65,422.0,607.28,483.97
2018,11,17,10,0,786.0,92.0,0.9,15.3,457.0,643.07,508.55
2018,11,17,10,15,799.0,94.0,0.9,15.7,481.5,664.67,522.81
2018,11,17,10,30,812.0,96.0,0.9,16.1,506.0,683.67,534.94
2018,11,17,10,45,821.5,97.0,0.9,16.55,523.5,696.35,542.2
2018,11,17,11,0,831.0,98.0,0.9,17.0,541.0,706.08,547.5
2018,11,17,11,15,835.5,98.0,0.9,17.25,550.5,708.12,547.91
2018,11,17,11,30,840.0,98.0,0.9,17.5,560.0,707.06,546.37
2018,11,17,11,45,841.0,98.0,0.9,17.8,562.0,700.44,540.98
2018,11,17,12,0,842.0,98.0,0.9,18.1,564.0,690.74,533.43
2018,11,17,12,15,816.0,105.5,0.95,18.15,553.5,667.99,516.98
2018,11,17,12,30,790.0,113.0,1.0,18.2,543.0,644.63,499.96
2018,11,17,12,45,751.5,122.0,1.05,18.3,523.0,611.61,475.57
2018,11,17,13,0,713.0,131.0,1.1,18.4,503.0,577.56,450.14
2018,11,17,13,15,704.0,128.0,1.15,18.35,483.5,547.6,427.94
2018,11,17,13,30,695.0,125.0,1.2,18.3,464.0,516.0,403.93
2018,11,17,13,45,681.5,120.5,1.25,18.25,437.5,479.11,375.35
2018,11,17,14,0,668.0,116.0,1.3,18.2,411.0,441.3,345.32
2018,11,17,14,15,646.5,111.0,1.3,18.0,378.5,398.81,310.91
2018,11,17,14,30,625.0,106.0,1.3,17.8,346.0,356.51,275.79
2018,11,17,14,45,595.0,99.5,1.35,17.6,309.0,310.23,236.95
2018,11,17,15,0,565.0,93.0,1.4,17.4,272.0,265.48,198.55
2018,11,17,15,15,519.0,85.0,1.4,17.4,232.0,217.05,157.05
2018,11,17,15,30,473.0,77.0,1.4,17.4,192.0,171.32,118.06
2018,11,17,15,45,410.5,66.5,1.25,16.1,151.5,125.79,81.44
2018,11,17,16,0,348.0,56.0,1.1,14.8,111.0,86.27,51.7
2018,11,17,16,15,259.0,42.0,1.1,14.1,75.5,48.58,26.74
2018,11,17,16,30,170.0,28.0,1.1,13.4,40.0,22.04,8.32
2018,11,17,16,45,90.0,15.0,1.15,12.65,21.0,14.74,0.0
2018,11,17,17,0,10.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,11,17,17,15,5.0,1.0,1.2,11.7,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,6,45,27.0,5.5,0.6,8.6,6.0,0.0,0.0
2018,11,18,7,0,54.0,11.0,0.6,8.5,12.0,25.07,0.0
2018,11,18,7,15,150.5,26.5,0.7,8.8,40.5,89.0,34.69
2018,11,18,7,30,247.0,42.0,0.8,9.1,69.0,153.03,114.45
2018,11,18,7,45,334.0,54.0,0.85,9.35,108.5,210.59,166.71
2018,11,18,8,0,421.0,66.0,0.9,9.6,148.0,275.3,223.05
2018,11,18,8,15,401.0,79.0,0.95,9.9,172.5,296.25,243.15
2018,11,18,8,30,381.0,92.0,1.0,10.2,197.0,314.67,260.04
2018,11,18,8,45,456.5,98.5,1.05,10.5,243.0,375.28,310.39
2018,11,18,9,0,532.0,105.0,1.1,10.8,289.0,439.42,362.06
2018,11,18,9,15,565.5,110.0,1.15,11.45,324.5,482.05,394.95
2018,11,18,9,30,599.0,115.0,1.2,12.1,360.0,522.15,425.3
2018,11,18,9,45,660.5,112.0,1.3,12.7,400.5,571.1,462.55
2018,11,18,10,0,722.0,109.0,1.4,13.3,441.0,619.85,498.85
2018,11,18,10,15,743.0,109.5,1.4,13.95,467.0,644.14,515.15
2018,11,18,10,30,764.0,110.0,1.4,14.6,493.0,666.23,529.76
2018,11,18,10,45,752.0,114.5,1.4,15.2,502.0,667.26,528.55
2018,11,18,11,0,740.0,119.0,1.4,15.8,511.0,665.33,525.36
2018,11,18,11,15,684.5,134.5,1.4,16.3,502.5,641.98,506.08
2018,11,18,11,30,629.0,150.0,1.4,16.8,494.0,615.82,484.93
2018,11,18,11,45,596.5,158.5,1.4,17.25,485.5,596.14,469.04
2018,11,18,12,0,564.0,167.0,1.4,17.7,477.0,572.13,449.95
2018,11,18,12,15,587.5,157.5,1.4,17.95,477.5,570.66,448.68
2018,11,18,12,30,611.0,148.0,1.4,18.2,478.0,563.77,443.18
2018,11,18,12,45,617.0,142.0,1.35,18.5,468.5,546.5,429.32
2018,11,18,13,0,623.0,136.0,1.3,18.8,459.0,526.91,413.64
2018,11,18,13,15,630.0,130.5,1.3,18.85,446.5,506.12,397.48
2018,11,18,13,30,637.0,125.0,1.3,18.9,434.0,483.0,379.19
2018,11,18,13,45,636.5,124.0,1.25,18.95,418.0,458.36,358.93
2018,11,18,14,0,636.0,123.0,1.2,19.0,402.0,431.93,336.81
2018,11,18,14,15,615.0,117.5,1.15,18.75,370.5,390.47,303.2
2018,11,18,14,30,594.0,112.0,1.1,18.5,339.0,349.24,269.09
2018,11,18,14,45,502.0,107.5,1.05,18.3,285.5,283.56,216.26
2018,11,18,15,0,410.0,103.0,1.0,18.1,232.0,226.66,170.29
2018,11,18,15,15,332.0,94.5,1.0,18.1,189.5,177.27,130.17
2018,11,18,15,30,254.0,86.0,1.0,18.1,147.0,134.56,96.09
2018,11,18,15,45,216.0,71.0,1.1,16.75,115.5,100.14,68.47
2018,11,18,16,0,178.0,56.0,1.2,15.4,84.0,69.53,44.8
2018,11,18,16,15,131.5,41.0,1.2,14.7,58.0,42.5,25.22
2018,11,18,16,30,85.0,26.0,1.2,14.0,32.0,21.69,7.31
2018,11,18,16,45,46.0,14.0,1.25,13.3,17.0,13.76,0.0
2018,11,18,17,0,7.0,2.0,1.3,12.6,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.25,12.35,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,6,45,14.0,4.5,1.15,8.85,5.0,0.0,0.0
2018,11,19,7,0,28.0,9.0,1.1,8.9,10.0,16.17,0.0
2018,11,19,7,15,77.0,23.5,1.2,9.55,30.5,56.98,15.24
2018,11,19,7,30,126.0,38.0,1.3,10.2,51.0,98.36,71.84
2018,11,19,7,45,154.5,54.0,1.35,10.8,78.0,132.51,103.9
2018,11,19,8,0,183.0,70.0,1.4,11.4,105.0,168.69,136.12
2018,11,19,8,15,244.0,82.5,1.4,11.85,141.5,217.64,178.38
2018,11,19,8,30,305.0,95.0,1.4,12.3,178.0,278.29,229.38
2018,11,19,8,45,363.5,103.0,1.4,12.75,216.5,328.59,271.02
2018,11,19,9,0,422.0,111.0,1.4,13.2,255.0,381.6,313.89
2018,11,19,9,15,354.0,135.0,1.35,13.7,265.0,378.76,310.0
2018,11,19,9,30,286.0,159.0,1.3,14.2,275.0,363.26,296.1
2018,11,19,9,45,367.5,157.5,1.25,14.75,318.0,418.69,339.9
2018,11,19,10,0,449.0,156.0,1.2,15.3,361.0,484.99,390.21
2018,11,19,10,15,488.0,156.5,1.25,15.7,390.0,517.33,414.06
2018,11,19,10,30,527.0,157.0,1.3,16.1,419.0,548.86,437.26
2018,11,19,10,45,504.5,168.5,1.3,16.55,426.5,548.45,435.07
2018,11,19,11,0,482.0,180.0,1.3,17.0,434.0,545.76,431.44
2018,11,19,11,15,503.0,178.5,1.3,17.25,447.5,557.37,439.65
2018,11,19,11,30,524.0,177.0,1.3,17.5,461.0,567.02,446.21
2018,11,19,11,45,533.5,173.5,1.35,17.75,464.0,564.41,443.99
2018,11,19,12,0,543.0,170.0,1.4,18.0,467.0,559.7,440.29
2018,11,19,12,15,460.0,191.0,1.35,18.05,441.0,517.5,406.92
2018,11,19,12,30,377.0,212.0,1.3,18.1,415.0,470.18,369.96
2018,11,19,12,45,249.5,202.5,1.3,18.2,335.5,370.95,293.29
2018,11,19,13,0,122.0,193.0,1.3,18.3,256.0,272.07,215.35
2018,11,19,13,15,87.5,189.5,1.2,18.25,234.0,240.17,190.12
2018,11,19,13,30,53.0,186.0,1.1,18.2,212.0,214.68,169.58
2018,11,19,13,45,161.0,181.5,1.0,18.2,253.0,265.77,210.7
2018,11,19,14,0,269.0,177.0,0.9,18.2,294.0,308.0,242.87
2018,11,19,14,15,193.0,163.5,0.85,17.95,244.0,247.06,194.44
2018,11,19,14,30,117.0,150.0,0.8,17.7,194.0,194.91,153.29
2018,11,19,14,45,104.0,126.0,0.75,17.5,162.0,160.52,125.53
2018,11,19,15,0,91.0,102.0,0.7,17.3,130.0,127.44,98.41
2018,11,19,15,15,164.0,94.0,0.7,17.3,136.0,133.37,100.28
2018,11,19,15,30,237.0,86.0,0.7,17.3,142.0,130.83,93.93
2018,11,19,15,45,203.5,71.0,0.75,16.85,112.0,98.01,67.13
2018,11,19,16,0,170.0,56.0,0.8,16.4,82.0,68.54,44.09
2018,11,19,16,15,125.5,41.0,0.8,16.2,56.5,42.06,24.83
2018,11,19,16,30,81.0,26.0,0.8,16.0,31.0,21.67,6.39
2018,11,19,16,45,45.0,14.0,0.75,15.8,16.5,13.76,0.0
2018,11,19,17,0,9.0,2.0,0.7,15.6,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.7,15.5,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,6,45,43.0,5.0,1.2,9.65,5.5,0.0,0.0
2018,11,20,7,0,86.0,10.0,1.2,9.7,11.0,32.09,0.0
2018,11,20,7,15,225.0,22.0,1.15,10.2,41.0,103.59,19.49
2018,11,20,7,30,364.0,34.0,1.1,10.7,71.0,182.47,132.94
2018,11,20,7,45,450.0,41.5,1.1,11.25,110.5,240.34,187.54
2018,11,20,8,0,536.0,49.0,1.1,11.8,150.0,304.42,243.57
2018,11,20,8,15,590.5,55.5,1.1,12.3,192.0,358.09,290.02
2018,11,20,8,30,645.0,62.0,1.1,12.8,234.0,414.29,336.91
2018,11,20,8,45,679.5,66.5,1.15,13.35,273.5,459.29,373.67
2018,11,20,9,0,714.0,71.0,1.2,13.9,313.0,504.47,409.38
2018,11,20,9,15,720.5,78.0,1.25,14.55,345.0,535.61,432.96
2018,11,20,9,30,727.0,85.0,1.3,15.2,377.0,564.69,454.35
2018,11,20,9,45,749.5,87.5,1.35,15.85,408.5,596.66,477.54
2018,11,20,10,0,772.0,90.0,1.4,16.5,440.0,624.4,497.14
2018,11,20,10,15,787.5,91.0,1.45,16.9,464.5,646.35,512.56
2018,11,20,10,30,803.0,92.0,1.5,17.3,489.0,665.83,526.0
2018,11,20,10,45,763.0,104.0,1.6,17.7,491.5,658.72,519.53
2018,11,20,11,0,723.0,116.0,1.7,18.1,494.0,645.95,509.17
2018,11,20,11,15,705.5,122.0,1.8,18.35,496.5,639.18,503.8
2018,11,20,11,30,688.0,128.0,1.9,18.6,499.0,629.75,496.37
2018,11,20,11,45,666.0,135.5,1.95,18.9,496.0,616.39,485.54
2018,11,20,12,0,644.0,143.0,2.0,19.2,493.0,600.81,473.07
2018,11,20,12,15,645.5,139.0,2.05,19.3,487.0,586.76,462.56
2018,11,20,12,30,647.0,135.0,2.1,19.4,481.0,570.39,450.17
2018,11,20,12,45,659.0,127.5,2.1,19.55,472.5,554.6,437.92
2018,11,20,13,0,671.0,120.0,2.1,19.7,464.0,536.1,423.38
2018,11,20,13,15,631.0,125.5,2.1,19.6,439.0,498.84,394.27
2018,11,20,13,30,591.0,131.0,2.1,19.5,414.0,461.77,365.03
2018,11,20,13,45,621.0,116.0,2.05,19.45,398.5,439.9,347.22
2018,11,20,14,0,651.0,101.0,2.0,19.4,383.0,414.24,325.66
2018,11,20,14,15,598.0,103.0,1.85,19.25,346.5,366.45,286.3
2018,11,20,14,30,545.0,105.0,1.7,19.1,310.0,321.35,248.74
2018,11,20,14,45,542.5,93.0,1.6,18.95,279.0,282.9,215.42
2018,11,20,15,0,540.0,81.0,1.5,18.8,248.0,243.64,180.64
2018,11,20,15,15,499.5,73.5,1.5,18.8,211.0,198.71,141.9
2018,11,20,15,30,459.0,66.0,1.5,18.8,174.0,156.96,106.12
2018,11,20,15,45,418.5,56.0,1.15,17.85,139.0,116.25,72.59
2018,11,20,16,0,378.0,46.0,0.8,16.9,104.0,79.32,44.38
2018,11,20,16,15,277.0,34.5,0.8,16.65,69.5,42.28,21.04
2018,11,20,16,30,176.0,23.0,0.8,16.4,35.0,17.97,3.57
2018,11,20,16,45,95.5,12.5,0.75,16.1,18.5,12.29,0.0
2018,11,20,17,0,15.0,2.0,0.7,15.8,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.6,15.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.35,13.55,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.4,13.6,3.0,2.95,0.0
2018,11,21,7,15,0.0,8.0,2.55,13.85,8.0,7.71,0.0
2018,11,21,7,30,0.0,13.0,2.7,14.1,13.0,12.53,4.22
2018,11,21,7,45,0.0,19.0,2.8,14.35,19.0,18.33,9.62
2018,11,21,8,0,0.0,25.0,2.9,14.6,25.0,24.12,14.75
2018,11,21,8,15,0.0,36.0,3.0,14.8,36.0,34.76,23.93
2018,11,21,8,30,0.0,47.0,3.1,15.0,47.0,45.4,33.06
2018,11,21,8,45,0.0,54.0,3.15,15.15,54.0,52.17,38.82
2018,11,21,9,0,0.0,61.0,3.2,15.3,61.0,58.95,44.51
2018,11,21,9,15,6.5,65.0,3.4,15.55,67.5,66.7,51.08
2018,11,21,9,30,13.0,69.0,3.6,15.8,74.0,76.93,59.71
2018,11,21,9,45,8.5,72.0,3.85,16.1,75.5,75.06,57.86
2018,11,21,10,0,4.0,75.0,4.1,16.4,77.0,75.16,57.65
2018,11,21,10,15,18.0,116.5,4.25,16.6,125.5,130.49,103.75
2018,11,21,10,30,32.0,158.0,4.4,16.8,174.0,184.75,148.23
2018,11,21,10,45,57.5,186.0,4.55,17.0,215.5,232.65,187.37
2018,11,21,11,0,83.0,214.0,4.7,17.2,257.0,280.7,226.17
2018,11,21,11,15,68.0,198.5,4.75,17.25,234.0,252.07,202.64
2018,11,21,11,30,53.0,183.0,4.8,17.3,211.0,223.84,179.51
2018,11,21,11,45,55.0,181.5,4.85,17.35,211.0,222.59,178.52
2018,11,21,12,0,57.0,180.0,4.9,17.4,211.0,221.19,177.37
2018,11,21,12,15,54.5,174.0,4.9,17.4,203.5,211.88,169.78
2018,11,21,12,30,52.0,168.0,4.9,17.4,196.0,202.57,162.21
2018,11,21,12,45,30.0,137.0,4.85,17.35,153.0,155.36,123.45
2018,11,21,13,0,8.0,106.0,4.8,17.3,110.0,107.67,84.02
2018,11,21,13,15,50.0,115.0,4.7,17.25,139.0,142.26,113.34
2018,11,21,13,30,92.0,124.0,4.6,17.2,168.0,175.39,140.94
2018,11,21,13,45,46.0,83.5,4.5,17.1,105.5,107.4,84.49
2018,11,21,14,0,0.0,43.0,4.4,17.0,43.0,41.53,29.33
2018,11,21,14,15,38.0,79.5,4.2,16.9,93.5,94.07,73.35
2018,11,21,14,30,76.0,116.0,4.0,16.8,144.0,144.92,115.03
2018,11,21,14,45,144.0,113.0,3.8,16.7,159.5,161.13,126.83
2018,11,21,15,0,212.0,110.0,3.6,16.6,175.0,171.94,133.0
2018,11,21,15,15,314.0,89.0,3.6,16.6,170.0,166.25,123.25
2018,11,21,15,30,416.0,68.0,3.6,16.6,165.0,149.0,102.54
2018,11,21,15,45,315.0,60.5,3.0,16.15,125.0,104.15,67.71
2018,11,21,16,0,214.0,53.0,2.4,15.7,85.0,69.24,43.01
2018,11,21,16,15,183.5,38.0,2.2,15.2,59.0,40.74,22.31
2018,11,21,16,30,153.0,23.0,2.0,14.7,33.0,18.01,2.84
2018,11,21,16,45,85.5,13.0,1.75,14.15,17.5,12.78,0.0
2018,11,21,17,0,18.0,3.0,1.5,13.6,2.0,0.0,0.0
2018,11,21,17,15,9.0,1.5,1.45,13.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,6,45,43.5,4.5,1.5,10.95,5.0,0.0,0.0
2018,11,22,7,0,87.0,9.0,1.5,11.0,10.0,30.92,0.0
2018,11,22,7,15,238.0,20.0,1.55,11.65,39.0,102.76,0.0
2018,11,22,7,30,389.0,31.0,1.6,12.3,68.0,185.9,131.38
2018,11,22,7,45,481.5,37.5,1.7,12.95,108.0,245.38,189.47
2018,11,22,8,0,574.0,44.0,1.8,13.6,148.0,311.66,247.74
2018,11,22,8,15,393.0,41.0,1.9,13.9,120.5,244.89,198.97
2018,11,22,8,30,212.0,38.0,2.0,14.2,93.0,158.4,129.69
2018,11,22,8,45,132.5,58.0,2.15,14.45,94.5,139.55,114.17
2018,11,22,9,0,53.0,78.0,2.3,14.7,96.0,115.02,92.69
2018,11,22,9,15,103.0,96.5,2.35,15.0,135.5,166.41,136.34
2018,11,22,9,30,153.0,115.0,2.4,15.3,175.0,227.35,186.97
2018,11,22,9,45,153.5,138.5,2.5,15.55,203.0,249.32,204.33
2018,11,22,10,0,154.0,162.0,2.6,15.8,231.0,278.04,226.93
2018,11,22,10,15,203.5,163.5,2.65,16.0,259.5,321.7,262.42
2018,11,22,10,30,253.0,165.0,2.7,16.2,288.0,358.06,291.75
2018,11,22,10,45,487.0,138.5,2.8,16.4,386.0,498.87,405.57
2018,11,22,11,0,721.0,112.0,2.9,16.6,484.0,636.21,512.24
2018,11,22,11,15,698.0,116.5,3.0,16.7,482.5,624.2,501.76
2018,11,22,11,30,675.0,121.0,3.1,16.8,481.0,609.62,490.29
2018,11,22,11,45,787.5,95.0,3.2,16.9,516.5,649.73,522.16
2018,11,22,12,0,900.0,69.0,3.3,17.0,552.0,683.73,548.05
2018,11,22,12,15,895.0,70.0,3.4,17.0,546.5,668.11,536.47
2018,11,22,12,30,890.0,71.0,3.5,17.0,541.0,649.54,522.11
2018,11,22,12,45,881.5,71.5,3.6,17.05,527.5,625.43,503.2
2018,11,22,13,0,873.0,72.0,3.7,17.1,514.0,598.8,482.03
2018,11,22,13,15,854.5,73.0,3.8,17.0,491.5,564.69,454.91
2018,11,22,13,30,836.0,74.0,3.9,16.9,469.0,530.42,427.07
2018,11,22,13,45,732.0,88.5,3.95,16.8,420.5,464.73,373.8
2018,11,22,14,0,628.0,103.0,4.0,16.7,372.0,403.45,323.52
2018,11,22,14,15,472.5,116.5,4.05,16.5,310.0,323.08,258.07
2018,11,22,14,30,317.0,130.0,4.1,16.3,248.0,253.35,201.27
2018,11,22,14,45,240.0,122.0,4.1,16.1,206.0,204.08,160.66
2018,11,22,15,0,163.0,114.0,4.1,15.9,164.0,160.08,124.72
2018,11,22,15,15,119.0,101.5,4.1,15.9,135.0,128.3,98.47
2018,11,22,15,30,75.0,89.0,4.1,15.9,106.0,100.64,76.09
2018,11,22,15,45,51.5,71.5,3.75,15.3,82.0,75.67,55.66
2018,11,22,16,0,28.0,54.0,3.4,14.7,58.0,53.61,37.79
2018,11,22,16,15,24.0,36.5,3.25,14.25,39.0,35.1,21.83
2018,11,22,16,30,20.0,19.0,3.1,13.8,20.0,17.14,1.64
2018,11,22,16,45,19.5,11.0,2.9,13.4,11.0,10.81,0.0
2018,11,22,17,0,19.0,3.0,2.7,13.0,2.0,0.0,0.0
2018,11,22,17,15,9.5,1.5,2.8,12.95,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.3,13.35,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.3,13.4,3.0,6.47,0.0
2018,11,23,7,15,7.0,4.0,1.4,13.65,4.0,6.18,0.0
2018,11,23,7,30,0.0,5.0,1.5,13.9,5.0,4.82,0.0
2018,11,23,7,45,0.0,6.5,1.65,14.15,6.5,6.26,0.0
2018,11,23,8,0,0.0,8.0,1.8,14.4,8.0,7.71,0.87
2018,11,23,8,15,0.0,13.5,1.95,14.55,13.5,13.01,5.46
2018,11,23,8,30,0.0,19.0,2.1,14.7,19.0,18.32,10.04
2018,11,23,8,45,0.0,37.0,2.25,14.9,37.0,35.72,24.9
2018,11,23,9,0,0.0,55.0,2.4,15.1,55.0,53.14,39.65
2018,11,23,9,15,0.0,54.0,2.5,15.25,54.0,52.17,38.74
2018,11,23,9,30,0.0,53.0,2.6,15.4,53.0,51.2,37.84
2018,11,23,9,45,1.5,74.5,2.7,15.55,75.0,72.99,56.09
2018,11,23,10,0,3.0,96.0,2.8,15.7,97.0,95.57,74.82
2018,11,23,10,15,6.0,123.0,3.0,15.85,125.5,125.19,99.23
2018,11,23,10,30,9.0,150.0,3.2,16.0,154.0,155.11,123.64
2018,11,23,10,45,8.5,143.5,3.35,16.15,147.5,147.61,117.26
2018,11,23,11,0,8.0,137.0,3.5,16.3,141.0,140.29,111.11
2018,11,23,11,15,12.5,148.5,3.6,16.4,155.0,154.99,123.13
2018,11,23,11,30,17.0,160.0,3.7,16.5,169.0,169.63,135.05
2018,11,23,11,45,9.5,134.5,3.85,16.6,139.5,138.16,109.11
2018,11,23,12,0,2.0,109.0,4.0,16.7,110.0,107.33,83.62
2018,11,23,12,15,1.0,82.5,4.05,16.75,83.0,80.46,61.46
2018,11,23,12,30,0.0,56.0,4.1,16.8,56.0,54.13,39.63
2018,11,23,12,45,0.0,50.0,4.1,16.85,50.0,48.32,34.82
2018,11,23,13,0,0.0,44.0,4.1,16.9,44.0,42.51,30.01
2018,11,23,13,15,0.0,36.5,4.1,16.85,36.5,35.26,23.98
2018,11,23,13,30,0.0,29.0,4.1,16.8,29.0,28.0,17.94
2018,11,23,13,45,2.5,46.0,4.1,16.8,47.0,45.69,32.85
2018,11,23,14,0,5.0,63.0,4.1,16.8,65.0,63.2,47.59
2018,11,23,14,15,4.5,61.0,4.05,16.7,62.5,60.86,45.69
2018,11,23,14,30,4.0,59.0,4.0,16.6,60.0,58.54,43.82
2018,11,23,14,45,4.0,49.5,3.95,16.5,50.5,49.17,35.97
2018,11,23,15,0,4.0,40.0,3.9,16.4,41.0,39.79,28.05
2018,11,23,15,15,11.0,40.5,3.9,16.4,43.0,42.11,29.72
2018,11,23,15,30,18.0,41.0,3.9,16.4,45.0,43.37,30.31
2018,11,23,15,45,12.5,32.5,3.65,16.0,35.0,33.42,21.92
2018,11,23,16,0,7.0,24.0,3.4,15.6,25.0,24.0,14.01
2018,11,23,16,15,5.5,16.5,3.3,15.45,17.0,16.27,7.15
2018,11,23,16,30,4.0,9.0,3.2,15.3,9.0,8.75,0.0
2018,11,23,16,45,4.0,5.0,3.15,15.15,5.0,4.91,0.0
2018,11,23,17,0,4.0,1.0,3.1,15.0,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,3.1,15.0,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,24,6,45,34.0,4.0,1.6,13.7,4.0,0.0,0.0
2018,11,24,7,0,68.0,8.0,1.6,13.7,8.0,24.78,0.0
2018,11,24,7,15,211.5,18.5,1.8,14.05,34.5,90.83,0.0
2018,11,24,7,30,355.0,29.0,2.0,14.4,61.0,170.19,115.16
2018,11,24,7,45,451.5,35.5,2.15,14.7,99.5,228.98,174.74
2018,11,24,8,0,548.0,42.0,2.3,15.0,138.0,295.07,233.14
2018,11,24,8,15,606.5,46.5,2.4,15.2,179.0,345.11,277.93
2018,11,24,8,30,665.0,51.0,2.5,15.4,220.0,401.07,326.19
2018,11,24,8,45,648.0,60.5,2.6,15.55,247.5,427.48,349.59
2018,11,24,9,0,631.0,70.0,2.7,15.7,275.0,448.47,367.72
2018,11,24,9,15,713.0,65.5,2.75,15.9,322.0,505.83,414.28
2018,11,24,9,30,795.0,61.0,2.8,16.1,369.0,567.57,462.98
2018,11,24,9,45,529.0,108.5,2.85,16.3,320.5,472.28,385.61
2018,11,24,10,0,263.0,156.0,2.9,16.5,272.0,349.34,284.8
2018,11,24,10,15,234.5,172.5,2.9,16.7,280.0,351.76,286.04
2018,11,24,10,30,206.0,189.0,2.9,16.9,288.0,344.6,279.25
2018,11,24,10,45,177.0,204.0,2.9,17.1,291.0,341.92,275.89
2018,11,24,11,0,148.0,219.0,2.9,17.3,294.0,338.18,271.68
2018,11,24,11,15,126.5,220.0,2.9,17.4,285.0,323.14,259.05
2018,11,24,11,30,105.0,221.0,2.9,17.5,276.0,300.9,240.86
2018,11,24,11,45,62.0,196.0,2.9,17.65,228.5,242.85,193.77
2018,11,24,12,0,19.0,171.0,2.9,17.8,181.0,181.52,143.62
2018,11,24,12,15,24.0,175.5,2.9,17.8,188.0,193.45,153.46
2018,11,24,12,30,29.0,180.0,2.9,17.8,195.0,200.48,159.21
2018,11,24,12,45,102.5,162.5,2.9,17.85,214.0,230.95,185.28
2018,11,24,13,0,176.0,145.0,2.9,17.9,233.0,257.19,207.38
2018,11,24,13,15,246.0,161.5,2.85,17.8,279.5,307.99,248.13
2018,11,24,13,30,316.0,178.0,2.8,17.7,326.0,353.68,283.81
2018,11,24,13,45,357.0,163.0,2.8,17.6,321.0,346.68,277.69
2018,11,24,14,0,398.0,148.0,2.8,17.5,316.0,339.39,270.92
2018,11,24,14,15,579.5,106.5,2.75,17.3,330.5,358.67,283.82
2018,11,24,14,30,761.0,65.0,2.7,17.1,345.0,360.28,280.13
2018,11,24,14,45,741.0,61.0,2.65,16.9,310.0,315.2,239.97
2018,11,24,15,0,721.0,57.0,2.6,16.7,275.0,270.38,199.42
2018,11,24,15,15,659.5,54.5,2.6,16.7,231.5,217.43,153.12
2018,11,24,15,30,598.0,52.0,2.6,16.7,188.0,168.56,110.96
2018,11,24,15,45,548.5,45.5,2.2,15.8,150.0,123.35,73.4
2018,11,24,16,0,499.0,39.0,1.8,14.9,112.0,82.59,42.66
2018,11,24,16,15,374.5,31.0,1.75,14.25,75.0,42.11,18.77
2018,11,24,16,30,250.0,23.0,1.7,13.6,38.0,18.8,0.43
2018,11,24,16,45,125.0,11.5,1.65,13.0,19.0,11.3,0.0
2018,11,24,17,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,25,6,45,23.0,3.0,0.8,10.0,3.0,0.0,0.0
2018,11,25,7,0,46.0,6.0,0.8,10.0,6.0,17.24,0.0
2018,11,25,7,15,194.5,17.5,0.85,10.4,32.5,73.46,0.0
2018,11,25,7,30,343.0,29.0,0.9,10.8,59.0,164.84,110.16
2018,11,25,7,45,449.5,36.0,0.9,11.25,98.5,227.54,174.25
2018,11,25,8,0,556.0,43.0,0.9,11.7,138.0,298.07,235.81
2018,11,25,8,15,616.5,48.0,0.95,12.15,180.0,349.51,281.15
2018,11,25,8,30,677.0,53.0,1.0,12.6,222.0,407.29,330.04
2018,11,25,8,45,716.5,56.0,1.0,13.0,262.0,453.99,368.56
2018,11,25,9,0,756.0,59.0,1.0,13.4,302.0,501.01,406.01
2018,11,25,9,15,782.0,61.5,1.15,14.05,338.0,539.5,436.35
2018,11,25,9,30,808.0,64.0,1.3,14.7,374.0,576.82,465.04
2018,11,25,9,45,826.0,65.5,1.4,15.3,404.5,606.43,487.03
2018,11,25,10,0,844.0,67.0,1.5,15.9,435.0,633.93,507.02
2018,11,25,10,15,855.5,68.5,1.55,16.25,459.5,650.77,518.96
2018,11,25,10,30,867.0,70.0,1.6,16.6,484.0,668.92,531.11
2018,11,25,10,45,873.5,71.5,1.65,16.95,501.5,680.81,538.67
2018,11,25,11,0,880.0,73.0,1.7,17.3,519.0,689.64,544.13
2018,11,25,11,15,883.5,74.0,1.75,17.45,529.0,692.7,545.93
2018,11,25,11,30,887.0,75.0,1.8,17.6,539.0,692.57,545.6
2018,11,25,11,45,887.0,75.0,1.85,17.8,541.0,685.75,540.43
2018,11,25,12,0,887.0,75.0,1.9,18.0,543.0,675.77,533.15
2018,11,25,12,15,886.5,74.0,1.95,18.1,538.0,661.26,522.17
2018,11,25,12,30,886.0,73.0,2.0,18.2,533.0,643.72,508.79
2018,11,25,12,45,884.0,71.0,2.0,18.25,521.0,621.21,491.35
2018,11,25,13,0,882.0,69.0,2.0,18.3,509.0,595.91,471.56
2018,11,25,13,15,873.5,68.0,1.95,18.3,489.5,565.38,447.26
2018,11,25,13,30,865.0,67.0,1.9,18.3,470.0,532.66,420.84
2018,11,25,13,45,851.5,65.5,1.85,18.25,443.5,494.93,390.11
2018,11,25,14,0,838.0,64.0,1.8,18.2,417.0,456.56,358.14
2018,11,25,14,15,814.5,63.0,1.8,18.1,384.0,412.2,321.0
2018,11,25,14,30,791.0,62.0,1.8,18.0,351.0,367.69,282.8
2018,11,25,14,45,769.5,58.0,1.75,17.85,314.5,320.92,241.83
2018,11,25,15,0,748.0,54.0,1.7,17.7,278.0,274.48,200.31
2018,11,25,15,15,706.0,50.5,1.7,17.7,237.5,224.16,155.83
2018,11,25,15,30,664.0,47.0,1.7,17.7,197.0,176.71,114.22
2018,11,25,15,45,568.5,44.0,1.4,16.6,153.0,124.41,73.01
2018,11,25,16,0,473.0,41.0,1.1,15.5,109.0,81.88,42.98
2018,11,25,16,15,300.0,31.0,1.15,15.1,68.5,39.01,18.02
2018,11,25,16,30,127.0,21.0,1.2,14.7,28.0,16.45,0.0
2018,11,25,16,45,63.5,10.5,1.2,14.25,14.0,10.32,0.0
2018,11,25,17,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,1.4,8.85,2.5,0.0,0.0
2018,11,26,7,0,33.0,5.0,1.4,8.8,5.0,4.91,0.0
2018,11,26,7,15,106.5,17.5,1.45,9.5,25.0,47.72,0.0
2018,11,26,7,30,180.0,30.0,1.5,10.2,45.0,110.49,71.55
2018,11,26,7,45,246.0,42.5,1.6,10.9,76.0,156.95,120.49
2018,11,26,8,0,312.0,55.0,1.7,11.6,107.0,207.79,165.81
2018,11,26,8,15,339.5,67.0,1.6,12.1,138.5,245.32,199.44
2018,11,26,8,30,367.0,79.0,1.5,12.6,170.0,284.12,233.04
2018,11,26,8,45,376.0,92.5,1.45,13.1,199.5,315.94,259.87
2018,11,26,9,0,385.0,106.0,1.4,13.6,229.0,347.15,285.24
2018,11,26,9,15,376.0,121.0,1.45,14.3,252.5,368.85,302.11
2018,11,26,9,30,367.0,136.0,1.5,15.0,276.0,388.7,316.99
2018,11,26,9,45,408.0,141.0,1.5,15.65,308.5,426.9,346.41
2018,11,26,10,0,449.0,146.0,1.5,16.3,341.0,465.27,375.23
2018,11,26,10,15,466.5,152.0,1.45,16.75,364.5,488.97,392.12
2018,11,26,10,30,484.0,158.0,1.4,17.2,388.0,511.41,407.83
2018,11,26,10,45,490.5,163.0,1.35,17.6,403.0,523.78,415.74
2018,11,26,11,0,497.0,168.0,1.3,18.0,418.0,534.37,422.27
2018,11,26,11,15,417.5,190.0,1.25,18.25,403.0,502.87,396.25
2018,11,26,11,30,338.0,212.0,1.2,18.5,388.0,462.95,364.35
2018,11,26,11,45,356.0,209.5,1.15,18.75,395.5,468.5,368.29
2018,11,26,12,0,374.0,207.0,1.1,19.0,403.0,472.52,370.66
2018,11,26,12,15,440.5,188.5,1.1,19.2,417.5,495.42,388.1
2018,11,26,12,30,507.0,170.0,1.1,19.4,432.0,508.4,397.9
2018,11,26,12,45,507.5,163.5,1.05,19.6,420.5,489.68,382.97
2018,11,26,13,0,508.0,157.0,1.0,19.8,409.0,469.31,366.94
2018,11,26,13,15,443.5,165.0,1.0,19.75,379.0,426.15,333.58
2018,11,26,13,30,379.0,173.0,1.0,19.7,349.0,380.91,298.56
2018,11,26,13,45,337.0,168.5,1.0,19.65,318.5,341.59,267.92
2018,11,26,14,0,295.0,164.0,1.0,19.6,288.0,304.25,238.43
2018,11,26,14,15,207.0,149.0,0.95,19.25,232.5,239.3,187.48
2018,11,26,14,30,119.0,134.0,0.9,18.9,177.0,178.97,139.96
2018,11,26,14,45,252.0,113.5,0.8,18.55,192.5,198.77,153.16
2018,11,26,15,0,385.0,93.0,0.7,18.2,208.0,205.93,153.68
2018,11,26,15,15,444.0,74.5,0.7,18.2,188.5,182.32,129.78
2018,11,26,15,30,503.0,56.0,0.7,18.2,169.0,153.29,100.89
2018,11,26,15,45,467.0,48.0,0.8,17.4,135.5,113.48,68.07
2018,11,26,16,0,431.0,40.0,0.9,16.6,102.0,76.86,40.35
2018,11,26,16,15,320.0,31.0,0.95,16.3,68.0,39.71,17.98
2018,11,26,16,30,209.0,22.0,1.0,16.0,34.0,17.93,0.0
2018,11,26,16,45,104.5,11.0,1.05,15.7,17.0,10.81,0.0
2018,11,26,17,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.2,10.95,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.2,11.0,3.0,2.95,0.0
2018,11,27,7,15,10.0,11.0,1.15,11.3,11.0,13.65,0.0
2018,11,27,7,30,0.0,19.0,1.1,11.6,19.0,18.34,7.29
2018,11,27,7,45,0.0,31.0,1.05,11.85,31.0,30.2,19.39
2018,11,27,8,0,0.0,43.0,1.0,12.1,43.0,42.39,30.28
2018,11,27,8,15,0.0,55.5,1.1,12.5,55.5,55.04,41.36
2018,11,27,8,30,0.0,68.0,1.2,12.9,68.0,67.65,52.23
2018,11,27,8,45,0.5,80.0,1.35,13.3,80.0,79.94,62.67
2018,11,27,9,0,1.0,92.0,1.5,13.7,92.0,92.27,72.98
2018,11,27,9,15,7.0,114.0,1.5,13.95,116.5,118.79,95.15
