Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,9,30,13.0,136.0,1.5,14.2,141.0,145.62,117.25
2018,11,27,9,45,13.5,139.0,1.55,14.4,144.5,148.27,119.15
2018,11,27,10,0,14.0,142.0,1.6,14.6,148.0,151.14,121.26
2018,11,27,10,15,10.5,146.5,1.65,14.8,151.0,153.11,122.52
2018,11,27,10,30,7.0,151.0,1.7,15.0,154.0,155.05,123.74
2018,11,27,10,45,4.0,149.5,1.7,15.15,151.5,150.99,120.12
2018,11,27,11,0,1.0,148.0,1.7,15.3,149.0,147.02,116.61
2018,11,27,11,15,5.5,161.5,1.8,15.35,164.5,163.79,130.31
2018,11,27,11,30,10.0,175.0,1.9,15.4,180.0,180.54,143.9
2018,11,27,11,45,33.0,196.0,1.95,15.45,213.0,223.35,178.86
2018,11,27,12,0,56.0,217.0,2.0,15.5,246.0,260.28,208.65
2018,11,27,12,15,52.5,212.5,2.1,15.55,239.5,251.58,201.54
2018,11,27,12,30,49.0,208.0,2.2,15.6,233.0,242.94,194.65
2018,11,27,12,45,50.0,199.5,2.3,15.6,224.5,232.86,186.76
2018,11,27,13,0,51.0,191.0,2.4,15.6,216.0,222.72,178.78
2018,11,27,13,15,35.0,161.0,2.45,15.65,178.0,180.7,144.67
2018,11,27,13,30,19.0,131.0,2.5,15.7,140.0,137.81,109.58
2018,11,27,13,45,13.5,113.0,2.55,15.7,119.0,116.54,92.15
2018,11,27,14,0,8.0,95.0,2.6,15.7,98.0,95.77,75.0
2018,11,27,14,15,4.5,93.5,2.55,15.65,95.0,92.52,72.42
2018,11,27,14,30,1.0,92.0,2.5,15.6,92.0,89.53,70.05
2018,11,27,14,45,11.0,88.5,2.4,15.5,91.5,89.38,69.84
2018,11,27,15,0,21.0,85.0,2.3,15.4,91.0,88.92,69.16
2018,11,27,15,15,24.0,73.0,2.3,15.4,79.0,76.7,58.55
2018,11,27,15,30,27.0,61.0,2.3,15.4,67.0,64.23,47.59
2018,11,27,15,45,19.0,45.0,2.05,15.0,49.0,46.18,32.4
2018,11,27,16,0,11.0,29.0,1.8,14.6,31.0,29.11,18.12
2018,11,27,16,15,10.0,17.5,1.7,14.45,19.0,17.41,7.82
2018,11,27,16,30,9.0,6.0,1.6,14.3,7.0,5.79,0.0
2018,11,27,16,45,4.5,3.0,1.45,14.15,3.5,2.95,0.0
2018,11,27,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,28,6,45,8.0,1.5,0.5,13.75,1.5,0.0,0.0
2018,11,28,7,0,16.0,3.0,0.4,13.9,3.0,0.0,0.0
2018,11,28,7,15,8.0,6.0,0.45,14.05,6.0,8.15,0.0
2018,11,28,7,30,0.0,9.0,0.5,14.2,9.0,8.67,0.18
2018,11,28,7,45,0.0,14.5,0.6,14.4,14.5,13.98,5.83
2018,11,28,8,0,0.0,20.0,0.7,14.6,20.0,19.29,10.6
2018,11,28,8,15,0.0,24.5,0.75,14.7,24.5,23.64,14.47
2018,11,28,8,30,0.0,29.0,0.8,14.8,29.0,27.98,18.28
2018,11,28,8,45,10.0,34.5,0.9,14.95,37.5,38.76,27.63
2018,11,28,9,0,20.0,40.0,1.0,15.1,46.0,50.03,37.39
2018,11,28,9,15,13.5,44.5,0.95,15.25,49.0,51.4,38.43
2018,11,28,9,30,7.0,49.0,0.9,15.4,52.0,51.54,38.35
2018,11,28,9,45,3.5,52.0,0.9,15.55,53.5,52.41,38.92
2018,11,28,10,0,0.0,55.0,0.9,15.7,55.0,53.14,39.35
2018,11,28,10,15,3.0,80.0,1.0,15.85,81.5,79.33,61.21
2018,11,28,10,30,6.0,105.0,1.1,16.0,108.0,106.55,83.63
2018,11,28,10,45,29.0,147.0,1.15,16.15,161.5,170.27,136.01
2018,11,28,11,0,52.0,189.0,1.2,16.3,215.0,231.43,185.08
2018,11,28,11,15,55.0,184.0,1.3,16.4,212.0,227.05,181.34
2018,11,28,11,30,58.0,179.0,1.4,16.5,209.0,222.7,177.93
2018,11,28,11,45,40.5,163.5,1.5,16.6,184.5,193.36,154.03
2018,11,28,12,0,23.0,148.0,1.6,16.7,160.0,164.58,130.49
2018,11,28,12,15,15.0,136.0,1.75,16.75,144.0,142.82,112.77
2018,11,28,12,30,7.0,124.0,1.9,16.8,128.0,125.38,98.46
2018,11,28,12,45,17.5,143.0,2.0,16.8,152.0,150.67,119.38
2018,11,28,13,0,28.0,162.0,2.1,16.8,176.0,178.98,142.53
2018,11,28,13,15,27.5,159.0,2.25,16.75,172.0,174.47,138.96
2018,11,28,13,30,27.0,156.0,2.4,16.7,168.0,169.95,135.44
2018,11,28,13,45,41.5,162.0,2.5,16.65,179.5,182.0,145.48
2018,11,28,14,0,56.0,168.0,2.6,16.6,191.0,192.86,154.38
2018,11,28,14,15,53.5,153.5,2.65,16.5,174.0,174.44,139.36
2018,11,28,14,30,51.0,139.0,2.7,16.4,157.0,156.25,124.44
2018,11,28,14,45,49.5,119.5,2.7,16.3,135.5,133.67,105.69
2018,11,28,15,0,48.0,100.0,2.7,16.2,114.0,111.37,86.94
2018,11,28,15,15,41.5,87.0,2.7,16.2,98.0,94.44,72.59
2018,11,28,15,30,35.0,74.0,2.7,16.2,82.0,78.15,58.72
2018,11,28,15,45,22.5,58.5,2.45,15.75,63.0,59.33,43.09
2018,11,28,16,0,10.0,43.0,2.2,15.3,44.0,42.06,28.74
2018,11,28,16,15,7.5,28.0,2.2,15.05,28.5,27.13,15.38
2018,11,28,16,30,5.0,13.0,2.2,14.8,13.0,12.64,0.0
2018,11,28,16,45,2.5,6.5,2.2,14.5,6.5,6.39,0.0
2018,11,28,17,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.8,15.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.55,13.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.7,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.95,13.7,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.5,6.05,13.75,3.5,3.44,0.0
2018,11,29,7,30,0.0,7.0,6.1,13.8,7.0,6.74,0.0
2018,11,29,7,45,0.0,11.5,6.15,13.8,11.5,11.09,3.39
2018,11,29,8,0,0.0,16.0,6.2,13.8,16.0,15.43,7.31
2018,11,29,8,15,3.0,23.0,6.2,13.8,23.5,23.52,14.35
2018,11,29,8,30,6.0,30.0,6.2,13.8,31.0,31.84,21.61
2018,11,29,8,45,11.5,51.0,6.2,13.8,54.0,56.77,43.06
2018,11,29,9,0,17.0,72.0,6.2,13.8,77.0,82.55,65.14
2018,11,29,9,15,8.5,66.0,6.1,13.85,68.5,68.67,53.18
2018,11,29,9,30,0.0,60.0,6.0,13.9,60.0,57.98,43.85
2018,11,29,9,45,11.0,68.5,5.95,13.9,73.0,73.03,56.82
2018,11,29,10,0,22.0,77.0,5.9,13.9,86.0,91.06,72.26
2018,11,29,10,15,26.0,85.5,5.75,13.9,97.0,102.7,82.06
2018,11,29,10,30,30.0,94.0,5.6,13.9,108.0,114.35,91.83
2018,11,29,10,45,37.0,107.0,5.5,13.9,125.0,132.71,107.25
2018,11,29,11,0,44.0,120.0,5.4,13.9,142.0,151.02,122.54
2018,11,29,11,15,24.0,88.5,5.35,13.95,100.5,104.42,83.06
2018,11,29,11,30,4.0,57.0,5.3,14.0,59.0,57.78,43.32
2018,11,29,11,45,39.0,104.5,5.25,14.05,124.5,130.36,105.03
2018,11,29,12,0,74.0,152.0,5.2,14.1,190.0,202.24,165.09
2018,11,29,12,15,39.5,124.5,5.15,14.1,145.0,150.02,121.05
2018,11,29,12,30,5.0,97.0,5.1,14.1,100.0,97.19,76.31
2018,11,29,12,45,11.5,133.5,5.0,14.15,139.5,137.46,110.01
2018,11,29,13,0,18.0,170.0,4.9,14.2,179.0,177.83,143.46
2018,11,29,13,15,69.5,174.5,4.8,14.15,206.5,213.86,173.94
2018,11,29,13,30,121.0,179.0,4.7,14.1,234.0,246.8,201.35
2018,11,29,13,45,210.0,163.0,4.55,14.1,252.0,272.56,222.59
2018,11,29,14,0,299.0,147.0,4.4,14.1,270.0,287.87,234.29
2018,11,29,14,15,237.5,141.5,4.25,14.05,234.5,243.98,197.35
2018,11,29,14,30,176.0,136.0,4.1,14.0,199.0,202.26,162.5
2018,11,29,14,45,203.0,117.0,3.95,13.95,182.0,185.52,147.11
2018,11,29,15,0,230.0,98.0,3.8,13.9,165.0,164.11,127.1
2018,11,29,15,15,208.0,75.0,3.8,13.9,129.0,124.32,92.72
2018,11,29,15,30,186.0,52.0,3.8,13.9,93.0,87.12,60.71
2018,11,29,15,45,203.5,46.5,3.35,13.55,82.5,73.66,47.59
2018,11,29,16,0,221.0,41.0,2.9,13.2,72.0,58.05,33.8
2018,11,29,16,15,120.0,26.5,2.9,13.1,42.5,27.52,13.17
2018,11,29,16,30,19.0,12.0,2.9,13.0,13.0,11.18,0.0
2018,11,29,16,45,9.5,6.0,2.9,12.9,6.5,5.9,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,2.7,10.4,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,2.7,10.4,1.0,0.0,0.0
2018,11,30,7,15,57.0,13.5,2.85,10.8,17.0,29.01,0.0
2018,11,30,7,30,99.0,26.0,3.0,11.2,33.0,69.44,34.6
2018,11,30,7,45,164.5,40.0,3.2,11.6,61.5,122.43,91.77
2018,11,30,8,0,230.0,54.0,3.4,12.0,90.0,170.71,135.16
2018,11,30,8,15,282.0,66.5,3.55,12.3,123.5,216.07,175.53
2018,11,30,8,30,334.0,79.0,3.7,12.6,157.0,264.73,218.15
2018,11,30,8,45,413.0,84.0,3.85,12.85,198.5,321.06,266.64
2018,11,30,9,0,492.0,89.0,4.0,13.1,240.0,381.41,317.65
2018,11,30,9,15,499.0,99.0,4.0,13.35,268.0,409.79,341.23
2018,11,30,9,30,506.0,109.0,4.0,13.6,296.0,436.92,363.24
2018,11,30,9,45,645.0,94.0,3.95,13.85,352.5,519.36,430.29
2018,11,30,10,0,784.0,79.0,3.9,14.1,409.0,598.97,493.56
2018,11,30,10,15,812.0,77.5,3.9,14.25,437.0,626.38,514.38
2018,11,30,10,30,840.0,76.0,3.9,14.4,465.0,651.61,533.49
2018,11,30,10,45,790.0,91.0,3.85,14.6,467.5,640.83,523.45
2018,11,30,11,0,740.0,106.0,3.8,14.8,470.0,628.75,512.46
2018,11,30,11,15,692.5,118.0,3.85,14.85,464.5,609.51,496.67
2018,11,30,11,30,645.0,130.0,3.9,14.9,459.0,587.51,478.71
2018,11,30,11,45,725.5,112.0,3.9,15.0,484.0,615.87,501.3
2018,11,30,12,0,806.0,94.0,3.9,15.1,509.0,638.51,518.98
2018,11,30,12,15,832.0,87.5,3.9,15.1,512.5,636.16,516.77
2018,11,30,12,30,858.0,81.0,3.9,15.1,516.0,630.14,511.72
2018,11,30,12,45,862.5,77.5,3.95,15.1,506.0,610.6,496.04
2018,11,30,13,0,867.0,74.0,4.0,15.1,496.0,586.01,476.24
2018,11,30,13,15,822.0,80.0,3.95,15.0,468.0,545.48,443.13
2018,11,30,13,30,777.0,86.0,3.9,14.9,440.0,502.71,407.92
2018,11,30,13,45,734.0,88.5,3.85,14.85,407.5,458.09,370.74
2018,11,30,14,0,691.0,91.0,3.8,14.8,375.0,413.72,333.2
2018,11,30,14,15,738.5,76.5,3.7,14.7,358.5,390.62,311.57
2018,11,30,14,30,786.0,62.0,3.6,14.6,342.0,362.37,284.42
2018,11,30,14,45,758.0,59.0,3.55,14.45,305.5,315.17,242.0
2018,11,30,15,0,730.0,56.0,3.5,14.3,269.0,268.85,199.71
2018,11,30,15,15,685.5,52.5,3.5,14.3,229.0,219.25,154.97
2018,11,30,15,30,641.0,49.0,3.5,14.3,189.0,172.76,113.54
2018,11,30,15,45,572.0,43.0,2.9,13.5,148.0,123.78,73.27
2018,11,30,16,0,503.0,37.0,2.3,12.7,107.0,80.14,40.86
2018,11,30,16,15,376.5,29.5,2.25,12.25,71.0,40.36,17.32
2018,11,30,16,30,250.0,22.0,2.2,11.8,35.0,18.21,0.0
2018,11,30,16,45,125.0,11.0,2.1,11.3,17.5,10.81,0.0
2018,11,30,17,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,1,6,45,1.5,0.5,3.15,11.5,0.5,0.0,0.0
2018,12,1,7,0,3.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,3.25,11.7,10.0,15.53,0.0
2018,12,1,7,30,53.0,15.0,3.4,11.9,19.0,37.85,14.48
2018,12,1,7,45,66.5,20.5,3.5,12.1,28.5,51.96,35.77
2018,12,1,8,0,80.0,26.0,3.6,12.3,38.0,65.52,48.94
2018,12,1,8,15,48.0,26.0,3.6,12.4,34.0,49.25,36.36
2018,12,1,8,30,16.0,26.0,3.6,12.5,30.0,32.91,22.72
2018,12,1,8,45,8.5,25.0,3.6,12.6,27.0,28.65,19.14
2018,12,1,9,0,1.0,24.0,3.6,12.7,24.0,23.7,14.8
2018,12,1,9,15,0.5,29.5,3.75,12.75,29.5,28.76,19.13
2018,12,1,9,30,0.0,35.0,3.9,12.8,35.0,33.79,23.4
2018,12,1,9,45,0.0,50.0,4.05,12.9,50.0,48.3,35.75
2018,12,1,10,0,0.0,65.0,4.2,13.0,65.0,62.83,48.01
2018,12,1,10,15,21.5,91.0,4.35,13.05,101.0,105.52,84.57
2018,12,1,10,30,43.0,117.0,4.5,13.1,137.0,147.32,119.98
2018,12,1,10,45,331.5,126.5,4.6,13.15,288.5,371.58,310.57
2018,12,1,11,0,620.0,136.0,4.7,13.2,440.0,579.65,479.38
2018,12,1,11,15,496.5,153.5,4.75,13.3,400.0,511.93,422.94
2018,12,1,11,30,373.0,171.0,4.8,13.4,360.0,445.78,368.09
2018,12,1,11,45,338.0,180.0,4.85,13.5,352.0,421.17,347.69
2018,12,1,12,0,303.0,189.0,4.9,13.6,344.0,403.6,332.59
2018,12,1,12,15,454.5,161.0,4.9,13.6,391.5,471.53,389.21
2018,12,1,12,30,606.0,133.0,4.9,13.6,439.0,529.62,436.68
2018,12,1,12,45,662.5,120.5,4.9,13.6,448.0,536.64,441.97
2018,12,1,13,0,719.0,108.0,4.9,13.6,457.0,538.98,443.39
2018,12,1,13,15,771.0,94.5,4.85,13.55,455.5,531.79,436.8
2018,12,1,13,30,823.0,81.0,4.8,13.5,454.0,520.66,426.47
2018,12,1,13,45,788.5,82.5,4.75,13.45,423.5,477.38,389.67
2018,12,1,14,0,754.0,84.0,4.7,13.4,393.0,434.46,352.65
2018,12,1,14,15,676.5,88.5,4.65,13.25,349.5,376.87,303.61
2018,12,1,14,30,599.0,93.0,4.6,13.1,306.0,323.48,257.67
2018,12,1,14,45,584.5,84.5,4.55,12.95,274.0,282.9,220.99
2018,12,1,15,0,570.0,76.0,4.5,12.8,242.0,242.45,183.79
2018,12,1,15,15,562.0,68.0,4.5,12.8,211.5,204.38,147.99
2018,12,1,15,30,554.0,60.0,4.5,12.8,181.0,166.2,112.37
2018,12,1,15,45,470.5,54.0,4.0,12.25,141.0,119.37,74.41
2018,12,1,16,0,387.0,48.0,3.5,11.7,101.0,80.54,45.98
2018,12,1,16,15,264.0,36.5,3.3,11.45,66.5,42.06,21.22
2018,12,1,16,30,141.0,25.0,3.1,11.2,32.0,20.03,0.0
2018,12,1,16,45,70.5,12.5,2.95,10.95,16.0,12.29,0.0
2018,12,1,17,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,1.25,6.85,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,1.2,6.9,2.0,0.0,0.0
2018,12,2,7,15,184.0,14.5,1.15,7.3,25.0,64.18,0.0
2018,12,2,7,30,342.0,26.0,1.1,7.7,48.0,148.55,63.27
2018,12,2,7,45,454.0,32.5,1.05,8.1,86.0,216.8,162.06
2018,12,2,8,0,566.0,39.0,1.0,8.5,124.0,283.09,223.23
2018,12,2,8,15,631.5,43.0,0.95,8.85,165.5,338.6,273.01
2018,12,2,8,30,697.0,47.0,0.9,9.2,207.0,397.03,323.39
2018,12,2,8,45,738.5,50.5,0.85,9.55,247.5,445.28,363.97
2018,12,2,9,0,780.0,54.0,0.8,9.9,288.0,494.03,403.33
2018,12,2,9,15,805.5,56.0,0.85,10.15,324.0,532.01,433.95
2018,12,2,9,30,831.0,58.0,0.9,10.4,360.0,568.8,462.82
2018,12,2,9,45,848.5,60.5,1.0,10.65,391.5,595.87,484.18
2018,12,2,10,0,866.0,63.0,1.1,10.9,423.0,624.64,506.3
2018,12,2,10,15,878.5,64.5,1.05,11.1,448.0,646.64,521.64
2018,12,2,10,30,891.0,66.0,1.0,11.3,473.0,665.95,534.67
2018,12,2,10,45,899.5,66.5,1.0,11.45,491.0,678.56,542.8
2018,12,2,11,0,908.0,67.0,1.0,11.6,509.0,688.1,548.78
2018,12,2,11,15,913.0,67.0,1.0,11.9,520.0,691.55,550.15
2018,12,2,11,30,918.0,67.0,1.0,12.2,531.0,691.74,549.35
2018,12,2,11,45,920.0,67.0,1.05,12.45,534.5,686.65,545.54
2018,12,2,12,0,922.0,67.0,1.1,12.7,538.0,678.29,539.26
2018,12,2,12,15,920.5,67.0,1.15,12.85,533.5,664.45,528.76
2018,12,2,12,30,919.0,67.0,1.2,13.0,529.0,647.5,515.81
2018,12,2,12,45,914.5,66.0,1.25,13.15,517.0,624.61,498.25
2018,12,2,13,0,910.0,65.0,1.3,13.3,505.0,598.94,478.27
2018,12,2,13,15,857.0,73.5,1.3,13.25,475.0,556.01,444.48
2018,12,2,13,30,804.0,82.0,1.3,13.2,445.0,511.09,408.81
2018,12,2,13,45,631.0,107.5,1.3,13.2,382.5,426.48,341.7
2018,12,2,14,0,458.0,133.0,1.3,13.2,320.0,348.45,279.28
2018,12,2,14,15,357.5,136.0,1.25,13.05,275.0,290.75,232.58
2018,12,2,14,30,257.0,139.0,1.2,12.9,230.0,237.6,189.39
2018,12,2,14,45,251.0,123.5,1.15,12.75,204.5,207.8,163.91
2018,12,2,15,0,245.0,108.0,1.1,12.6,179.0,178.17,138.03
2018,12,2,15,15,266.5,91.5,1.1,12.6,158.0,154.43,115.73
2018,12,2,15,30,288.0,75.0,1.1,12.6,137.0,129.0,91.66
2018,12,2,15,45,239.0,62.0,1.0,11.85,106.0,93.53,62.83
2018,12,2,16,0,190.0,49.0,0.9,11.1,75.0,62.81,39.21
2018,12,2,16,15,133.0,34.0,1.0,10.75,49.0,35.61,19.22
2018,12,2,16,30,76.0,19.0,1.1,10.4,23.0,16.04,0.0
2018,12,2,16,45,38.0,9.5,1.15,10.05,11.5,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.6,5.25,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.6,5.3,2.0,0.0,0.0
2018,12,3,7,15,34.5,12.5,1.7,6.0,13.5,21.57,0.0
2018,12,3,7,30,44.0,22.0,1.8,6.7,25.0,41.2,11.47
2018,12,3,7,45,73.0,38.0,1.95,7.35,47.0,74.65,54.28
2018,12,3,8,0,102.0,54.0,2.1,8.0,69.0,106.55,83.81
2018,12,3,8,15,139.0,70.0,2.1,8.55,97.5,149.9,122.02
2018,12,3,8,30,176.0,86.0,2.1,9.1,126.0,189.79,156.98
2018,12,3,8,45,384.5,81.0,2.1,9.6,189.0,300.2,250.86
2018,12,3,9,0,593.0,76.0,2.1,10.1,252.0,420.07,350.13
2018,12,3,9,15,700.5,68.5,2.1,10.6,302.0,487.91,405.11
2018,12,3,9,30,808.0,61.0,2.1,11.1,352.0,556.89,459.91
2018,12,3,9,45,777.0,72.0,2.1,11.65,371.5,567.62,467.07
2018,12,3,10,0,746.0,83.0,2.1,12.2,391.0,574.21,470.98
2018,12,3,10,15,810.0,75.0,2.15,12.35,427.5,616.9,504.37
2018,12,3,10,30,874.0,67.0,2.2,12.5,464.0,654.19,533.02
2018,12,3,10,45,883.5,67.0,2.2,12.7,482.0,666.8,541.45
2018,12,3,11,0,893.0,67.0,2.2,12.9,500.0,676.41,547.64
2018,12,3,11,15,874.0,73.0,2.2,13.0,504.5,670.78,542.7
2018,12,3,11,30,855.0,79.0,2.2,13.1,509.0,665.46,537.92
2018,12,3,11,45,865.5,77.5,2.2,13.25,515.0,664.49,536.57
2018,12,3,12,0,876.0,76.0,2.2,13.4,521.0,657.19,530.45
2018,12,3,12,15,888.0,72.5,2.15,13.45,520.5,648.68,523.23
2018,12,3,12,30,900.0,69.0,2.1,13.5,520.0,636.81,513.34
2018,12,3,12,45,892.0,69.5,2.1,13.6,508.0,613.95,494.95
2018,12,3,13,0,884.0,70.0,2.1,13.7,496.0,588.5,474.37
2018,12,3,13,15,795.5,84.5,2.05,13.7,456.5,533.23,430.04
2018,12,3,13,30,707.0,99.0,2.0,13.7,417.0,478.63,385.96
2018,12,3,13,45,538.0,121.5,1.95,13.75,355.5,392.99,316.98
2018,12,3,14,0,369.0,144.0,1.9,13.8,294.0,319.21,257.04
2018,12,3,14,15,208.0,136.0,1.75,13.6,219.5,225.79,181.52
2018,12,3,14,30,47.0,128.0,1.6,13.4,145.0,143.79,115.19
2018,12,3,14,45,84.0,120.5,1.45,13.25,146.5,147.78,117.82
2018,12,3,15,0,121.0,113.0,1.3,13.1,148.0,146.31,114.98
2018,12,3,15,15,63.5,91.5,1.3,13.1,109.5,104.11,80.65
2018,12,3,15,30,6.0,70.0,1.3,13.1,71.0,68.56,52.44
2018,12,3,15,45,3.0,53.0,1.35,12.3,53.5,51.37,37.8
2018,12,3,16,0,0.0,36.0,1.4,11.5,36.0,34.66,23.38
2018,12,3,16,15,11.0,24.0,1.45,11.25,24.5,23.48,12.47
2018,12,3,16,30,22.0,12.0,1.5,11.0,13.0,11.16,0.0
2018,12,3,16,45,11.0,6.0,1.55,10.8,6.5,5.9,0.0
2018,12,3,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.5,8.35,1.0,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.5,8.3,2.0,0.0,0.0
2018,12,4,7,15,20.0,7.0,2.6,8.55,7.0,12.21,0.0
2018,12,4,7,30,20.0,11.0,2.7,8.8,12.0,18.47,0.36
2018,12,4,7,45,10.0,17.5,2.85,9.1,18.0,20.54,10.84
2018,12,4,8,0,0.0,24.0,3.0,9.4,24.0,23.16,14.0
2018,12,4,8,15,0.0,31.5,3.0,9.8,31.5,30.41,20.5
2018,12,4,8,30,0.0,39.0,3.0,10.2,39.0,37.66,26.92
2018,12,4,8,45,31.5,70.0,3.0,10.6,79.5,88.32,70.83
2018,12,4,9,0,63.0,101.0,3.0,11.0,120.0,141.02,116.05
2018,12,4,9,15,59.5,111.5,3.0,11.5,131.0,151.26,124.49
2018,12,4,9,30,56.0,122.0,3.0,12.0,142.0,161.24,132.55
2018,12,4,9,45,28.5,104.5,3.05,12.5,114.5,124.65,101.04
2018,12,4,10,0,1.0,87.0,3.1,13.0,87.0,85.3,67.02
2018,12,4,10,15,0.5,67.0,3.15,13.3,67.0,65.09,49.8
2018,12,4,10,30,0.0,47.0,3.2,13.6,47.0,45.41,33.02
2018,12,4,10,45,0.0,49.5,3.2,13.95,49.5,47.83,34.99
2018,12,4,11,0,0.0,52.0,3.2,14.3,52.0,50.25,36.94
2018,12,4,11,15,0.0,54.0,3.2,14.5,54.0,52.19,38.5
2018,12,4,11,30,0.0,56.0,3.2,14.7,56.0,54.12,40.07
2018,12,4,11,45,0.0,63.0,3.2,14.85,63.0,60.9,45.72
2018,12,4,12,0,0.0,70.0,3.2,15.0,70.0,67.68,51.35
2018,12,4,12,15,0.0,86.0,2.95,14.95,86.0,83.19,64.31
2018,12,4,12,30,0.0,102.0,2.7,14.9,102.0,99.07,77.53
2018,12,4,12,45,0.0,98.5,2.4,14.85,98.5,95.58,74.66
2018,12,4,13,0,0.0,95.0,2.1,14.8,95.0,92.12,71.85
2018,12,4,13,15,0.0,90.0,2.0,14.65,90.0,87.18,67.86
2018,12,4,13,30,0.0,85.0,1.9,14.5,85.0,82.27,63.89
2018,12,4,13,45,0.0,78.5,1.8,14.35,78.5,75.91,58.69
2018,12,4,14,0,0.0,72.0,1.7,14.2,72.0,69.61,53.52
2018,12,4,14,15,0.0,67.5,1.8,13.95,67.5,65.25,49.98
2018,12,4,14,30,0.0,63.0,1.9,13.7,63.0,60.89,46.41
2018,12,4,14,45,0.0,58.5,1.95,13.45,58.5,56.53,42.8
2018,12,4,15,0,0.0,54.0,2.0,13.2,54.0,52.17,39.13
2018,12,4,15,15,0.0,44.0,2.0,13.2,44.0,42.49,30.81
2018,12,4,15,30,0.0,34.0,2.0,13.2,34.0,32.82,22.42
2018,12,4,15,45,0.0,27.5,2.1,12.5,27.5,26.54,16.92
2018,12,4,16,0,0.0,21.0,2.2,11.8,21.0,20.26,11.32
2018,12,4,16,15,7.5,14.0,2.2,11.5,14.5,13.9,5.03
2018,12,4,16,30,15.0,7.0,2.2,11.2,8.0,6.71,0.0
2018,12,4,16,45,7.5,3.5,2.2,10.95,4.0,3.44,0.0
2018,12,4,17,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.5,1.95,10.9,3.5,3.44,0.0
2018,12,5,7,30,0.0,7.0,2.0,11.1,7.0,6.75,0.0
2018,12,5,7,45,0.0,13.0,2.05,11.25,13.0,12.53,4.36
2018,12,5,8,0,0.0,19.0,2.1,11.4,19.0,18.33,9.78
2018,12,5,8,15,0.0,26.5,2.15,11.65,26.5,25.57,16.2
2018,12,5,8,30,0.0,34.0,2.2,11.9,34.0,32.82,22.58
2018,12,5,8,45,0.0,30.5,2.3,12.1,30.5,29.43,19.75
2018,12,5,9,0,0.0,27.0,2.4,12.3,27.0,26.05,16.86
2018,12,5,9,15,0.0,30.5,2.4,12.65,30.5,29.44,19.74
2018,12,5,9,30,0.0,34.0,2.4,13.0,34.0,32.82,22.59
2018,12,5,9,45,26.0,84.5,2.4,13.3,95.0,101.24,81.18
2018,12,5,10,0,52.0,135.0,2.4,13.6,156.0,173.13,141.33
2018,12,5,10,15,130.0,153.0,2.4,13.9,210.5,250.11,205.58
2018,12,5,10,30,208.0,171.0,2.4,14.2,265.0,329.38,270.13
2018,12,5,10,45,215.5,177.5,2.35,14.45,278.0,342.03,279.44
2018,12,5,11,0,223.0,184.0,2.3,14.7,291.0,353.99,288.38
2018,12,5,11,15,167.5,195.5,2.25,14.8,277.0,321.59,261.08
2018,12,5,11,30,112.0,207.0,2.2,14.9,263.0,296.08,239.26
2018,12,5,11,45,122.0,203.5,2.1,15.05,265.0,296.88,239.88
2018,12,5,12,0,132.0,200.0,2.0,15.2,267.0,297.24,240.03
2018,12,5,12,15,93.0,193.5,1.9,15.2,240.5,256.87,206.95
2018,12,5,12,30,54.0,187.0,1.8,15.2,214.0,223.71,179.61
2018,12,5,12,45,40.5,177.5,1.7,15.2,197.5,203.97,163.53
2018,12,5,13,0,27.0,168.0,1.6,15.2,181.0,184.85,147.89
2018,12,5,13,15,14.5,139.0,1.5,15.1,146.0,144.01,114.62
2018,12,5,13,30,2.0,110.0,1.4,15.0,111.0,108.05,85.08
2018,12,5,13,45,5.0,117.5,1.3,14.85,119.5,116.9,92.65
2018,12,5,14,0,8.0,125.0,1.2,14.7,128.0,125.52,99.91
2018,12,5,14,15,39.0,127.0,1.15,14.55,141.0,141.72,113.3
2018,12,5,14,30,70.0,129.0,1.1,14.4,154.0,153.43,122.49
2018,12,5,14,45,53.5,107.0,1.1,14.2,125.0,122.68,97.02
2018,12,5,15,0,37.0,85.0,1.1,14.0,96.0,93.57,72.88
2018,12,5,15,15,21.0,73.0,1.1,14.0,79.0,76.03,58.33
2018,12,5,15,30,5.0,61.0,1.1,14.0,62.0,59.79,44.93
2018,12,5,15,45,2.5,48.0,1.1,13.4,48.5,46.59,33.63
2018,12,5,16,0,0.0,35.0,1.1,12.8,35.0,33.72,22.46
2018,12,5,16,15,6.0,23.5,1.15,12.55,24.0,22.93,12.02
2018,12,5,16,30,12.0,12.0,1.2,12.3,13.0,11.67,0.0
2018,12,5,16,45,6.0,6.0,1.3,12.05,6.5,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,109.5,10.5,1.75,8.9,16.5,39.02,0.0
2018,12,6,7,30,219.0,21.0,1.9,9.3,33.0,100.47,3.68
2018,12,6,7,45,350.5,29.5,2.05,9.65,69.0,173.17,124.77
2018,12,6,8,0,482.0,38.0,2.2,10.0,105.0,247.64,193.96
2018,12,6,8,15,556.0,43.0,2.2,10.4,145.0,303.22,244.39
2018,12,6,8,30,630.0,48.0,2.2,10.8,185.0,360.19,294.72
2018,12,6,8,45,625.0,57.5,2.2,11.2,216.0,392.55,323.78
2018,12,6,9,0,620.0,67.0,2.2,11.6,247.0,419.91,347.57
2018,12,6,9,15,699.0,64.0,2.15,12.05,291.0,474.63,392.44
2018,12,6,9,30,778.0,61.0,2.1,12.5,335.0,534.14,439.59
2018,12,6,9,45,798.5,62.5,2.05,12.95,365.5,564.66,462.72
2018,12,6,10,0,819.0,64.0,2.0,13.4,396.0,593.33,483.96
2018,12,6,10,15,832.0,66.0,1.9,13.75,421.0,615.71,499.74
2018,12,6,10,30,845.0,68.0,1.8,14.1,446.0,635.55,513.19
2018,12,6,10,45,853.5,69.0,1.7,14.45,464.0,644.71,518.51
2018,12,6,11,0,862.0,70.0,1.6,14.8,482.0,654.86,524.3
2018,12,6,11,15,866.5,70.5,1.5,15.05,493.0,658.78,525.45
2018,12,6,11,30,871.0,71.0,1.4,15.3,504.0,659.63,524.38
2018,12,6,11,45,871.5,72.0,1.3,15.55,507.5,655.3,519.35
2018,12,6,12,0,872.0,73.0,1.2,15.8,511.0,647.9,512.02
2018,12,6,12,15,870.5,73.0,1.2,15.9,507.5,635.06,501.87
2018,12,6,12,30,869.0,73.0,1.2,16.0,504.0,619.28,489.46
2018,12,6,12,45,864.0,72.0,1.15,16.1,492.5,597.46,472.05
2018,12,6,13,0,859.0,71.0,1.1,16.2,481.0,573.04,452.49
2018,12,6,13,15,850.5,70.0,1.15,16.2,463.0,546.01,431.48
2018,12,6,13,30,842.0,69.0,1.2,16.2,445.0,514.78,406.79
2018,12,6,13,45,827.5,67.5,1.2,16.25,419.5,478.14,377.02
2018,12,6,14,0,813.0,66.0,1.2,16.3,394.0,440.16,345.48
2018,12,6,14,15,792.5,64.0,1.2,16.15,363.0,398.07,310.21
2018,12,6,14,30,772.0,62.0,1.2,16.0,332.0,355.6,273.69
2018,12,6,14,45,742.5,59.5,1.15,15.9,296.5,309.54,233.42
2018,12,6,15,0,713.0,57.0,1.1,15.8,261.0,264.47,193.28
2018,12,6,15,15,669.0,53.0,1.1,15.8,222.0,215.7,150.37
2018,12,6,15,30,625.0,49.0,1.1,15.8,183.0,169.96,110.46
2018,12,6,15,45,555.5,43.0,0.95,15.0,143.0,121.22,71.08
2018,12,6,16,0,486.0,37.0,0.8,14.2,103.0,79.43,40.46
2018,12,6,16,15,363.5,29.0,0.8,13.9,68.0,40.24,16.9
2018,12,6,16,30,241.0,21.0,0.8,13.6,33.0,17.32,0.0
2018,12,6,16,45,120.5,10.5,0.85,13.35,16.5,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,7,15,52.0,10.0,0.85,9.45,12.5,23.35,0.0
2018,12,7,7,30,104.0,20.0,0.9,9.6,25.0,63.55,0.0
2018,12,7,7,45,141.0,34.5,0.95,9.8,49.0,99.37,69.85
2018,12,7,8,0,178.0,49.0,1.0,10.0,73.0,134.93,104.9
2018,12,7,8,15,301.5,57.0,1.15,10.35,114.5,208.57,167.93
2018,12,7,8,30,425.0,65.0,1.3,10.7,156.0,286.26,234.02
2018,12,7,8,45,523.5,67.0,1.4,11.05,202.0,351.87,289.55
2018,12,7,9,0,622.0,69.0,1.5,11.4,248.0,421.94,347.57
2018,12,7,9,15,583.0,83.0,1.4,11.75,267.5,433.34,356.62
2018,12,7,9,30,544.0,97.0,1.3,12.1,287.0,440.53,361.86
2018,12,7,9,45,518.0,111.5,1.2,12.4,305.5,449.46,368.05
2018,12,7,10,0,492.0,126.0,1.1,12.7,324.0,458.65,373.87
2018,12,7,10,15,550.0,122.0,1.0,13.2,356.5,497.36,402.95
2018,12,7,10,30,608.0,118.0,0.9,13.7,389.0,539.62,433.51
2018,12,7,10,45,741.0,93.5,0.8,14.2,437.0,603.52,480.36
2018,12,7,11,0,874.0,69.0,0.7,14.7,485.0,660.32,520.39
2018,12,7,11,15,880.0,69.5,0.65,15.1,496.5,665.34,521.45
2018,12,7,11,30,886.0,70.0,0.6,15.5,508.0,667.24,520.96
2018,12,7,11,45,889.0,69.5,0.55,15.9,512.0,662.86,515.93
2018,12,7,12,0,892.0,69.0,0.5,16.3,516.0,655.33,508.67
2018,12,7,12,15,891.0,69.0,0.6,16.45,512.5,642.67,500.11
2018,12,7,12,30,890.0,69.0,0.7,16.6,509.0,627.0,489.16
2018,12,7,12,45,886.0,67.5,0.8,16.75,497.5,604.94,473.28
2018,12,7,13,0,882.0,66.0,0.9,16.9,486.0,580.17,454.98
2018,12,7,13,15,874.0,65.5,0.95,16.85,468.0,551.72,433.29
2018,12,7,13,30,866.0,65.0,1.0,16.8,450.0,521.03,409.31
2018,12,7,13,45,852.5,63.5,1.05,16.8,425.0,484.53,380.21
2018,12,7,14,0,839.0,62.0,1.1,16.8,400.0,447.46,349.79
2018,12,7,14,15,819.0,60.0,1.1,16.65,368.5,404.73,314.12
2018,12,7,14,30,799.0,58.0,1.1,16.5,337.0,361.52,277.1
2018,12,7,14,45,769.5,55.5,1.05,16.3,301.0,314.44,236.15
2018,12,7,15,0,740.0,53.0,1.0,16.1,265.0,268.27,195.21
2018,12,7,15,15,697.0,49.5,1.0,16.1,225.5,219.09,151.89
2018,12,7,15,30,654.0,46.0,1.0,16.1,186.0,172.78,111.42
2018,12,7,15,45,585.0,41.0,0.95,15.15,146.0,124.49,72.44
