Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,0,516.0,36.0,0.9,14.2,106.0,82.46,41.71
2018,12,7,16,15,392.0,28.0,0.95,13.85,70.0,40.67,16.46
2018,12,7,16,30,268.0,20.0,1.0,13.5,34.0,16.28,0.0
2018,12,7,16,45,134.0,10.0,1.05,13.15,17.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,8,7,15,130.5,10.5,1.45,7.3,17.0,43.98,0.0
2018,12,8,7,30,261.0,21.0,1.5,7.9,34.0,110.67,0.0
2018,12,8,7,45,387.0,28.5,1.5,8.5,69.5,183.0,129.01
2018,12,8,8,0,513.0,36.0,1.5,9.1,105.0,255.04,198.58
2018,12,8,8,15,583.5,42.0,1.55,9.6,146.0,307.8,247.0
2018,12,8,8,30,654.0,48.0,1.6,10.1,187.0,368.29,300.07
2018,12,8,8,45,699.5,51.0,1.65,10.6,226.5,416.25,341.73
2018,12,8,9,0,745.0,54.0,1.7,11.1,266.0,465.02,382.64
2018,12,8,9,15,775.0,56.5,1.7,11.7,302.5,505.06,415.04
2018,12,8,9,30,805.0,59.0,1.7,12.3,339.0,544.26,445.71
2018,12,8,9,45,825.5,61.0,1.75,12.9,370.5,576.0,469.96
2018,12,8,10,0,846.0,63.0,1.8,13.5,402.0,605.82,492.15
2018,12,8,10,15,856.5,65.0,1.8,13.9,426.5,623.25,504.65
2018,12,8,10,30,867.0,67.0,1.8,14.3,451.0,641.89,517.71
2018,12,8,10,45,879.0,67.5,1.8,14.75,471.0,656.96,527.8
2018,12,8,11,0,891.0,68.0,1.8,15.2,491.0,669.12,535.55
2018,12,8,11,15,895.5,69.0,1.75,15.35,502.5,673.84,537.84
2018,12,8,11,30,900.0,70.0,1.7,15.5,514.0,675.37,537.88
2018,12,8,11,45,859.5,79.5,1.65,15.65,506.0,657.26,522.76
2018,12,8,12,0,819.0,89.0,1.6,15.8,498.0,632.92,503.29
2018,12,8,12,15,819.5,88.5,1.55,15.85,495.0,621.33,493.89
2018,12,8,12,30,820.0,88.0,1.5,15.9,492.0,606.89,482.14
2018,12,8,12,45,850.0,80.0,1.45,15.95,491.0,599.07,475.45
2018,12,8,13,0,880.0,72.0,1.4,16.0,490.0,585.11,463.89
2018,12,8,13,15,870.5,71.0,1.35,16.0,471.0,555.41,440.01
2018,12,8,13,30,861.0,70.0,1.3,16.0,452.0,525.07,415.26
2018,12,8,13,45,846.0,68.0,1.25,15.95,426.0,487.23,384.42
2018,12,8,14,0,831.0,66.0,1.2,15.9,400.0,448.03,351.83
2018,12,8,14,15,810.0,64.5,1.1,15.75,369.0,405.76,315.99
2018,12,8,14,30,789.0,63.0,1.0,15.6,338.0,363.09,279.0
2018,12,8,14,45,758.5,60.0,0.9,15.45,301.5,315.6,237.61
2018,12,8,15,0,728.0,57.0,0.8,15.3,265.0,269.15,196.41
2018,12,8,15,15,683.5,53.0,0.8,15.3,225.5,219.67,153.03
2018,12,8,15,30,639.0,49.0,0.8,15.3,186.0,173.22,112.59
2018,12,8,15,45,507.0,46.0,0.8,14.4,140.0,117.86,70.52
2018,12,8,16,0,375.0,43.0,0.8,13.5,94.0,75.7,41.86
2018,12,8,16,15,260.0,31.0,0.9,13.1,60.0,38.53,17.91
2018,12,8,16,30,145.0,19.0,1.0,12.7,26.0,14.93,0.0
2018,12,8,16,45,72.5,9.5,1.1,12.3,13.0,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,9,7,15,14.0,7.5,1.1,9.45,8.0,10.95,0.0
2018,12,9,7,30,28.0,15.0,1.0,9.7,16.0,26.04,0.0
2018,12,9,7,45,30.0,28.5,0.95,9.95,31.0,46.67,29.73
2018,12,9,8,0,32.0,42.0,0.9,10.2,46.0,58.23,42.79
2018,12,9,8,15,40.0,57.5,0.95,10.45,64.5,79.59,61.89
2018,12,9,8,30,48.0,73.0,1.0,10.7,83.0,101.22,80.96
2018,12,9,8,45,110.0,89.5,1.05,11.0,119.0,157.01,128.75
2018,12,9,9,0,172.0,106.0,1.1,11.3,155.0,217.59,179.85
2018,12,9,9,15,212.5,116.0,1.05,11.5,184.0,254.81,210.86
2018,12,9,9,30,253.0,126.0,1.0,11.7,213.0,293.64,242.71
2018,12,9,9,45,274.0,141.0,0.9,11.9,243.5,327.89,269.76
2018,12,9,10,0,295.0,156.0,0.8,12.1,274.0,361.98,296.05
2018,12,9,10,15,297.0,165.5,0.8,12.35,290.5,377.27,307.32
2018,12,9,10,30,299.0,175.0,0.8,12.6,307.0,391.57,317.78
2018,12,9,10,45,170.0,176.0,0.75,12.8,251.5,302.09,244.93
2018,12,9,11,0,41.0,177.0,0.7,13.0,196.0,211.02,169.66
2018,12,9,11,15,33.0,180.5,0.8,13.15,196.0,208.77,168.02
2018,12,9,11,30,25.0,184.0,0.9,13.3,196.0,200.47,161.06
2018,12,9,11,45,34.5,190.0,0.95,13.45,207.0,218.33,175.57
2018,12,9,12,0,44.0,196.0,1.0,13.6,218.0,229.94,184.9
2018,12,9,12,15,62.5,203.0,1.05,13.6,234.0,247.95,199.65
2018,12,9,12,30,81.0,210.0,1.1,13.6,250.0,265.21,213.68
2018,12,9,12,45,96.5,204.5,1.2,13.6,251.0,266.24,214.84
2018,12,9,13,0,112.0,199.0,1.3,13.6,252.0,271.2,219.12
2018,12,9,13,15,222.5,180.5,1.3,13.55,281.0,312.54,253.25
2018,12,9,13,30,333.0,162.0,1.3,13.5,310.0,342.46,277.12
2018,12,9,13,45,410.5,143.5,1.35,13.4,315.5,353.06,284.86
2018,12,9,14,0,488.0,125.0,1.4,13.3,321.0,353.14,283.56
2018,12,9,14,15,417.5,125.0,1.4,13.1,283.5,304.3,243.28
2018,12,9,14,30,347.0,125.0,1.4,12.9,246.0,259.76,206.48
2018,12,9,14,45,275.5,118.0,1.4,12.7,207.5,210.77,166.07
2018,12,9,15,0,204.0,111.0,1.4,12.5,169.0,169.91,132.51
2018,12,9,15,15,184.0,96.0,1.4,12.5,142.5,139.63,106.42
2018,12,9,15,30,164.0,81.0,1.4,12.5,116.0,111.07,81.83
2018,12,9,15,45,137.0,65.0,1.35,12.0,90.0,82.4,57.96
2018,12,9,16,0,110.0,49.0,1.3,11.5,64.0,56.43,36.98
2018,12,9,16,15,79.0,33.5,1.3,11.3,42.0,33.61,18.58
2018,12,9,16,30,48.0,18.0,1.3,11.1,20.0,15.24,0.0
2018,12,9,16,45,24.0,9.0,1.25,10.9,10.0,8.85,0.0
2018,12,9,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,10,7,15,8.5,3.0,1.7,7.9,3.5,5.11,0.0
2018,12,10,7,30,17.0,6.0,1.8,8.1,7.0,12.96,0.0
2018,12,10,7,45,12.0,13.5,1.95,8.3,14.5,17.18,7.27
2018,12,10,8,0,7.0,21.0,2.1,8.5,22.0,23.08,13.75
2018,12,10,8,15,3.5,27.0,2.2,8.75,27.5,27.52,18.0
2018,12,10,8,30,0.0,33.0,2.3,9.0,33.0,31.86,21.97
2018,12,10,8,45,0.5,51.5,2.35,9.25,51.5,50.0,37.81
2018,12,10,9,0,1.0,70.0,2.4,9.5,70.0,69.3,54.51
2018,12,10,9,15,5.0,92.0,2.5,9.8,93.5,94.53,76.15
2018,12,10,9,30,9.0,114.0,2.6,10.1,117.0,120.05,97.79
2018,12,10,9,45,22.0,132.5,2.65,10.4,141.0,147.23,120.78
2018,12,10,10,0,35.0,151.0,2.7,10.7,165.0,181.24,149.19
2018,12,10,10,15,49.0,165.0,2.75,11.05,186.0,205.23,168.99
2018,12,10,10,30,63.0,179.0,2.8,11.4,207.0,229.44,188.8
2018,12,10,10,45,36.0,167.0,2.85,11.8,183.0,197.41,161.32
2018,12,10,11,0,9.0,155.0,2.9,12.2,159.0,160.28,129.64
2018,12,10,11,15,6.5,146.0,2.9,12.5,149.0,148.79,119.88
2018,12,10,11,30,4.0,137.0,2.9,12.8,139.0,137.54,110.31
2018,12,10,11,45,2.0,116.5,2.85,13.15,117.5,115.13,91.47
2018,12,10,12,0,0.0,96.0,2.8,13.5,96.0,93.16,73.0
2018,12,10,12,15,1.5,112.0,2.8,13.65,112.5,110.1,87.15
2018,12,10,12,30,3.0,128.0,2.8,13.8,129.0,127.07,101.22
2018,12,10,12,45,14.0,149.0,2.75,14.0,155.5,154.77,124.27
2018,12,10,13,0,25.0,170.0,2.7,14.2,182.0,182.09,146.76
2018,12,10,13,15,26.5,165.0,2.75,14.2,177.0,180.54,145.54
2018,12,10,13,30,28.0,160.0,2.8,14.2,172.0,174.98,141.09
2018,12,10,13,45,159.5,149.5,2.8,14.25,214.0,230.02,187.04
2018,12,10,14,0,291.0,139.0,2.8,14.3,256.0,275.3,223.11
2018,12,10,14,15,544.5,98.0,2.75,14.2,295.5,331.15,265.25
2018,12,10,14,30,798.0,57.0,2.7,14.1,335.0,360.61,282.54
2018,12,10,14,45,772.0,54.5,2.7,14.0,300.0,314.95,241.22
2018,12,10,15,0,746.0,52.0,2.7,13.9,265.0,269.88,199.97
2018,12,10,15,15,704.0,48.0,2.7,13.9,225.5,220.31,155.22
2018,12,10,15,30,662.0,44.0,2.7,13.9,186.0,173.47,113.36
2018,12,10,15,45,596.5,39.5,2.15,12.8,146.5,125.84,73.98
2018,12,10,16,0,531.0,35.0,1.6,11.7,107.0,84.04,42.73
2018,12,10,16,15,407.0,27.5,1.6,11.2,71.0,41.86,16.9
2018,12,10,16,30,283.0,20.0,1.6,10.7,35.0,16.24,0.0
2018,12,10,16,45,141.5,10.0,1.6,10.2,17.5,9.83,0.0
2018,12,10,17,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.5,1.4,5.9,15.0,41.85,0.0
2018,12,11,7,30,258.0,19.0,1.4,6.4,30.0,94.32,0.0
2018,12,11,7,45,404.0,26.0,1.4,6.95,66.5,178.22,119.89
2018,12,11,8,0,550.0,33.0,1.4,7.5,103.0,258.47,200.32
2018,12,11,8,15,620.0,38.0,1.5,7.95,144.0,314.91,252.7
2018,12,11,8,30,690.0,43.0,1.6,8.4,185.0,374.9,306.17
2018,12,11,8,45,733.5,46.5,1.65,8.9,225.5,423.35,348.76
2018,12,11,9,0,777.0,50.0,1.7,9.4,266.0,472.52,390.44
2018,12,11,9,15,801.5,53.0,1.75,9.9,302.0,511.02,422.32
2018,12,11,9,30,826.0,56.0,1.8,10.4,338.0,548.35,452.26
2018,12,11,9,45,842.5,58.5,1.85,10.9,369.0,575.07,473.22
2018,12,11,10,0,859.0,61.0,1.9,11.4,400.0,603.42,494.78
2018,12,11,10,15,871.5,62.5,1.95,11.85,425.5,625.77,511.34
2018,12,11,10,30,884.0,64.0,2.0,12.3,451.0,645.51,525.61
2018,12,11,10,45,891.0,65.0,2.0,12.7,469.0,658.3,534.18
2018,12,11,11,0,898.0,66.0,2.0,13.1,487.0,668.07,540.36
2018,12,11,11,15,902.0,67.0,2.1,13.4,498.5,672.75,543.44
2018,12,11,11,30,906.0,68.0,2.2,13.7,510.0,674.24,544.07
2018,12,11,11,45,905.5,68.5,2.3,14.05,513.5,669.01,539.49
2018,12,11,12,0,905.0,69.0,2.4,14.4,517.0,660.61,532.46
2018,12,11,12,15,903.5,68.5,2.45,14.5,513.5,647.33,521.92
2018,12,11,12,30,902.0,68.0,2.5,14.6,510.0,631.01,508.92
2018,12,11,12,45,897.5,67.0,2.55,14.75,498.5,609.39,491.59
2018,12,11,13,0,893.0,66.0,2.6,14.9,487.0,585.04,471.87
2018,12,11,13,15,884.0,65.0,2.6,14.9,468.5,555.62,447.93
2018,12,11,13,30,875.0,64.0,2.6,14.9,450.0,523.99,421.77
2018,12,11,13,45,861.5,62.5,2.65,14.85,425.0,487.6,391.52
2018,12,11,14,0,848.0,61.0,2.7,14.8,400.0,449.68,359.26
2018,12,11,14,15,827.5,59.0,2.55,14.65,368.5,407.7,322.72
2018,12,11,14,30,807.0,57.0,2.4,14.5,337.0,364.29,284.23
2018,12,11,14,45,778.5,54.0,2.3,14.35,301.0,316.98,242.02
2018,12,11,15,0,750.0,51.0,2.2,14.2,265.0,270.45,199.78
2018,12,11,15,15,707.0,48.0,2.2,14.2,226.0,221.52,155.76
2018,12,11,15,30,664.0,45.0,2.2,14.2,187.0,175.37,114.64
2018,12,11,15,45,594.0,40.0,1.8,13.05,146.5,126.48,74.51
2018,12,11,16,0,524.0,35.0,1.4,11.9,106.0,83.87,42.77
2018,12,11,16,15,395.5,27.5,1.45,11.5,70.0,41.78,16.98
2018,12,11,16,30,267.0,20.0,1.5,11.1,34.0,16.22,0.0
2018,12,11,16,45,133.5,10.0,1.55,10.75,17.0,9.83,0.0
2018,12,11,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,7,15,9.5,4.5,2.45,10.45,5.0,6.8,0.0
2018,12,12,7,30,19.0,9.0,2.6,10.6,10.0,14.38,0.0
2018,12,12,7,45,23.5,24.0,2.8,10.8,26.0,33.49,18.37
2018,12,12,8,0,28.0,39.0,3.0,11.0,42.0,53.11,38.13
2018,12,12,8,15,48.5,58.0,3.05,11.15,66.5,84.29,65.46
2018,12,12,8,30,69.0,77.0,3.1,11.3,91.0,122.09,98.35
2018,12,12,8,45,71.5,89.0,3.15,11.45,106.0,137.65,112.28
2018,12,12,9,0,74.0,101.0,3.2,11.6,121.0,147.06,120.74
2018,12,12,9,15,89.0,112.0,3.2,11.9,139.5,174.75,144.34
2018,12,12,9,30,104.0,123.0,3.2,12.2,158.0,196.77,162.89
2018,12,12,9,45,143.5,136.0,3.25,12.55,189.5,236.12,195.96
2018,12,12,10,0,183.0,149.0,3.3,12.9,221.0,276.61,229.51
2018,12,12,10,15,320.5,145.0,3.35,13.2,281.0,367.16,304.93
2018,12,12,10,30,458.0,141.0,3.4,13.5,341.0,461.73,381.57
2018,12,12,10,45,639.5,111.5,3.4,13.85,403.5,553.09,454.85
2018,12,12,11,0,821.0,82.0,3.4,14.2,466.0,638.87,522.11
2018,12,12,11,15,869.5,73.0,3.45,14.4,488.5,657.49,535.97
2018,12,12,11,30,918.0,64.0,3.5,14.6,511.0,676.73,550.41
2018,12,12,11,45,921.5,64.0,3.55,14.85,516.0,673.6,547.09
2018,12,12,12,0,925.0,64.0,3.6,15.1,521.0,667.19,541.31
2018,12,12,12,15,921.5,64.5,3.65,15.2,517.5,653.67,530.28
2018,12,12,12,30,918.0,65.0,3.7,15.3,514.0,637.1,516.78
2018,12,12,12,45,910.0,66.0,3.75,15.45,503.0,615.45,499.03
2018,12,12,13,0,902.0,67.0,3.8,15.6,492.0,591.13,478.95
2018,12,12,13,15,875.5,70.0,3.75,15.6,469.5,556.4,450.38
2018,12,12,13,30,849.0,73.0,3.7,15.6,447.0,521.87,421.52
2018,12,12,13,45,808.0,74.5,3.7,15.6,415.0,475.87,383.35
2018,12,12,14,0,767.0,76.0,3.7,15.6,383.0,430.21,344.83
2018,12,12,14,15,741.5,72.5,3.5,15.45,350.5,386.6,307.17
2018,12,12,14,30,716.0,69.0,3.3,15.3,318.0,343.1,268.86
2018,12,12,14,45,654.5,67.5,3.15,15.1,276.5,289.92,222.83
2018,12,12,15,0,593.0,66.0,3.0,14.9,235.0,240.63,179.79
2018,12,12,15,15,531.0,62.5,3.0,14.9,197.0,193.52,138.72
2018,12,12,15,30,469.0,59.0,3.0,14.9,159.0,151.27,102.47
2018,12,12,15,45,447.0,49.5,2.3,13.5,128.5,114.26,70.71
2018,12,12,16,0,425.0,40.0,1.6,12.1,98.0,78.95,42.66
2018,12,12,16,15,348.0,30.5,1.65,11.6,66.5,43.06,19.06
2018,12,12,16,30,271.0,21.0,1.7,11.1,35.0,17.22,0.0
2018,12,12,16,45,135.5,10.5,1.7,10.6,17.5,10.32,0.0
2018,12,12,17,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.5,1.7,7.05,13.0,8.36,0.0
2018,12,13,7,30,236.0,17.0,1.7,7.7,26.0,84.94,0.0
2018,12,13,7,45,380.5,25.0,1.7,8.3,61.5,171.18,109.68
2018,12,13,8,0,525.0,33.0,1.7,8.9,97.0,246.72,189.44
2018,12,13,8,15,597.5,37.5,1.85,9.45,137.0,302.59,241.46
2018,12,13,8,30,670.0,42.0,2.0,10.0,177.0,362.13,294.56
2018,12,13,8,45,715.0,45.5,2.15,10.5,217.0,410.53,337.48
2018,12,13,9,0,760.0,49.0,2.3,11.0,257.0,459.84,379.76
2018,12,13,9,15,789.0,51.5,2.3,11.6,293.5,499.72,412.71
2018,12,13,9,30,818.0,54.0,2.3,12.2,330.0,538.75,443.86
2018,12,13,9,45,837.5,56.5,2.35,12.8,362.0,567.15,466.08
2018,12,13,10,0,857.0,59.0,2.4,13.4,394.0,597.36,488.98
2018,12,13,10,15,871.0,60.0,2.45,13.85,419.5,620.17,505.96
2018,12,13,10,30,885.0,61.0,2.5,14.3,445.0,640.44,520.68
2018,12,13,10,45,894.0,61.5,2.5,14.8,464.0,654.13,529.83
2018,12,13,11,0,903.0,62.0,2.5,15.3,483.0,664.85,536.58
2018,12,13,11,15,908.0,63.0,2.55,15.55,495.0,670.42,540.02
2018,12,13,11,30,913.0,64.0,2.6,15.8,507.0,672.79,541.11
2018,12,13,11,45,914.5,64.0,2.6,16.05,511.5,668.48,536.88
2018,12,13,12,0,916.0,64.0,2.6,16.3,516.0,660.96,530.21
2018,12,13,12,15,912.5,65.0,2.6,16.45,512.5,648.22,519.69
2018,12,13,12,30,909.0,66.0,2.6,16.6,509.0,632.45,506.77
2018,12,13,12,45,901.0,66.5,2.55,16.75,498.0,610.52,488.82
2018,12,13,13,0,893.0,67.0,2.5,16.9,487.0,585.95,468.65
2018,12,13,13,15,882.5,66.5,2.5,16.9,468.5,556.45,444.87
2018,12,13,13,30,872.0,66.0,2.5,16.9,450.0,524.81,418.95
2018,12,13,13,45,857.0,65.0,2.45,16.95,425.0,488.49,388.62
2018,12,13,14,0,842.0,64.0,2.4,17.0,400.0,451.7,357.23
2018,12,13,14,15,821.0,62.0,2.25,16.75,369.0,408.92,320.66
2018,12,13,14,30,800.0,60.0,2.1,16.5,338.0,365.69,282.9
2018,12,13,14,45,769.0,57.5,1.9,16.3,302.0,318.43,241.19
2018,12,13,15,0,738.0,55.0,1.7,16.1,266.0,272.17,199.7
2018,12,13,15,15,693.5,52.0,1.7,16.1,227.0,223.44,156.48
2018,12,13,15,30,649.0,49.0,1.7,16.1,188.0,177.64,116.2
2018,12,13,15,45,577.5,43.5,1.4,14.6,147.5,127.99,75.97
2018,12,13,16,0,506.0,38.0,1.1,13.1,107.0,85.29,44.33
2018,12,13,16,15,377.5,30.0,1.15,12.6,71.0,44.33,19.11
2018,12,13,16,30,249.0,22.0,1.2,12.1,35.0,18.24,0.0
2018,12,13,16,45,124.5,11.0,1.25,11.65,17.5,10.81,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,2.5,3.05,12.15,2.5,2.46,0.0
2018,12,14,7,30,12.0,5.0,3.2,12.4,5.0,8.36,0.0
2018,12,14,7,45,6.0,8.5,3.4,12.7,8.5,10.23,1.33
2018,12,14,8,0,0.0,12.0,3.6,13.0,12.0,11.57,3.86
2018,12,14,8,15,0.0,15.5,3.8,13.2,15.5,14.94,6.95
2018,12,14,8,30,0.0,19.0,4.0,13.4,19.0,18.32,9.97
2018,12,14,8,45,0.0,33.0,4.15,13.6,33.0,31.85,21.62
2018,12,14,9,0,0.0,47.0,4.3,13.8,47.0,45.4,33.23
2018,12,14,9,15,0.0,59.5,4.4,13.95,59.5,57.5,43.54
2018,12,14,9,30,0.0,72.0,4.5,14.1,72.0,69.96,54.06
2018,12,14,9,45,0.0,47.5,4.6,14.2,47.5,45.88,33.54
2018,12,14,10,0,0.0,23.0,4.7,14.3,23.0,22.2,13.32
2018,12,14,10,15,0.0,45.5,4.7,14.4,45.5,43.95,31.78
2018,12,14,10,30,0.0,68.0,4.7,14.5,68.0,65.73,50.12
2018,12,14,10,45,0.0,89.0,4.75,14.6,89.0,86.4,67.39
2018,12,14,11,0,0.0,110.0,4.8,14.7,110.0,107.64,85.02
2018,12,14,11,15,10.5,135.5,4.8,14.75,140.5,140.57,112.55
2018,12,14,11,30,21.0,161.0,4.8,14.8,171.0,173.69,140.01
2018,12,14,11,45,61.5,168.0,4.8,14.9,198.0,211.96,172.26
2018,12,14,12,0,102.0,175.0,4.8,15.0,225.0,250.38,204.28
2018,12,14,12,15,116.5,176.0,4.8,15.05,233.0,258.47,210.94
2018,12,14,12,30,131.0,177.0,4.8,15.1,241.0,265.77,216.97
2018,12,14,12,45,150.0,189.0,4.75,15.15,260.5,286.62,233.86
2018,12,14,13,0,169.0,201.0,4.7,15.2,280.0,306.1,249.43
2018,12,14,13,15,208.0,192.0,4.6,15.2,286.0,312.52,254.75
2018,12,14,13,30,247.0,183.0,4.5,15.2,292.0,320.5,260.99
2018,12,14,13,45,237.0,169.5,4.4,15.15,269.5,292.47,237.7
2018,12,14,14,0,227.0,156.0,4.3,15.1,247.0,264.6,214.41
2018,12,14,14,15,331.5,131.0,4.1,15.0,252.0,272.66,219.55
2018,12,14,14,30,436.0,106.0,3.9,14.9,257.0,275.09,218.53
2018,12,14,14,45,341.5,103.5,3.7,14.75,214.5,221.42,173.6
2018,12,14,15,0,247.0,101.0,3.5,14.6,172.0,173.32,133.93
2018,12,14,15,15,172.0,88.5,3.5,14.6,134.5,130.23,98.62
2018,12,14,15,30,97.0,76.0,3.5,14.6,97.0,93.32,69.29
2018,12,14,15,45,74.0,60.5,2.9,13.95,74.5,69.42,49.53
2018,12,14,16,0,51.0,45.0,2.3,13.3,52.0,47.9,32.05
2018,12,14,16,15,39.0,30.5,2.2,12.9,34.5,30.31,16.98
2018,12,14,16,30,27.0,16.0,2.1,12.5,17.0,14.56,0.0
2018,12,14,16,45,13.5,8.0,1.95,12.1,8.5,7.86,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,7,15,21.5,6.5,1.55,9.65,7.5,0.0,0.0
2018,12,15,7,30,43.0,13.0,1.6,10.1,15.0,25.05,0.0
2018,12,15,7,45,83.0,28.0,1.65,10.5,36.5,68.48,39.32
2018,12,15,8,0,123.0,43.0,1.7,10.9,58.0,105.38,79.34
2018,12,15,8,15,152.0,58.0,1.8,11.3,83.5,138.31,109.38
2018,12,15,8,30,181.0,73.0,1.9,11.7,109.0,173.08,140.23
2018,12,15,8,45,190.0,88.5,2.0,12.1,133.5,200.5,164.43
2018,12,15,9,0,199.0,104.0,2.1,12.5,158.0,227.92,188.04
2018,12,15,9,15,325.0,104.0,2.15,13.0,206.5,307.36,254.56
2018,12,15,9,30,451.0,104.0,2.2,13.5,255.0,385.89,318.95
2018,12,15,9,45,615.0,85.5,2.2,13.95,312.0,473.97,389.96
2018,12,15,10,0,779.0,67.0,2.2,14.4,369.0,561.11,458.45
2018,12,15,10,15,587.0,106.5,2.1,14.85,342.5,500.57,407.84
2018,12,15,10,30,395.0,146.0,2.0,15.3,316.0,425.88,346.39
2018,12,15,10,45,286.5,171.5,1.95,15.75,298.0,379.03,307.47
2018,12,15,11,0,178.0,197.0,1.9,16.2,280.0,330.27,266.42
2018,12,15,11,15,133.5,185.0,1.85,16.45,248.0,286.61,230.94
2018,12,15,11,30,89.0,173.0,1.8,16.7,216.0,236.33,189.89
2018,12,15,11,45,174.0,189.0,1.7,16.9,274.0,314.2,252.99
2018,12,15,12,0,259.0,205.0,1.6,17.1,332.0,390.14,312.26
2018,12,15,12,15,243.5,204.5,1.55,17.2,323.5,375.37,299.69
2018,12,15,12,30,228.0,204.0,1.5,17.3,315.0,354.36,282.91
2018,12,15,12,45,160.0,199.5,1.5,17.4,276.5,303.92,242.49
2018,12,15,13,0,92.0,195.0,1.5,17.5,238.0,251.0,199.91
2018,12,15,13,15,83.0,177.0,1.5,17.5,215.0,224.17,178.73
2018,12,15,13,30,74.0,159.0,1.5,17.5,192.0,197.91,157.72
2018,12,15,13,45,93.0,156.0,1.5,17.45,195.0,204.88,163.44
2018,12,15,14,0,112.0,153.0,1.5,17.4,198.0,206.46,164.52
2018,12,15,14,15,76.0,110.5,1.4,17.25,140.0,143.17,113.1
2018,12,15,14,30,40.0,68.0,1.3,17.1,82.0,81.61,62.56
2018,12,15,14,45,37.5,68.5,1.25,16.9,80.5,79.54,60.78
2018,12,15,15,0,35.0,69.0,1.2,16.7,79.0,77.57,58.95
2018,12,15,15,15,45.0,75.5,1.2,16.7,86.5,84.61,64.11
2018,12,15,15,30,55.0,82.0,1.2,16.7,94.0,90.3,67.82
2018,12,15,15,45,41.0,65.5,1.25,15.75,73.5,69.08,50.29
2018,12,15,16,0,27.0,49.0,1.3,14.8,53.0,49.37,34.05
2018,12,15,16,15,23.5,33.0,1.4,14.35,35.5,32.26,18.85
2018,12,15,16,30,20.0,17.0,1.5,13.9,18.0,15.39,0.0
2018,12,15,16,45,10.0,8.5,1.6,13.4,9.0,8.36,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,2.45,12.4,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.6,12.7,4.0,8.33,0.0
2018,12,16,7,45,9.5,4.5,2.75,13.05,5.0,7.77,0.0
2018,12,16,8,0,0.0,6.0,2.9,13.4,6.0,5.78,0.0
2018,12,16,8,15,0.0,7.0,3.05,13.7,7.0,6.74,0.02
2018,12,16,8,30,0.0,8.0,3.2,14.0,8.0,7.71,0.9
2018,12,16,8,45,0.0,18.5,3.4,14.3,18.5,17.84,9.6
2018,12,16,9,0,0.0,29.0,3.6,14.6,29.0,27.98,18.29
2018,12,16,9,15,0.0,36.5,3.75,14.8,36.5,35.24,24.47
2018,12,16,9,30,0.0,44.0,3.9,15.0,44.0,42.49,30.61
2018,12,16,9,45,0.0,38.0,4.0,15.25,38.0,36.69,25.61
2018,12,16,10,0,0.0,32.0,4.1,15.5,32.0,30.89,20.63
2018,12,16,10,15,0.0,38.5,4.1,15.55,38.5,37.18,25.91
2018,12,16,10,30,0.0,45.0,4.1,15.6,45.0,43.47,31.17
2018,12,16,10,45,0.0,55.5,4.1,15.65,55.5,53.63,39.67
2018,12,16,11,0,0.0,66.0,4.1,15.7,66.0,63.8,48.14
2018,12,16,11,15,3.0,96.5,4.0,15.7,98.0,95.78,74.85
2018,12,16,11,30,6.0,127.0,3.9,15.7,130.0,128.65,102.06
2018,12,16,11,45,13.5,122.5,3.8,15.7,129.0,128.72,102.23
2018,12,16,12,0,21.0,118.0,3.7,15.7,128.0,131.95,105.06
2018,12,16,12,15,18.5,107.0,3.65,15.65,116.0,118.49,93.9
2018,12,16,12,30,16.0,96.0,3.6,15.6,104.0,105.22,82.88
2018,12,16,12,45,8.0,95.0,3.5,15.55,99.0,96.9,75.83
2018,12,16,13,0,0.0,94.0,3.4,15.5,94.0,91.17,70.97
2018,12,16,13,15,0.5,84.5,3.45,15.5,84.5,82.05,63.46
2018,12,16,13,30,1.0,75.0,3.5,15.5,75.0,73.04,56.0
2018,12,16,13,45,0.5,79.0,3.5,15.45,79.0,76.66,59.12
2018,12,16,14,0,0.0,83.0,3.5,15.4,83.0,80.38,62.34
2018,12,16,14,15,0.0,69.5,3.5,15.35,69.5,67.19,51.34
2018,12,16,14,30,0.0,56.0,3.5,15.3,56.0,54.11,40.38
2018,12,16,14,45,0.0,38.5,3.55,15.2,38.5,37.17,26.07
2018,12,16,15,0,0.0,21.0,3.6,15.1,21.0,20.26,11.67
2018,12,16,15,15,0.0,17.5,3.6,15.1,17.5,16.88,8.76
2018,12,16,15,30,0.0,14.0,3.6,15.1,14.0,13.5,5.82
2018,12,16,15,45,0.0,12.0,3.5,14.8,12.0,11.57,4.11
2018,12,16,16,0,0.0,10.0,3.4,14.5,10.0,9.64,2.35
2018,12,16,16,15,0.0,7.5,3.4,14.45,7.5,7.23,0.0
2018,12,16,16,30,0.0,5.0,3.4,14.4,5.0,4.82,0.0
2018,12,16,16,45,0.0,2.5,3.4,14.3,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,17,7,15,101.0,8.0,1.2,10.2,11.0,0.0,0.0
2018,12,17,7,30,202.0,16.0,1.2,10.6,22.0,72.65,0.0
2018,12,17,7,45,346.5,24.0,1.15,11.05,55.0,154.07,85.27
2018,12,17,8,0,491.0,32.0,1.1,11.5,88.0,229.18,171.62
2018,12,17,8,15,568.5,37.0,1.15,11.8,127.5,285.99,224.16
2018,12,17,8,30,646.0,42.0,1.2,12.1,167.0,346.95,277.68
2018,12,17,8,45,695.0,44.5,1.25,12.4,206.5,395.22,319.92
2018,12,17,9,0,744.0,47.0,1.3,12.7,246.0,444.68,361.76
2018,12,17,9,15,770.0,51.0,1.25,13.0,282.0,484.37,394.13
2018,12,17,9,30,796.0,55.0,1.2,13.3,318.0,523.14,424.62
2018,12,17,9,45,811.0,58.5,1.15,13.6,349.0,553.61,447.73
2018,12,17,10,0,826.0,62.0,1.1,13.9,380.0,582.05,468.6
2018,12,17,10,15,840.5,63.5,1.15,14.15,406.0,605.58,486.21
2018,12,17,10,30,855.0,65.0,1.2,14.4,432.0,622.8,498.95
2018,12,17,10,45,864.5,66.0,1.25,14.65,451.0,637.44,509.5
2018,12,17,11,0,874.0,67.0,1.3,14.9,470.0,649.22,517.77
2018,12,17,11,15,879.0,67.5,1.35,15.0,482.0,654.5,521.46
2018,12,17,11,30,884.0,68.0,1.4,15.1,494.0,656.69,522.85
2018,12,17,11,45,886.0,68.5,1.45,15.2,499.0,653.8,520.44
2018,12,17,12,0,888.0,69.0,1.5,15.3,504.0,647.79,515.67
2018,12,17,12,15,821.0,84.5,1.55,15.3,485.0,615.06,490.34
2018,12,17,12,30,754.0,100.0,1.6,15.3,466.0,579.06,462.56
2018,12,17,12,45,569.0,138.5,1.65,15.35,411.5,495.08,396.78
2018,12,17,13,0,384.0,177.0,1.7,15.4,357.0,408.48,328.21
2018,12,17,13,15,328.5,174.5,1.7,15.4,324.5,364.71,293.61
2018,12,17,13,30,273.0,172.0,1.7,15.4,292.0,322.88,259.96
2018,12,17,13,45,237.0,166.5,1.7,15.35,266.5,289.89,233.25
2018,12,17,14,0,201.0,161.0,1.7,15.3,241.0,255.31,205.09
2018,12,17,14,15,137.0,138.0,1.6,15.1,190.5,196.87,157.63
2018,12,17,14,30,73.0,115.0,1.5,14.9,140.0,141.11,112.18
2018,12,17,14,45,64.0,91.5,1.35,14.7,112.0,113.0,88.77
2018,12,17,15,0,55.0,68.0,1.2,14.5,84.0,83.69,64.08
2018,12,17,15,15,83.0,75.0,1.2,14.5,95.0,94.59,71.81
2018,12,17,15,30,111.0,82.0,1.2,14.5,106.0,102.34,76.27
2018,12,17,15,45,87.0,66.0,1.1,13.6,82.5,76.96,55.33
2018,12,17,16,0,63.0,50.0,1.0,12.7,59.0,54.01,36.74
2018,12,17,16,15,53.0,35.0,1.05,12.4,40.5,35.24,20.68
2018,12,17,16,30,43.0,20.0,1.1,12.1,22.0,17.83,0.0
2018,12,17,16,45,21.5,10.0,1.15,11.8,11.0,9.83,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
