Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,7,15,46.5,6.0,1.15,9.8,7.5,0.0,0.0
2018,12,18,7,30,93.0,12.0,1.1,10.2,15.0,37.85,0.0
2018,12,18,7,45,179.0,25.5,1.1,10.65,42.0,100.42,52.45
2018,12,18,8,0,265.0,39.0,1.1,11.1,69.0,158.05,118.63
2018,12,18,8,15,361.0,45.5,1.15,11.55,104.5,214.37,168.9
2018,12,18,8,30,457.0,52.0,1.2,12.0,140.0,277.31,223.22
2018,12,18,8,45,475.0,63.5,1.25,12.45,173.0,314.41,255.97
2018,12,18,9,0,493.0,75.0,1.3,12.9,206.0,351.32,287.51
2018,12,18,9,15,641.0,65.0,1.25,13.3,260.5,433.18,353.94
2018,12,18,9,30,789.0,55.0,1.2,13.7,315.0,518.31,420.69
2018,12,18,9,45,807.0,57.5,1.15,14.05,346.0,549.25,443.72
2018,12,18,10,0,825.0,60.0,1.1,14.4,377.0,578.31,465.03
2018,12,18,10,15,839.5,61.5,1.1,14.7,403.0,598.04,479.43
2018,12,18,10,30,854.0,63.0,1.1,15.0,429.0,619.19,494.47
2018,12,18,10,45,864.0,64.0,1.1,15.3,448.5,634.25,504.72
2018,12,18,11,0,874.0,65.0,1.1,15.6,468.0,646.47,512.73
2018,12,18,11,15,783.0,87.0,1.1,15.75,455.0,617.39,489.41
2018,12,18,11,30,692.0,109.0,1.1,15.9,442.0,583.1,462.53
2018,12,18,11,45,655.5,119.5,1.15,16.05,437.5,566.74,449.94
2018,12,18,12,0,619.0,130.0,1.2,16.2,433.0,548.19,435.41
2018,12,18,12,15,624.0,126.5,1.25,16.25,430.5,539.1,428.71
2018,12,18,12,30,629.0,123.0,1.3,16.3,428.0,527.7,420.03
2018,12,18,12,45,697.5,106.0,1.35,16.3,438.0,537.2,427.62
2018,12,18,13,0,766.0,89.0,1.4,16.3,448.0,540.51,430.03
2018,12,18,13,15,813.0,76.0,1.4,16.3,445.0,532.24,422.85
2018,12,18,13,30,860.0,63.0,1.4,16.3,442.0,517.33,410.23
2018,12,18,13,45,846.0,62.0,1.45,16.25,418.0,482.32,381.81
2018,12,18,14,0,832.0,61.0,1.5,16.2,394.0,445.8,351.57
2018,12,18,14,15,766.5,65.0,1.45,16.1,354.0,392.5,307.54
2018,12,18,14,30,701.0,69.0,1.4,16.0,314.0,341.0,264.39
2018,12,18,14,45,564.0,76.5,1.4,15.85,260.5,272.28,208.49
2018,12,18,15,0,427.0,84.0,1.4,15.7,207.0,212.27,159.97
2018,12,18,15,15,505.0,67.5,1.4,15.7,192.5,195.62,140.79
2018,12,18,15,30,583.0,51.0,1.4,15.7,178.0,169.69,112.87
2018,12,18,15,45,555.0,43.5,1.15,14.7,144.0,128.26,77.29
2018,12,18,16,0,527.0,36.0,0.9,13.7,110.0,89.75,46.75
2018,12,18,16,15,407.5,28.5,0.95,13.35,74.0,47.12,19.84
2018,12,18,16,30,288.0,21.0,1.0,13.0,38.0,17.13,0.0
2018,12,18,16,45,144.0,10.5,1.05,12.7,19.0,10.32,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,7,15,10.5,2.5,0.7,10.95,3.0,0.0,0.0
2018,12,19,7,30,21.0,5.0,0.7,11.2,6.0,10.76,0.0
2018,12,19,7,45,65.0,13.5,0.65,11.45,20.0,45.04,19.6
2018,12,19,8,0,109.0,22.0,0.6,11.7,34.0,76.66,55.34
2018,12,19,8,15,233.5,32.0,0.7,12.05,72.0,146.69,114.75
2018,12,19,8,30,358.0,42.0,0.8,12.4,110.0,221.45,178.0
2018,12,19,8,45,263.0,61.5,0.9,12.75,117.5,208.23,169.45
2018,12,19,9,0,168.0,81.0,1.0,13.1,125.0,182.92,149.58
2018,12,19,9,15,189.5,89.0,1.15,13.5,145.5,207.35,170.63
2018,12,19,9,30,211.0,97.0,1.3,13.9,166.0,232.5,191.72
2018,12,19,9,45,232.0,114.5,1.45,14.25,197.5,269.04,221.6
2018,12,19,10,0,253.0,132.0,1.6,14.6,229.0,305.53,250.91
2018,12,19,10,15,235.0,139.0,1.7,14.85,234.0,305.33,250.17
2018,12,19,10,30,217.0,146.0,1.8,15.1,239.0,303.8,248.41
2018,12,19,10,45,145.5,143.0,1.9,15.4,206.5,247.94,202.13
2018,12,19,11,0,74.0,140.0,2.0,15.7,174.0,191.67,154.97
2018,12,19,11,15,43.5,141.5,2.05,15.85,161.5,173.04,139.01
2018,12,19,11,30,13.0,143.0,2.1,16.0,149.0,149.77,119.1
2018,12,19,11,45,76.0,150.5,2.15,16.2,187.5,202.49,163.45
2018,12,19,12,0,139.0,158.0,2.2,16.4,226.0,255.57,207.1
2018,12,19,12,15,304.0,152.5,2.15,16.5,300.5,356.63,289.65
2018,12,19,12,30,469.0,147.0,2.1,16.6,375.0,452.76,365.32
2018,12,19,12,45,391.0,138.0,2.1,16.65,325.5,386.85,312.49
2018,12,19,13,0,313.0,129.0,2.1,16.7,276.0,322.82,261.3
2018,12,19,13,15,231.5,132.0,2.0,16.7,238.5,266.94,215.73
2018,12,19,13,30,150.0,135.0,1.9,16.7,201.0,216.47,174.16
2018,12,19,13,45,189.0,129.0,1.75,16.65,207.5,227.65,183.08
2018,12,19,14,0,228.0,123.0,1.6,16.6,214.0,231.87,185.75
2018,12,19,14,15,372.5,108.5,1.45,16.45,244.5,271.62,215.81
2018,12,19,14,30,517.0,94.0,1.3,16.3,275.0,297.58,232.52
2018,12,19,14,45,467.5,92.0,1.15,16.15,243.0,254.48,195.65
2018,12,19,15,0,418.0,90.0,1.0,16.0,211.0,216.21,162.92
2018,12,19,15,15,294.5,79.0,1.0,16.0,158.0,154.01,113.29
2018,12,19,15,30,171.0,68.0,1.0,16.0,105.0,101.94,73.08
2018,12,19,15,45,86.0,52.0,0.85,15.15,70.5,63.81,44.15
2018,12,19,16,0,1.0,36.0,0.7,14.3,36.0,34.82,23.28
2018,12,19,16,15,74.0,25.5,0.7,14.0,30.0,27.61,14.05
2018,12,19,16,30,147.0,15.0,0.7,13.7,24.0,11.52,0.0
2018,12,19,16,45,76.5,7.5,0.75,13.35,12.0,7.37,0.0
2018,12,19,17,0,6.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,15,3.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,7,15,4.0,3.5,1.35,9.85,3.5,0.0,0.0
2018,12,20,7,30,8.0,7.0,1.4,10.0,7.0,9.1,0.0
2018,12,20,7,45,6.0,20.5,1.45,10.15,20.5,22.21,6.6
2018,12,20,8,0,4.0,34.0,1.5,10.3,34.0,36.24,23.96
2018,12,20,8,15,34.5,50.5,1.5,10.55,56.5,69.43,52.75
2018,12,20,8,30,65.0,67.0,1.5,10.8,79.0,107.57,85.81
2018,12,20,8,45,105.0,83.5,1.5,11.1,108.5,146.75,119.68
2018,12,20,9,0,145.0,100.0,1.5,11.4,138.0,188.18,155.14
2018,12,20,9,15,176.0,114.0,1.45,11.7,167.0,223.63,185.06
2018,12,20,9,30,207.0,128.0,1.4,12.0,196.0,267.47,221.24
2018,12,20,9,45,220.5,140.5,1.35,12.35,219.0,293.17,241.82
2018,12,20,10,0,234.0,153.0,1.3,12.7,242.0,318.7,261.94
2018,12,20,10,15,191.0,164.5,1.25,12.95,240.5,300.22,245.92
2018,12,20,10,30,148.0,176.0,1.2,13.2,239.0,287.27,234.32
2018,12,20,10,45,181.0,182.0,1.2,13.5,262.5,315.25,256.81
2018,12,20,11,0,214.0,188.0,1.2,13.8,286.0,343.2,278.77
2018,12,20,11,15,183.0,197.0,1.15,13.9,282.5,332.46,269.02
2018,12,20,11,30,152.0,206.0,1.1,14.0,279.0,321.0,258.94
2018,12,20,11,45,116.5,207.5,1.1,14.15,264.0,297.8,239.71
2018,12,20,12,0,81.0,209.0,1.1,14.3,249.0,268.38,215.61
2018,12,20,12,15,104.0,206.5,1.05,14.3,257.5,278.28,223.93
2018,12,20,12,30,127.0,204.0,1.0,14.3,266.0,293.01,235.71
2018,12,20,12,45,213.0,197.5,0.9,14.35,298.5,333.72,268.48
2018,12,20,13,0,299.0,191.0,0.8,14.4,331.0,375.55,300.91
2018,12,20,13,15,247.0,190.0,0.75,14.35,303.0,337.29,269.88
2018,12,20,13,30,195.0,189.0,0.7,14.3,275.0,296.76,237.59
2018,12,20,13,45,187.5,179.5,0.65,14.25,258.5,276.22,221.18
2018,12,20,14,0,180.0,170.0,0.6,14.2,242.0,255.73,204.5
2018,12,20,14,15,129.0,156.0,0.55,14.05,205.5,212.5,169.7
2018,12,20,14,30,78.0,142.0,0.5,13.9,169.0,170.64,136.04
2018,12,20,14,45,52.0,119.0,0.45,13.75,136.5,135.0,107.09
2018,12,20,15,0,26.0,96.0,0.4,13.6,104.0,101.79,79.99
2018,12,20,15,15,13.0,73.0,0.4,13.6,77.0,73.88,56.85
2018,12,20,15,30,0.0,50.0,0.4,13.6,50.0,48.3,35.56
2018,12,20,15,45,0.0,40.0,0.4,13.25,40.0,38.64,27.18
2018,12,20,16,0,0.0,30.0,0.4,12.9,30.0,28.97,18.65
2018,12,20,16,15,10.5,21.5,0.45,12.8,22.0,21.45,11.18
2018,12,20,16,30,21.0,13.0,0.5,12.7,14.0,12.2,0.0
2018,12,20,16,45,21.0,8.0,0.5,12.6,8.0,7.86,0.0
2018,12,20,17,0,21.0,3.0,0.5,12.5,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.5,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,7,15,65.5,6.0,0.9,12.0,7.5,0.0,0.0
2018,12,21,7,30,131.0,12.0,0.9,12.2,15.0,47.9,0.0
2018,12,21,7,45,281.5,22.0,0.9,12.35,47.0,127.47,56.35
2018,12,21,8,0,432.0,32.0,0.9,12.5,79.0,209.38,154.23
2018,12,21,8,15,524.5,37.5,1.05,12.75,119.0,265.49,206.43
2018,12,21,8,30,617.0,43.0,1.2,13.0,159.0,331.77,264.18
2018,12,21,8,45,666.5,46.5,1.3,13.25,198.0,380.51,306.98
2018,12,21,9,0,716.0,50.0,1.4,13.5,237.0,430.58,349.61
2018,12,21,9,15,667.5,59.5,1.45,13.7,254.0,436.27,356.02
2018,12,21,9,30,619.0,69.0,1.5,13.9,271.0,439.8,359.9
2018,12,21,9,45,326.5,98.5,1.55,14.1,206.0,313.6,257.99
2018,12,21,10,0,34.0,128.0,1.6,14.3,141.0,154.45,124.48
2018,12,21,10,15,18.0,117.0,1.7,14.5,124.0,127.19,101.84
2018,12,21,10,30,2.0,106.0,1.8,14.7,107.0,105.34,83.17
2018,12,21,10,45,2.5,123.0,1.9,14.9,124.0,123.05,97.74
2018,12,21,11,0,3.0,140.0,2.0,15.1,141.0,140.83,112.18
2018,12,21,11,15,6.5,152.0,2.05,15.3,155.0,155.32,123.93
2018,12,21,11,30,10.0,164.0,2.1,15.5,169.0,169.82,135.63
2018,12,21,11,45,18.0,165.5,2.15,15.7,174.5,176.14,140.79
2018,12,21,12,0,26.0,167.0,2.2,15.9,180.0,187.31,149.89
2018,12,21,12,15,27.0,162.0,2.25,15.95,175.5,181.77,145.37
2018,12,21,12,30,28.0,157.0,2.3,16.0,171.0,176.23,140.91
2018,12,21,12,45,15.0,125.0,2.35,16.05,132.5,131.14,103.88
2018,12,21,13,0,2.0,93.0,2.4,16.1,94.0,91.32,70.89
2018,12,21,13,15,3.0,100.5,2.4,16.05,102.0,99.28,77.63
2018,12,21,13,30,4.0,108.0,2.4,16.0,110.0,107.19,84.28
2018,12,21,13,45,127.0,128.0,2.4,15.9,179.0,193.07,155.9
2018,12,21,14,0,250.0,148.0,2.4,15.8,248.0,268.46,216.4
2018,12,21,14,15,188.0,136.0,2.35,15.6,208.0,219.82,176.24
2018,12,21,14,30,126.0,124.0,2.3,15.4,168.0,173.1,138.0
2018,12,21,14,45,165.0,109.0,2.2,15.25,160.5,167.36,132.04
2018,12,21,15,0,204.0,94.0,2.1,15.1,153.0,155.79,120.4
2018,12,21,15,15,198.5,87.0,2.1,15.1,138.0,137.22,103.53
2018,12,21,15,30,193.0,80.0,2.1,15.1,123.0,118.78,86.74
2018,12,21,15,45,139.5,61.0,1.8,13.85,88.5,81.41,56.85
2018,12,21,16,0,86.0,42.0,1.5,12.6,54.0,49.47,32.08
2018,12,21,16,15,71.5,29.5,1.55,12.2,37.0,31.42,17.33
2018,12,21,16,30,57.0,17.0,1.6,11.8,20.0,14.95,0.13
2018,12,21,16,45,37.0,10.0,1.65,11.45,11.0,9.83,0.0
2018,12,21,17,0,17.0,3.0,1.7,11.1,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.7,11.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,22,7,15,62.0,6.0,1.0,8.55,7.5,0.0,0.0
2018,12,22,7,30,124.0,12.0,1.0,8.8,15.0,45.81,0.0
2018,12,22,7,45,168.0,22.0,1.0,9.05,35.0,89.97,36.64
2018,12,22,8,0,212.0,32.0,1.0,9.3,55.0,128.42,95.22
2018,12,22,8,15,346.5,41.0,1.1,9.75,97.5,201.73,159.26
2018,12,22,8,30,481.0,50.0,1.2,10.2,140.0,283.15,228.73
2018,12,22,8,45,610.5,49.5,1.3,10.6,191.0,359.65,293.59
2018,12,22,9,0,740.0,49.0,1.4,11.0,242.0,440.78,360.93
2018,12,22,9,15,745.5,55.5,1.35,11.35,274.0,472.59,387.26
2018,12,22,9,30,751.0,62.0,1.3,11.7,306.0,502.41,411.17
2018,12,22,9,45,798.5,60.5,1.3,12.05,343.5,545.27,444.81
2018,12,22,10,0,846.0,59.0,1.3,12.4,381.0,583.66,474.15
2018,12,22,10,15,858.5,61.0,1.25,12.65,407.0,607.25,491.15
2018,12,22,10,30,871.0,63.0,1.2,12.9,433.0,628.34,505.93
2018,12,22,10,45,878.5,64.5,1.1,13.2,452.5,642.92,514.98
2018,12,22,11,0,886.0,66.0,1.0,13.5,472.0,654.57,521.6
2018,12,22,11,15,854.5,74.0,1.0,13.6,474.5,648.93,516.29
2018,12,22,11,30,823.0,82.0,1.0,13.7,477.0,636.21,506.06
2018,12,22,11,45,743.5,100.0,1.0,13.85,460.0,602.46,479.59
2018,12,22,12,0,664.0,118.0,1.0,14.0,443.0,564.72,450.22
2018,12,22,12,15,555.5,145.5,1.1,14.2,416.5,514.42,411.37
2018,12,22,12,30,447.0,173.0,1.2,14.4,390.0,467.93,374.77
2018,12,22,12,45,435.0,170.5,1.25,14.55,378.5,448.52,359.81
2018,12,22,13,0,423.0,168.0,1.3,14.7,367.0,428.13,343.69
2018,12,22,13,15,374.5,169.0,1.3,14.8,340.5,385.54,309.82
2018,12,22,13,30,326.0,170.0,1.3,14.9,314.0,349.79,281.05
2018,12,22,13,45,308.5,164.0,1.35,14.95,294.5,323.73,260.03
2018,12,22,14,0,291.0,158.0,1.4,15.0,275.0,297.97,238.9
2018,12,22,14,15,199.5,148.0,1.35,14.85,225.5,234.42,187.58
2018,12,22,14,30,108.0,138.0,1.3,14.7,176.0,180.63,144.18
2018,12,22,14,45,116.5,117.0,1.25,14.55,154.0,157.13,124.42
2018,12,22,15,0,125.0,96.0,1.2,14.4,132.0,132.97,103.53
2018,12,22,15,15,152.0,90.0,1.2,14.4,128.0,128.7,98.1
2018,12,22,15,30,179.0,84.0,1.2,14.4,124.0,120.12,88.56
2018,12,22,15,45,151.5,68.5,1.2,13.3,97.5,90.79,64.26
2018,12,22,16,0,124.0,53.0,1.2,12.2,71.0,64.12,42.71
2018,12,22,16,15,96.5,38.0,1.25,11.9,49.0,40.71,24.04
2018,12,22,16,30,69.0,23.0,1.3,11.6,27.0,20.09,3.09
2018,12,22,16,45,45.0,13.0,1.35,11.3,14.5,12.78,0.0
2018,12,22,17,0,21.0,3.0,1.4,11.0,2.0,0.0,0.0
2018,12,22,17,15,10.5,1.5,1.35,10.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,7,15,27.0,5.5,1.05,9.2,6.0,0.0,0.0
2018,12,23,7,30,54.0,11.0,1.0,9.5,12.0,25.56,0.0
2018,12,23,7,45,103.0,24.5,0.95,9.8,33.0,67.76,24.38
2018,12,23,8,0,152.0,38.0,0.9,10.1,54.0,108.6,79.77
2018,12,23,8,15,193.5,52.0,0.85,10.5,82.0,146.03,114.54
2018,12,23,8,30,235.0,66.0,0.8,10.9,110.0,186.33,150.1
2018,12,23,8,45,293.5,76.5,0.8,11.25,144.0,240.0,195.93
2018,12,23,9,0,352.0,87.0,0.8,11.6,178.0,289.98,237.92
2018,12,23,9,15,382.0,92.5,0.85,12.0,205.0,321.58,264.38
2018,12,23,9,30,412.0,98.0,0.9,12.4,232.0,353.77,290.76
2018,12,23,9,45,335.5,122.0,0.95,12.8,238.0,345.75,283.44
2018,12,23,10,0,259.0,146.0,1.0,13.2,244.0,325.22,266.02
2018,12,23,10,15,387.0,137.5,1.2,13.6,296.0,405.56,331.42
2018,12,23,10,30,515.0,129.0,1.4,14.0,348.0,480.91,391.12
2018,12,23,10,45,565.0,124.5,1.55,14.4,375.0,515.32,417.44
2018,12,23,11,0,615.0,120.0,1.7,14.8,402.0,545.76,440.83
2018,12,23,11,15,704.0,101.5,1.75,14.95,432.5,584.13,470.62
2018,12,23,11,30,793.0,83.0,1.8,15.1,463.0,618.02,496.65
2018,12,23,11,45,835.5,73.0,1.85,15.25,477.5,630.22,505.64
2018,12,23,12,0,878.0,63.0,1.9,15.4,492.0,635.78,509.82
2018,12,23,12,15,722.0,101.0,1.9,15.5,453.0,574.33,460.76
2018,12,23,12,30,566.0,139.0,1.9,15.6,414.0,507.59,407.76
2018,12,23,12,45,535.0,142.5,1.9,15.7,398.5,478.69,385.1
2018,12,23,13,0,504.0,146.0,1.9,15.8,383.0,451.9,363.52
2018,12,23,13,15,606.0,119.5,1.9,15.75,394.5,468.98,377.01
2018,12,23,13,30,708.0,93.0,1.9,15.7,406.0,476.36,382.04
2018,12,23,13,45,712.0,86.0,1.9,15.7,387.0,448.09,358.4
2018,12,23,14,0,716.0,79.0,1.9,15.7,368.0,417.6,332.58
2018,12,23,14,15,568.0,96.0,1.85,15.5,314.5,345.58,274.22
2018,12,23,14,30,420.0,113.0,1.8,15.3,261.0,280.8,221.75
2018,12,23,14,45,329.0,111.0,1.75,15.1,220.0,228.75,179.11
2018,12,23,15,0,238.0,109.0,1.7,14.9,179.0,181.75,140.85
2018,12,23,15,15,186.5,97.5,1.7,14.9,147.5,145.24,110.58
2018,12,23,15,30,135.0,86.0,1.7,14.9,116.0,112.43,83.79
2018,12,23,15,45,243.0,64.0,1.4,13.8,104.5,101.98,69.61
2018,12,23,16,0,351.0,42.0,1.1,12.7,93.0,79.78,46.0
2018,12,23,16,15,256.5,33.0,1.15,12.35,63.5,46.04,23.21
2018,12,23,16,30,162.0,24.0,1.2,12.0,34.0,20.9,3.3
2018,12,23,16,45,94.0,13.5,1.2,11.65,18.0,13.27,0.0
2018,12,23,17,0,26.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.2,11.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,24,7,15,9.0,3.5,1.45,10.3,3.5,0.0,0.0
2018,12,24,7,30,18.0,7.0,1.5,10.8,7.0,11.77,0.0
2018,12,24,7,45,88.0,18.0,1.55,11.25,26.5,58.25,18.2
2018,12,24,8,0,158.0,29.0,1.6,11.7,46.0,104.62,75.92
2018,12,24,8,15,91.0,45.5,1.75,12.0,56.0,90.44,69.21
2018,12,24,8,30,24.0,62.0,1.9,12.3,66.0,77.83,60.29
2018,12,24,8,45,49.5,79.0,2.0,12.65,90.5,109.06,87.28
2018,12,24,9,0,75.0,96.0,2.1,13.0,115.0,147.9,120.42
2018,12,24,9,15,99.5,106.5,2.15,13.3,136.0,173.5,142.25
2018,12,24,9,30,124.0,117.0,2.2,13.6,157.0,200.34,164.89
2018,12,24,9,45,131.0,133.5,2.25,13.9,179.5,225.15,185.23
2018,12,24,10,0,138.0,150.0,2.3,14.2,202.0,249.76,205.1
2018,12,24,10,15,169.0,162.5,2.45,14.45,231.0,284.17,233.24
2018,12,24,10,30,200.0,175.0,2.6,14.7,260.0,318.95,261.33
2018,12,24,10,45,151.5,176.5,2.7,14.95,242.5,290.02,236.76
2018,12,24,11,0,103.0,178.0,2.8,15.2,225.0,259.94,211.27
2018,12,24,11,15,144.5,188.5,2.9,15.25,256.5,297.94,242.59
2018,12,24,11,30,186.0,199.0,3.0,15.3,288.0,335.49,273.03
2018,12,24,11,45,164.5,174.0,3.1,15.4,253.5,291.86,237.77
2018,12,24,12,0,143.0,149.0,3.2,15.5,219.0,248.7,202.8
2018,12,24,12,15,76.0,135.0,3.25,15.35,172.0,189.26,153.24
2018,12,24,12,30,9.0,121.0,3.3,15.2,125.0,123.77,98.08
2018,12,24,12,45,5.0,105.5,3.4,15.1,107.5,105.61,83.11
2018,12,24,13,0,1.0,90.0,3.5,15.0,90.0,87.78,68.29
2018,12,24,13,15,2.5,94.0,3.4,14.8,95.0,92.56,72.43
2018,12,24,13,30,4.0,98.0,3.3,14.6,100.0,97.25,76.5
2018,12,24,13,45,9.5,110.5,3.2,14.4,114.5,112.29,89.24
2018,12,24,14,0,15.0,123.0,3.1,14.2,129.0,126.98,101.64
2018,12,24,14,15,33.5,100.0,3.1,14.1,112.0,112.89,89.92
2018,12,24,14,30,52.0,77.0,3.1,14.0,95.0,97.46,76.78
2018,12,24,14,45,35.5,67.5,3.05,13.95,79.5,78.31,60.59
2018,12,24,15,0,19.0,58.0,3.0,13.9,64.0,62.36,47.22
2018,12,24,15,15,17.0,62.0,3.0,13.9,66.5,64.82,49.17
2018,12,24,15,30,15.0,66.0,3.0,13.9,69.0,66.9,50.68
2018,12,24,15,45,8.0,52.0,3.1,13.75,53.5,51.44,37.53
2018,12,24,16,0,1.0,38.0,3.2,13.6,38.0,36.75,25.03
2018,12,24,16,15,5.0,26.0,3.4,13.55,26.5,25.42,14.64
2018,12,24,16,30,9.0,14.0,3.6,13.5,15.0,13.71,1.07
2018,12,24,16,45,9.0,8.0,3.75,13.5,8.5,7.86,0.0
2018,12,24,17,0,9.0,2.0,3.9,13.5,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.9,13.3,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,7,15,67.5,6.5,2.15,7.85,8.0,0.0,0.0
2018,12,25,7,30,135.0,13.0,2.2,8.4,16.0,49.33,0.0
2018,12,25,7,45,285.5,22.5,2.3,8.9,46.5,126.44,41.29
2018,12,25,8,0,436.0,32.0,2.4,9.4,77.0,208.73,154.34
2018,12,25,8,15,523.5,37.5,2.5,9.85,116.0,266.42,210.0
2018,12,25,8,30,611.0,43.0,2.6,10.3,155.0,326.57,264.18
2018,12,25,8,45,666.0,46.0,2.75,10.75,195.0,377.2,309.63
2018,12,25,9,0,721.0,49.0,2.9,11.2,235.0,429.52,355.16
2018,12,25,9,15,751.5,53.0,3.05,11.55,272.0,471.32,391.08
2018,12,25,9,30,782.0,57.0,3.2,11.9,309.0,512.55,425.51
2018,12,25,9,45,800.5,60.5,3.3,12.25,341.5,545.3,452.2
2018,12,25,10,0,819.0,64.0,3.4,12.6,374.0,576.26,476.81
2018,12,25,10,15,837.0,65.5,3.55,12.85,401.5,602.51,497.6
2018,12,25,10,30,855.0,67.0,3.7,13.1,429.0,626.45,516.24
2018,12,25,10,45,867.5,67.5,3.85,13.35,450.0,639.35,526.2
2018,12,25,11,0,880.0,68.0,4.0,13.6,471.0,653.29,536.71
2018,12,25,11,15,887.5,68.0,4.05,13.75,484.5,660.44,541.74
2018,12,25,11,30,895.0,68.0,4.1,13.9,498.0,664.51,544.33
2018,12,25,11,45,900.0,68.5,4.15,14.05,505.0,664.35,543.53
2018,12,25,12,0,905.0,69.0,4.2,14.2,512.0,660.98,540.3
2018,12,25,12,15,904.5,69.0,4.25,14.25,510.5,650.35,531.59
2018,12,25,12,30,904.0,69.0,4.3,14.3,509.0,636.62,520.37
2018,12,25,12,45,899.5,69.0,4.35,14.35,500.0,617.46,504.72
2018,12,25,13,0,895.0,69.0,4.4,14.4,491.0,595.51,486.63
2018,12,25,13,15,888.5,68.0,4.4,14.45,475.0,568.68,464.22
2018,12,25,13,30,882.0,67.0,4.4,14.5,459.0,539.42,439.47
2018,12,25,13,45,871.0,65.5,4.4,14.5,436.0,505.13,410.28
2018,12,25,14,0,860.0,64.0,4.4,14.5,413.0,470.11,379.82
2018,12,25,14,15,841.5,62.0,4.3,14.4,383.0,428.42,343.29
2018,12,25,14,30,823.0,60.0,4.2,14.3,353.0,385.93,305.33
2018,12,25,14,45,796.0,58.0,4.05,14.2,318.0,339.98,263.83
2018,12,25,15,0,769.0,56.0,3.9,14.1,283.0,294.5,222.12
2018,12,25,15,15,728.5,52.0,3.9,14.1,243.5,244.28,176.55
2018,12,25,15,30,688.0,48.0,3.9,14.1,204.0,196.46,133.26
2018,12,25,15,45,625.5,43.5,3.35,13.15,163.5,147.28,91.4
2018,12,25,16,0,563.0,39.0,2.8,12.2,123.0,103.43,56.67
2018,12,25,16,15,456.5,32.0,2.7,11.75,86.0,58.96,26.95
2018,12,25,16,30,350.0,25.0,2.6,11.3,49.0,25.62,5.93
2018,12,25,16,45,189.5,14.5,2.5,10.85,26.0,14.25,0.0
2018,12,25,17,0,29.0,4.0,2.4,10.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,2.35,10.2,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,26,7,15,43.5,5.5,1.75,7.65,6.5,0.0,0.0
2018,12,26,7,30,87.0,11.0,1.7,8.2,13.0,34.28,0.0
2018,12,26,7,45,168.0,23.0,1.65,8.7,37.0,89.9,25.41
2018,12,26,8,0,249.0,35.0,1.6,9.2,61.0,145.24,106.92
2018,12,26,8,15,317.5,45.0,1.75,9.7,93.5,192.11,151.45
2018,12,26,8,30,386.0,55.0,1.9,10.2,126.0,245.73,199.09
2018,12,26,8,45,471.5,60.5,2.1,10.7,167.5,305.52,251.12
2018,12,26,9,0,557.0,66.0,2.3,11.2,209.0,369.63,305.75
2018,12,26,9,15,355.0,88.0,2.55,11.5,184.0,301.33,250.91
2018,12,26,9,30,153.0,110.0,2.8,11.8,159.0,207.98,172.72
2018,12,26,9,45,142.0,132.5,3.0,12.05,182.0,230.32,191.31
2018,12,26,10,0,131.0,155.0,3.2,12.3,205.0,251.54,208.35
2018,12,26,10,15,369.5,134.0,3.3,12.5,288.0,390.69,325.47
2018,12,26,10,30,608.0,113.0,3.4,12.7,371.0,525.05,434.91
2018,12,26,10,45,640.0,110.5,3.5,12.85,393.5,548.43,452.83
2018,12,26,11,0,672.0,108.0,3.6,13.0,416.0,569.97,469.72
2018,12,26,11,15,765.5,91.5,3.5,13.1,452.0,611.47,502.44
2018,12,26,11,30,859.0,75.0,3.4,13.2,488.0,653.08,534.48
2018,12,26,11,45,882.5,72.0,3.35,13.25,500.5,657.58,537.26
2018,12,26,12,0,906.0,69.0,3.3,13.3,513.0,662.31,540.22
2018,12,26,12,15,903.0,69.5,3.3,13.35,511.0,650.76,530.56
2018,12,26,12,30,900.0,70.0,3.3,13.4,509.0,636.16,518.54
2018,12,26,12,45,892.0,71.0,3.25,13.45,499.5,616.17,502.0
2018,12,26,13,0,884.0,72.0,3.2,13.5,490.0,593.52,483.19
2018,12,26,13,15,875.0,71.5,3.2,13.5,473.5,568.13,462.17
2018,12,26,13,30,866.0,71.0,3.2,13.5,457.0,538.22,437.26
2018,12,26,13,45,852.5,70.0,3.2,13.45,433.5,503.44,408.07
2018,12,26,14,0,839.0,69.0,3.2,13.4,410.0,467.05,376.94
2018,12,26,14,15,818.5,67.0,3.1,13.2,380.0,425.24,340.81
2018,12,26,14,30,798.0,65.0,3.0,13.0,350.0,382.83,303.37
2018,12,26,14,45,768.5,62.5,2.9,12.85,315.0,336.46,261.98
2018,12,26,15,0,739.0,60.0,2.8,12.7,280.0,290.83,220.51
2018,12,26,15,15,638.0,60.5,2.8,12.7,232.0,230.23,168.47
2018,12,26,15,30,537.0,61.0,2.8,12.7,184.0,177.86,124.18
2018,12,26,15,45,471.5,52.5,2.4,11.8,145.0,131.17,85.02
2018,12,26,16,0,406.0,44.0,2.0,10.9,106.0,90.33,52.76
2018,12,26,16,15,324.5,35.0,2.0,10.5,74.5,54.13,27.51
2018,12,26,16,30,243.0,26.0,2.0,10.1,43.0,25.77,7.28
2018,12,26,16,45,133.0,15.0,2.05,9.7,23.0,14.74,0.0
2018,12,26,17,0,23.0,4.0,2.1,9.3,3.0,0.0,0.0
2018,12,26,17,15,11.5,2.0,2.1,9.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,7,15,88.5,6.5,2.75,6.85,8.0,0.0,0.0
2018,12,27,7,30,177.0,13.0,3.0,7.4,16.0,60.35,0.0
2018,12,27,7,45,340.0,20.5,3.25,7.95,47.5,136.97,36.74
2018,12,27,8,0,503.0,28.0,3.5,8.5,79.0,223.07,164.51
2018,12,27,8,15,584.5,33.0,3.75,9.0,119.0,281.08,222.28
2018,12,27,8,30,666.0,38.0,4.0,9.5,159.0,343.83,279.63
2018,12,27,8,45,716.5,41.0,4.3,10.0,200.0,394.05,325.77
2018,12,27,9,0,767.0,44.0,4.6,10.5,241.0,442.43,369.22
2018,12,27,9,15,796.0,47.0,4.8,10.85,278.5,483.44,405.44
2018,12,27,9,30,825.0,50.0,5.0,11.2,316.0,523.83,440.1
2018,12,27,9,45,843.5,53.0,5.2,11.6,349.0,557.11,468.04
2018,12,27,10,0,862.0,56.0,5.4,12.0,382.0,588.52,493.81
2018,12,27,10,15,877.5,57.5,5.5,12.2,409.5,614.15,514.59
2018,12,27,10,30,893.0,59.0,5.6,12.4,437.0,637.32,533.05
2018,12,27,10,45,905.0,59.5,5.7,12.65,458.5,654.39,546.32
2018,12,27,11,0,917.0,60.0,5.8,12.9,480.0,668.55,557.09
2018,12,27,11,15,925.0,60.5,5.85,13.05,494.5,677.02,563.17
2018,12,27,11,30,933.0,61.0,5.9,13.2,509.0,682.26,566.7
2018,12,27,11,45,936.5,61.0,5.95,13.3,515.5,680.69,565.03
2018,12,27,12,0,940.0,61.0,6.0,13.4,522.0,675.81,560.56
2018,12,27,12,15,939.5,60.5,6.0,13.45,520.5,664.5,550.9
2018,12,27,12,30,939.0,60.0,6.0,13.5,519.0,649.98,538.58
2018,12,27,12,45,934.5,60.0,6.0,13.55,510.0,630.47,522.09
2018,12,27,13,0,930.0,60.0,6.0,13.6,501.0,608.04,503.03
2018,12,27,13,15,923.0,60.0,5.95,13.55,485.0,581.43,480.36
2018,12,27,13,30,916.0,60.0,5.9,13.5,469.0,552.29,455.23
2018,12,27,13,45,904.5,59.0,5.85,13.5,445.5,517.45,424.95
2018,12,27,14,0,893.0,58.0,5.8,13.5,422.0,480.73,392.5
2018,12,27,14,15,876.5,56.5,5.7,13.35,392.5,439.66,355.96
2018,12,27,14,30,860.0,55.0,5.6,13.2,363.0,397.54,317.72
2018,12,27,14,45,835.5,52.5,5.5,13.05,327.5,350.77,274.95
2018,12,27,15,0,811.0,50.0,5.4,12.9,292.0,304.15,231.57
2018,12,27,15,15,773.5,47.5,5.4,12.9,253.0,254.39,185.47
2018,12,27,15,30,736.0,45.0,5.4,12.9,214.0,206.59,141.29
2018,12,27,15,45,676.5,40.5,5.0,12.15,172.5,155.42,96.83
2018,12,27,16,0,617.0,36.0,4.6,11.4,131.0,109.17,59.36
2018,12,27,16,15,515.0,30.5,4.5,11.0,92.5,64.38,29.12
2018,12,27,16,30,413.0,25.0,4.4,10.6,54.0,29.75,8.56
2018,12,27,16,45,225.5,14.5,4.3,10.2,28.5,14.25,0.0
2018,12,27,17,0,38.0,4.0,4.2,9.8,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,4.15,9.6,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
