Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,0,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.9,5.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,28,7,15,77.0,6.0,2.75,5.15,7.5,0.0,0.0
2018,12,28,7,30,154.0,12.0,2.8,5.6,15.0,53.06,0.0
2018,12,28,7,45,211.0,23.0,2.9,6.05,38.0,102.16,23.74
2018,12,28,8,0,268.0,34.0,3.0,6.5,61.0,150.34,111.4
2018,12,28,8,15,339.0,44.0,3.05,6.95,95.0,199.93,159.45
2018,12,28,8,30,410.0,54.0,3.1,7.4,129.0,254.45,208.81
2018,12,28,8,45,596.0,49.0,3.2,7.85,186.5,349.6,290.96
2018,12,28,9,0,782.0,44.0,3.3,8.3,244.0,449.59,375.98
2018,12,28,9,15,727.5,57.0,3.4,8.8,265.0,462.34,388.07
2018,12,28,9,30,673.0,70.0,3.5,9.3,286.0,468.92,394.26
2018,12,28,9,45,746.5,66.0,3.55,9.75,329.0,519.94,436.52
2018,12,28,10,0,820.0,62.0,3.6,10.2,372.0,574.34,480.25
2018,12,28,10,15,868.5,57.5,3.55,10.55,407.0,608.71,507.28
2018,12,28,10,30,917.0,53.0,3.5,10.9,442.0,645.52,535.6
2018,12,28,10,45,926.5,54.0,3.45,11.2,463.0,662.0,547.38
2018,12,28,11,0,936.0,55.0,3.4,11.5,484.0,675.44,556.49
2018,12,28,11,15,941.0,55.5,3.45,11.7,497.5,682.17,560.85
2018,12,28,11,30,946.0,56.0,3.5,11.9,511.0,685.61,562.82
2018,12,28,11,45,947.5,56.5,3.55,12.1,517.0,683.43,560.62
2018,12,28,12,0,949.0,57.0,3.6,12.3,523.0,677.9,555.77
2018,12,28,12,15,944.5,58.5,3.55,12.4,521.5,666.38,545.84
2018,12,28,12,30,940.0,60.0,3.5,12.5,520.0,651.7,533.37
2018,12,28,12,45,932.0,61.5,3.5,12.6,511.0,631.84,516.91
2018,12,28,13,0,924.0,63.0,3.5,12.7,502.0,609.17,498.05
2018,12,28,13,15,917.0,62.0,3.4,12.75,485.5,581.65,474.97
2018,12,28,13,30,910.0,61.0,3.3,12.8,469.0,551.63,449.53
2018,12,28,13,45,899.0,60.0,3.25,12.8,446.0,517.27,420.37
2018,12,28,14,0,888.0,59.0,3.2,12.8,423.0,481.01,389.03
2018,12,28,14,15,871.5,57.5,3.05,12.65,393.5,440.15,353.32
2018,12,28,14,30,855.0,56.0,2.9,12.5,364.0,398.25,315.91
2018,12,28,14,45,831.0,53.5,2.75,12.35,329.0,351.85,274.13
2018,12,28,15,0,807.0,51.0,2.6,12.2,294.0,305.61,231.68
2018,12,28,15,15,770.0,48.0,2.6,12.2,254.5,255.57,185.97
2018,12,28,15,30,733.0,45.0,2.6,12.2,215.0,207.48,141.97
2018,12,28,15,45,673.5,41.5,2.15,10.85,174.0,157.36,98.79
2018,12,28,16,0,614.0,38.0,1.7,9.5,133.0,112.15,62.25
2018,12,28,16,15,512.5,31.5,1.65,9.05,94.0,66.34,30.86
2018,12,28,16,30,411.0,25.0,1.6,8.6,55.0,30.56,9.45
2018,12,28,16,45,239.0,15.5,1.6,8.15,30.0,15.24,0.0
2018,12,28,17,0,67.0,6.0,1.6,7.7,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.6,7.65,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,29,7,15,29.0,4.5,1.15,6.45,5.0,0.0,0.0
2018,12,29,7,30,58.0,9.0,1.1,6.8,10.0,24.34,0.0
2018,12,29,7,45,137.0,22.0,1.05,7.2,33.5,78.13,14.78
2018,12,29,8,0,216.0,35.0,1.0,7.6,57.0,133.29,97.75
2018,12,29,8,15,304.5,44.0,1.05,8.05,90.5,185.16,146.17
2018,12,29,8,30,393.0,53.0,1.1,8.5,124.0,245.87,199.44
2018,12,29,8,45,492.5,57.0,1.2,9.0,168.0,310.62,255.28
2018,12,29,9,0,592.0,61.0,1.3,9.5,212.0,380.61,314.28
2018,12,29,9,15,669.5,60.5,1.35,10.0,256.0,438.09,361.88
2018,12,29,9,30,747.0,60.0,1.4,10.5,300.0,495.82,408.52
2018,12,29,9,45,794.5,58.0,1.5,11.0,337.0,538.44,442.46
2018,12,29,10,0,842.0,56.0,1.6,11.5,374.0,576.64,472.44
2018,12,29,10,15,856.0,57.5,1.65,11.85,401.0,601.2,491.03
2018,12,29,10,30,870.0,59.0,1.7,12.2,428.0,623.33,507.48
2018,12,29,10,45,878.5,61.0,1.75,12.6,449.0,639.9,519.3
2018,12,29,11,0,887.0,63.0,1.8,13.0,470.0,653.56,528.76
2018,12,29,11,15,892.5,64.0,1.85,13.25,483.5,661.07,533.8
2018,12,29,11,30,898.0,65.0,1.9,13.5,497.0,665.44,536.45
2018,12,29,11,45,900.0,65.5,1.95,13.8,503.5,663.78,534.44
2018,12,29,12,0,902.0,66.0,2.0,14.1,510.0,658.92,530.02
2018,12,29,12,15,899.5,66.0,2.05,14.15,508.0,647.47,521.06
2018,12,29,12,30,897.0,66.0,2.1,14.2,506.0,632.99,509.71
2018,12,29,12,45,890.0,67.0,2.1,14.3,497.0,613.94,494.33
2018,12,29,13,0,883.0,68.0,2.1,14.4,488.0,592.18,476.68
2018,12,29,13,15,874.0,67.0,2.1,14.35,471.5,564.56,454.55
2018,12,29,13,30,865.0,66.0,2.1,14.3,455.0,534.65,430.25
2018,12,29,13,45,852.0,65.5,2.1,14.3,432.5,501.19,402.54
2018,12,29,14,0,839.0,65.0,2.1,14.3,410.0,467.18,373.71
2018,12,29,14,15,820.5,63.0,1.95,14.1,380.5,426.35,338.74
2018,12,29,14,30,802.0,61.0,1.8,13.9,351.0,384.76,302.39
2018,12,29,14,45,774.0,59.0,1.7,13.75,317.0,339.29,262.32
2018,12,29,15,0,746.0,57.0,1.6,13.6,283.0,294.41,221.98
2018,12,29,15,15,661.0,57.5,1.6,13.6,238.0,237.68,173.2
2018,12,29,15,30,576.0,58.0,1.6,13.6,193.0,186.91,129.9
2018,12,29,15,45,453.5,55.0,1.3,12.5,148.5,133.59,87.68
2018,12,29,16,0,331.0,52.0,1.0,11.4,104.0,90.82,56.26
2018,12,29,16,15,215.0,40.0,1.0,11.25,69.5,52.55,29.8
2018,12,29,16,30,99.0,28.0,1.0,11.1,35.0,26.53,10.61
2018,12,29,16,45,66.5,16.5,1.05,10.9,19.5,16.22,0.0
2018,12,29,17,0,34.0,5.0,1.1,10.7,4.0,0.0,0.0
2018,12,29,17,15,17.0,2.5,1.05,10.7,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,30,7,15,16.5,3.5,1.95,7.95,4.0,0.0,0.0
2018,12,30,7,30,33.0,7.0,2.1,8.2,8.0,15.67,0.0
2018,12,30,7,45,76.0,21.5,2.2,8.45,28.0,53.92,7.13
2018,12,30,8,0,119.0,36.0,2.3,8.7,48.0,93.97,67.77
2018,12,30,8,15,175.5,49.5,2.35,8.75,76.5,135.02,106.22
2018,12,30,8,30,232.0,63.0,2.4,8.8,105.0,187.34,152.56
2018,12,30,8,45,318.0,71.5,2.4,8.8,144.0,244.23,202.52
2018,12,30,9,0,404.0,80.0,2.4,8.8,183.0,306.35,256.35
2018,12,30,9,15,432.0,89.0,2.35,8.95,214.5,342.84,287.82
2018,12,30,9,30,460.0,98.0,2.3,9.1,246.0,379.66,318.84
2018,12,30,9,45,571.5,92.0,2.2,9.2,295.0,450.92,377.65
2018,12,30,10,0,683.0,86.0,2.1,9.3,344.0,522.54,435.18
2018,12,30,10,15,739.0,81.5,1.95,9.65,379.0,563.25,466.18
2018,12,30,10,30,795.0,77.0,1.8,10.0,414.0,601.15,494.43
2018,12,30,10,45,839.0,71.5,1.6,10.35,443.0,631.14,515.43
2018,12,30,11,0,883.0,66.0,1.4,10.7,472.0,655.08,531.33
2018,12,30,11,15,864.5,71.5,1.45,11.1,478.5,652.14,527.95
2018,12,30,11,30,846.0,77.0,1.5,11.5,485.0,649.54,524.9
2018,12,30,11,45,863.0,74.5,1.55,11.9,495.5,654.28,527.82
2018,12,30,12,0,880.0,72.0,1.6,12.3,506.0,652.57,525.87
2018,12,30,12,15,881.5,72.0,1.85,12.55,506.0,643.93,520.06
2018,12,30,12,30,883.0,72.0,2.1,12.8,506.0,632.22,511.58
2018,12,30,12,45,888.0,70.0,2.35,13.05,500.0,617.36,500.39
2018,12,30,13,0,893.0,68.0,2.6,13.3,494.0,599.39,486.36
2018,12,30,13,15,884.5,67.5,2.7,13.4,478.0,572.42,464.56
2018,12,30,13,30,876.0,67.0,2.8,13.5,462.0,543.11,440.48
2018,12,30,13,45,862.0,66.5,2.85,13.55,439.0,508.85,411.88
2018,12,30,14,0,848.0,66.0,2.9,13.6,416.0,474.08,382.18
2018,12,30,14,15,829.0,64.0,2.85,13.55,386.5,432.73,346.53
2018,12,30,14,30,810.0,62.0,2.8,13.5,357.0,390.62,309.44
2018,12,30,14,45,781.5,60.5,2.75,13.4,322.5,345.15,268.98
2018,12,30,15,0,753.0,59.0,2.7,13.3,288.0,300.26,228.26
2018,12,30,15,15,713.5,55.5,2.7,13.3,249.5,251.28,183.98
2018,12,30,15,30,674.0,52.0,2.7,13.3,211.0,204.58,141.68
2018,12,30,15,45,609.5,47.5,2.3,12.3,170.5,154.51,98.92
2018,12,30,16,0,545.0,43.0,1.9,11.3,130.0,110.4,63.39
2018,12,30,16,15,423.5,36.0,2.0,11.0,91.0,65.43,32.76
2018,12,30,16,30,302.0,29.0,2.1,10.7,52.0,32.42,12.34
2018,12,30,16,45,168.0,17.5,2.15,10.4,28.5,17.2,0.0
2018,12,30,17,0,34.0,6.0,2.2,10.1,5.0,0.0,0.0
2018,12,30,17,15,17.0,3.0,2.25,10.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,12,31,7,15,69.5,5.5,4.35,6.55,6.5,0.0,0.0
2018,12,31,7,30,139.0,11.0,4.4,6.7,13.0,47.74,0.0
2018,12,31,7,45,315.0,19.5,4.45,6.85,45.0,126.86,20.89
2018,12,31,8,0,491.0,28.0,4.5,7.0,77.0,217.36,160.04
2018,12,31,8,15,571.0,33.5,4.6,7.35,116.5,274.92,218.75
2018,12,31,8,30,651.0,39.0,4.7,7.7,156.0,337.21,276.5
2018,12,31,8,45,722.5,41.0,4.8,8.1,200.5,395.73,329.88
2018,12,31,9,0,794.0,43.0,4.9,8.5,245.0,453.74,381.59
2018,12,31,9,15,824.0,46.0,5.1,8.9,284.0,496.43,419.51
2018,12,31,9,30,854.0,49.0,5.3,9.3,323.0,538.5,455.83
2018,12,31,9,45,873.5,51.0,5.45,9.7,357.0,572.22,484.31
2018,12,31,10,0,893.0,53.0,5.6,10.1,391.0,604.08,510.58
2018,12,31,10,15,908.0,54.5,5.6,10.35,419.5,630.4,531.7
2018,12,31,10,30,923.0,56.0,5.6,10.6,448.0,654.16,550.33
2018,12,31,10,45,933.0,56.5,5.65,10.85,469.5,670.75,563.1
2018,12,31,11,0,943.0,57.0,5.7,11.1,491.0,684.29,573.02
2018,12,31,11,15,948.5,58.0,5.7,11.25,505.5,692.29,578.43
2018,12,31,11,30,954.0,59.0,5.7,11.4,520.0,696.96,581.33
2018,12,31,11,45,956.5,59.5,5.65,11.6,527.0,695.7,579.42
2018,12,31,12,0,959.0,60.0,5.6,11.8,534.0,691.06,574.85
2018,12,31,12,15,956.0,61.0,5.6,11.85,533.0,680.08,565.4
2018,12,31,12,30,953.0,62.0,5.6,11.9,532.0,665.87,553.28
2018,12,31,12,45,946.5,63.0,5.6,11.95,523.0,646.37,536.8
2018,12,31,13,0,940.0,64.0,5.6,12.0,514.0,623.95,517.77
2018,12,31,13,15,932.5,63.5,5.6,12.0,498.0,596.54,494.57
2018,12,31,13,30,925.0,63.0,5.6,12.0,482.0,566.57,468.89
2018,12,31,13,45,913.0,62.0,5.6,12.0,458.5,531.41,438.5
2018,12,31,14,0,901.0,61.0,5.6,12.0,435.0,494.35,405.91
2018,12,31,14,15,884.5,59.5,5.5,11.9,405.0,453.1,369.17
2018,12,31,14,30,868.0,58.0,5.4,11.8,375.0,410.75,330.7
2018,12,31,14,45,839.0,56.0,5.25,11.7,338.5,362.83,286.94
2018,12,31,15,0,810.0,54.0,5.1,11.6,302.0,314.85,242.45
2018,12,31,15,15,737.5,54.0,5.1,11.6,257.0,257.91,191.33
2018,12,31,15,30,665.0,54.0,5.1,11.6,212.0,206.11,145.1
2018,12,31,15,45,485.5,46.5,2.95,12.45,150.5,132.95,86.35
2018,12,31,16,0,306.0,39.0,0.8,13.3,89.0,77.21,45.71
2018,12,31,16,15,206.0,34.0,0.8,13.0,63.5,47.36,25.65
2018,12,31,16,30,106.0,29.0,0.8,12.7,38.0,28.26,12.48
2018,12,31,16,45,66.0,16.5,0.8,12.45,21.0,16.22,0.0
2018,12,31,17,0,26.0,4.0,0.8,12.2,4.0,3.93,0.0
2018,12,31,17,15,13.0,2.0,0.75,12.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
